Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,1.55,4.5,12.0,11.8,0.0
2016,1,1,8,0,0.0,24.0,1.7,5.0,24.0,22.82,11.34
2016,1,1,8,15,15.5,41.5,1.8,5.0,44.0,37.52,27.65
2016,1,1,8,30,31.0,59.0,1.9,5.0,64.0,52.23,41.81
2016,1,1,8,45,40.5,76.5,2.05,5.0,85.0,66.77,55.57
2016,1,1,9,0,50.0,94.0,2.2,5.0,106.0,85.38,67.76
2016,1,1,9,15,57.5,110.0,2.15,5.5,126.0,103.68,82.7
2016,1,1,9,30,65.0,126.0,2.1,6.0,146.0,122.65,98.4
2016,1,1,9,45,72.5,141.5,2.1,6.5,166.5,141.87,114.38
2016,1,1,10,0,80.0,157.0,2.1,7.0,187.0,161.69,130.87
2016,1,1,10,15,205.5,162.5,2.05,7.0,248.0,202.78,161.77
2016,1,1,10,30,331.0,168.0,2.0,7.0,309.0,253.38,201.61
2016,1,1,10,45,254.5,188.0,1.95,7.5,300.0,259.49,209.1
2016,1,1,11,0,178.0,208.0,1.9,8.0,291.0,260.63,211.64
2016,1,1,11,15,216.5,212.5,1.9,8.0,317.0,287.39,233.75
2016,1,1,11,30,255.0,217.0,1.9,8.0,343.0,316.09,257.38
2016,1,1,11,45,250.0,223.5,1.95,8.0,349.0,328.55,268.07
2016,1,1,12,0,245.0,230.0,2.0,8.0,355.0,338.88,276.98
2016,1,1,12,15,122.5,186.0,2.0,8.0,248.5,242.6,199.11
2016,1,1,12,30,0.0,142.0,2.0,8.0,142.0,137.55,111.59
2016,1,1,12,45,3.5,158.5,2.05,8.0,160.5,155.7,127.1
2016,1,1,13,0,7.0,175.0,2.1,8.0,179.0,174.16,142.58
2016,1,1,13,15,15.0,181.0,2.05,8.0,188.5,184.91,151.68
2016,1,1,13,30,23.0,187.0,2.0,8.0,198.0,195.88,161.0
2016,1,1,13,45,13.5,170.5,2.0,8.0,177.0,174.78,143.47
2016,1,1,14,0,4.0,154.0,2.0,8.0,156.0,153.54,125.81
2016,1,1,14,15,2.0,145.5,1.85,7.5,146.5,144.42,118.53
2016,1,1,14,30,0.0,137.0,1.7,7.0,137.0,135.34,111.2
2016,1,1,14,45,0.0,126.0,1.55,7.0,126.0,124.72,102.34
2016,1,1,15,0,0.0,115.0,1.4,7.0,115.0,114.1,93.42
2016,1,1,15,15,0.0,102.0,1.3,6.5,102.0,101.35,82.74
2016,1,1,15,30,0.0,89.0,1.2,6.0,89.0,88.57,71.88
2016,1,1,15,45,0.0,75.0,1.1,6.0,75.0,74.67,59.73
2016,1,1,16,0,0.0,61.0,1.0,6.0,61.0,60.69,47.35
2016,1,1,16,15,0.0,46.5,1.0,5.5,46.5,46.04,34.31
2016,1,1,16,30,0.0,32.0,1.0,5.0,32.0,31.18,20.93
2016,1,1,16,45,0.0,20.0,1.05,5.0,20.0,19.31,8.92
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,7.86,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.93,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,213.0,11.5,0.9,-0.5,27.5,11.3,0.0
2016,1,2,8,0,426.0,23.0,0.9,0.0,55.0,19.31,8.94
2016,1,2,8,15,527.5,30.5,1.1,0.5,97.0,24.51,16.5
2016,1,2,8,30,629.0,38.0,1.3,1.0,139.0,29.56,21.68
2016,1,2,8,45,687.5,42.5,1.5,1.5,183.0,32.54,24.71
2016,1,2,9,0,746.0,47.0,1.7,2.0,227.0,72.87,36.19
2016,1,2,9,15,784.0,50.5,1.6,2.0,268.5,114.97,62.35
2016,1,2,9,30,822.0,54.0,1.5,2.0,310.0,159.48,97.14
2016,1,2,9,45,849.5,56.0,1.45,2.5,348.0,205.48,137.09
2016,1,2,10,0,877.0,58.0,1.4,3.0,386.0,249.54,176.97
2016,1,2,10,15,894.5,59.5,1.3,3.5,418.0,291.01,215.35
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,331.92,252.85
2016,1,2,10,45,924.5,62.5,1.15,4.5,475.5,370.36,287.79
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,407.44,320.72
2016,1,2,11,15,944.5,64.5,1.2,5.5,519.0,439.99,349.86
2016,1,2,11,30,952.0,65.0,1.3,6.0,537.0,470.46,376.66
2016,1,2,11,45,956.0,65.5,1.4,6.5,547.5,497.11,399.87
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,521.21,420.53
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,540.65,437.94
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,557.2,452.79
2016,1,2,12,45,961.0,65.5,1.8,7.5,557.5,569.24,463.08
2016,1,2,13,0,960.0,65.0,1.9,8.0,552.0,578.21,470.75
2016,1,2,13,15,954.5,64.5,1.95,8.0,538.5,581.68,474.57
2016,1,2,13,30,949.0,64.0,2.0,8.0,525.0,582.01,475.81
2016,1,2,13,45,940.5,62.5,2.1,8.0,504.0,576.56,472.65
2016,1,2,14,0,932.0,61.0,2.2,8.0,483.0,568.08,466.91
2016,1,2,14,15,918.5,59.5,2.15,8.0,454.5,554.03,455.91
2016,1,2,14,30,905.0,58.0,2.1,8.0,426.0,537.26,442.51
2016,1,2,14,45,885.5,56.0,2.1,8.0,392.0,514.36,424.1
2016,1,2,15,0,866.0,54.0,2.1,8.0,358.0,489.3,403.47
2016,1,2,15,15,837.5,51.5,1.85,7.5,318.5,457.53,376.72
2016,1,2,15,30,809.0,49.0,1.6,7.0,279.0,426.8,349.95
2016,1,2,15,45,765.5,45.5,1.4,6.5,236.0,385.25,313.76
2016,1,2,16,0,722.0,42.0,1.2,6.0,193.0,343.83,276.55
2016,1,2,16,15,651.5,36.5,1.2,5.0,149.0,290.84,229.94
2016,1,2,16,30,581.0,31.0,1.2,4.0,105.0,240.62,183.76
2016,1,2,16,45,448.5,23.0,1.2,3.5,66.0,172.57,115.05
2016,1,2,17,0,316.0,15.0,1.2,3.0,27.0,98.17,0.0
2016,1,2,17,15,158.0,7.5,1.2,2.5,13.5,43.65,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.5,11.5,1.15,-0.5,28.5,11.3,0.0
2016,1,3,8,0,461.0,23.0,1.2,0.0,57.0,19.34,8.89
2016,1,3,8,15,562.0,30.0,1.2,0.5,100.0,24.03,16.06
2016,1,3,8,30,663.0,37.0,1.2,1.0,143.0,28.62,20.81
2016,1,3,8,45,719.0,41.5,1.3,1.5,187.5,31.31,23.57
2016,1,3,9,0,775.0,46.0,1.4,2.0,232.0,73.02,35.57
2016,1,3,9,15,649.5,66.0,1.5,2.5,241.0,113.32,66.6
2016,1,3,9,30,524.0,86.0,1.6,3.0,250.0,144.51,97.42
2016,1,3,9,45,557.5,92.0,1.7,3.5,284.5,180.15,127.58
2016,1,3,10,0,591.0,98.0,1.8,4.0,319.0,217.76,160.62
2016,1,3,10,15,613.0,102.0,1.85,4.5,348.0,252.17,191.8
2016,1,3,10,30,635.0,106.0,1.9,5.0,377.0,287.08,223.34
2016,1,3,10,45,788.0,85.5,1.95,6.0,441.5,344.77,270.22
2016,1,3,11,0,941.0,65.0,2.0,7.0,506.0,410.11,323.32
2016,1,3,11,15,822.5,88.0,2.05,7.0,483.5,413.21,330.66
2016,1,3,11,30,704.0,111.0,2.1,7.0,461.0,408.03,330.28
2016,1,3,11,45,829.5,90.5,2.15,7.5,510.5,464.65,376.65
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,523.49,423.96
2016,1,3,12,15,745.0,119.5,2.2,8.0,503.5,488.29,397.54
2016,1,3,12,30,535.0,169.0,2.2,8.0,447.0,442.93,362.35
2016,1,3,12,45,739.0,120.0,2.25,8.5,499.0,510.79,417.64
2016,1,3,13,0,943.0,71.0,2.3,9.0,551.0,576.51,469.92
2016,1,3,13,15,717.5,119.5,2.3,9.0,479.5,514.25,420.56
2016,1,3,13,30,492.0,168.0,2.3,9.0,408.0,444.11,364.61
2016,1,3,13,45,592.0,134.0,2.3,9.5,411.5,467.07,383.99
2016,1,3,14,0,692.0,100.0,2.3,10.0,415.0,485.07,398.67
2016,1,3,14,15,727.0,85.5,2.1,9.5,399.0,484.99,399.11
2016,1,3,14,30,762.0,71.0,1.9,9.0,383.0,480.79,396.08
2016,1,3,14,45,739.5,69.5,1.75,9.0,352.0,459.0,377.94
2016,1,3,15,0,717.0,68.0,1.6,9.0,321.0,435.51,358.13
2016,1,3,15,15,688.0,64.5,1.4,8.5,285.5,405.28,332.96
2016,1,3,15,30,659.0,61.0,1.2,8.0,250.0,375.85,307.7
2016,1,3,15,45,616.5,56.0,1.05,7.5,211.5,336.94,274.25
2016,1,3,16,0,574.0,51.0,0.9,7.0,173.0,298.53,240.24
2016,1,3,16,15,501.5,44.5,0.95,6.5,133.5,248.27,196.37
2016,1,3,16,30,429.0,38.0,1.0,6.0,94.0,201.28,153.94
2016,1,3,16,45,214.5,31.5,1.05,5.5,59.5,115.59,78.46
2016,1,3,17,0,0.0,25.0,1.1,5.0,25.0,28.2,0.0
2016,1,3,17,15,0.0,12.5,1.1,4.5,12.5,12.29,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.0,12.78,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,54.0,20.68,9.82
2016,1,4,8,15,494.0,34.5,3.1,0.0,96.5,26.21,18.01
2016,1,4,8,30,599.0,43.0,3.3,0.0,139.0,34.6,26.38
2016,1,4,8,45,657.5,49.0,3.55,0.5,183.0,38.07,29.91
2016,1,4,9,0,716.0,55.0,3.8,1.0,227.0,78.3,42.29
2016,1,4,9,15,394.0,91.5,3.9,1.0,189.0,111.4,76.44
2016,1,4,9,30,72.0,128.0,4.0,1.0,151.0,125.12,102.2
2016,1,4,9,45,75.5,142.5,4.15,1.5,169.0,143.16,117.72
2016,1,4,10,0,79.0,157.0,4.3,2.0,187.0,161.4,133.45
2016,1,4,10,15,39.5,125.0,4.3,2.0,140.0,127.89,105.87
2016,1,4,10,30,0.0,93.0,4.3,2.0,93.0,89.59,73.54
2016,1,4,10,45,37.0,148.0,4.3,2.0,165.5,152.54,127.53
2016,1,4,11,0,74.0,203.0,4.3,2.0,238.0,218.52,183.58
2016,1,4,11,15,263.0,192.5,4.35,2.0,322.5,287.4,240.58
2016,1,4,11,30,452.0,182.0,4.4,2.0,407.0,367.81,307.91
2016,1,4,11,45,278.5,207.5,4.45,2.5,347.0,326.49,274.29
2016,1,4,12,0,105.0,233.0,4.5,3.0,287.0,274.78,230.79
2016,1,4,12,15,52.5,153.0,4.55,3.0,180.0,174.72,146.3
2016,1,4,12,30,0.0,73.0,4.6,3.0,73.0,70.59,56.22
2016,1,4,12,45,0.0,97.5,4.65,3.0,97.5,94.37,76.97
2016,1,4,13,0,0.0,122.0,4.7,3.0,122.0,118.33,97.74
2016,1,4,13,15,18.0,160.5,4.7,2.5,169.5,166.15,139.46
2016,1,4,13,30,36.0,199.0,4.7,2.0,217.0,218.33,184.72
2016,1,4,13,45,287.5,170.5,4.75,2.0,302.5,334.17,286.5
2016,1,4,14,0,539.0,142.0,4.8,2.0,388.0,445.39,382.06
2016,1,4,14,15,312.0,159.0,4.7,2.0,299.5,335.79,288.03
2016,1,4,14,30,85.0,176.0,4.6,2.0,211.0,225.03,191.74
2016,1,4,14,45,83.0,162.5,4.55,2.0,194.5,210.13,179.3
2016,1,4,15,0,81.0,149.0,4.5,2.0,178.0,195.0,166.35
2016,1,4,15,15,423.5,105.0,4.3,1.5,230.5,324.72,279.36
2016,1,4,15,30,766.0,61.0,4.1,1.0,283.0,424.01,361.47
2016,1,4,15,45,725.5,56.0,3.95,0.5,240.5,382.97,324.04
2016,1,4,16,0,685.0,51.0,3.8,0.0,198.0,341.89,285.9
2016,1,4,16,15,613.5,44.5,3.55,0.0,153.5,288.06,235.68
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,240.59,189.78
2016,1,4,16,45,418.5,28.0,3.05,0.0,70.0,174.42,123.21
2016,1,4,17,0,295.0,18.0,2.8,0.0,31.0,104.58,0.0
2016,1,4,17,15,147.5,9.0,2.75,0.0,15.5,43.33,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.5,11.5,2.8,-4.0,29.0,11.3,0.0
2016,1,5,8,0,487.0,23.0,3.1,-4.0,58.0,19.36,9.02
2016,1,5,8,15,587.5,29.5,3.2,-3.5,102.5,23.55,15.86
2016,1,5,8,30,688.0,36.0,3.3,-3.0,147.0,27.66,20.23
2016,1,5,8,45,744.5,40.5,3.45,-3.0,192.5,29.9,22.64
2016,1,5,9,0,801.0,45.0,3.6,-3.0,238.0,72.91,35.54
2016,1,5,9,15,836.5,48.0,3.6,-2.5,281.0,119.81,65.6
2016,1,5,9,30,872.0,51.0,3.6,-2.0,324.0,166.05,102.35
2016,1,5,9,45,897.0,52.5,3.6,-1.5,362.5,210.75,142.27
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,255.93,184.54
2016,1,5,10,15,937.5,56.0,3.55,-0.5,433.5,299.29,226.15
2016,1,5,10,30,953.0,58.0,3.5,0.0,466.0,341.9,266.84
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.0,380.88,304.48
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,418.28,340.06
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.0,452.49,372.27
2016,1,5,11,30,988.0,62.0,3.3,0.0,554.0,484.52,401.92
2016,1,5,11,45,991.0,62.0,3.25,0.0,565.0,511.4,426.71
2016,1,5,12,0,994.0,62.0,3.2,0.0,576.0,535.57,448.72
2016,1,5,12,15,994.5,62.5,3.15,0.0,578.5,556.2,467.33
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,573.82,483.1
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,586.04,494.2
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,595.06,502.48
2016,1,5,13,15,986.0,61.5,2.95,0.0,556.5,599.25,506.64
2016,1,5,13,30,981.0,61.0,2.9,0.0,543.0,600.2,508.01
2016,1,5,13,45,972.0,60.0,2.9,0.0,522.0,595.23,504.65
2016,1,5,14,0,963.0,59.0,2.9,0.0,501.0,587.13,498.57
2016,1,5,14,15,950.5,58.0,2.85,0.0,472.5,574.14,488.11
2016,1,5,14,30,938.0,57.0,2.8,0.0,444.0,558.31,475.06
2016,1,5,14,45,919.0,55.0,2.8,0.0,409.5,535.35,456.02
2016,1,5,15,0,900.0,53.0,2.8,0.0,375.0,510.09,434.57
2016,1,5,15,15,873.5,50.5,2.55,0.0,335.0,478.62,406.69
2016,1,5,15,30,847.0,48.0,2.3,0.0,295.0,445.71,376.86
2016,1,5,15,45,806.0,45.0,2.1,-0.5,251.5,404.85,340.31
2016,1,5,16,0,765.0,42.0,1.9,-1.0,208.0,366.05,304.2
2016,1,5,16,15,699.5,37.0,1.75,-1.5,162.5,313.85,255.98
2016,1,5,16,30,634.0,32.0,1.6,-2.0,117.0,263.94,208.2
2016,1,5,16,45,511.0,24.5,1.5,-3.0,75.5,196.79,141.29
2016,1,5,17,0,388.0,17.0,1.4,-4.0,34.0,130.42,0.0
2016,1,5,17,15,194.0,8.5,1.45,-4.0,17.0,54.16,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,205.5,12.0,2.3,-3.0,27.5,11.8,0.0
2016,1,6,8,0,411.0,24.0,2.5,-3.0,55.0,20.43,9.79
2016,1,6,8,15,515.5,32.0,2.45,-2.5,97.5,26.07,18.1
2016,1,6,8,30,620.0,40.0,2.4,-2.0,140.0,31.54,23.77
2016,1,6,8,45,679.0,45.5,2.4,-1.5,184.5,34.43,26.76
2016,1,6,9,0,738.0,51.0,2.4,-1.0,229.0,75.28,39.35
2016,1,6,9,15,776.0,54.5,2.3,-0.5,271.0,117.17,65.36
2016,1,6,9,30,814.0,58.0,2.2,0.0,313.0,161.55,100.16
2016,1,6,9,45,840.0,60.5,2.15,0.0,351.0,204.98,138.59
2016,1,6,10,0,866.0,63.0,2.1,0.0,389.0,249.21,179.56
2016,1,6,10,15,883.0,65.0,2.0,0.0,421.5,293.49,221.41
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,334.71,260.44
2016,1,6,10,45,912.0,68.5,1.85,0.5,479.5,373.01,296.13
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,409.95,329.84
2016,1,6,11,15,931.0,71.0,1.7,1.5,523.5,442.86,359.26
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,473.71,386.09
2016,1,6,11,45,942.0,72.5,1.55,2.5,552.5,500.49,409.1
2016,1,6,12,0,946.0,73.0,1.5,3.0,563.0,524.77,429.44
2016,1,6,12,15,946.5,73.0,1.4,3.0,565.5,544.18,445.9
2016,1,6,12,30,947.0,73.0,1.3,3.0,568.0,560.73,459.65
2016,1,6,12,45,944.5,73.0,1.25,3.0,562.5,572.77,469.89
2016,1,6,13,0,942.0,73.0,1.2,3.0,557.0,581.78,477.51
2016,1,6,13,15,936.5,72.0,1.15,3.0,544.0,585.05,480.53
2016,1,6,13,30,931.0,71.0,1.1,3.0,531.0,585.22,481.01
2016,1,6,13,45,920.5,70.5,1.05,3.5,510.0,580.15,476.43
2016,1,6,14,0,910.0,70.0,1.0,4.0,489.0,572.13,469.43
2016,1,6,14,15,896.0,68.0,0.95,3.5,461.0,557.76,459.02
2016,1,6,14,30,882.0,66.0,0.9,3.0,433.0,540.71,446.27
2016,1,6,14,45,860.0,64.5,0.85,3.0,398.5,519.8,429.29
2016,1,6,15,0,838.0,63.0,0.8,3.0,364.0,494.72,408.67
2016,1,6,15,15,808.5,60.0,0.75,2.5,325.0,462.53,382.59
2016,1,6,15,30,779.0,57.0,0.7,2.0,286.0,429.07,354.66
2016,1,6,15,45,733.0,53.0,0.7,2.0,243.0,386.39,318.09
2016,1,6,16,0,687.0,49.0,0.7,2.0,200.0,343.93,280.52
2016,1,6,16,15,616.0,43.0,0.75,1.5,156.0,290.6,233.63
2016,1,6,16,30,545.0,37.0,0.8,1.0,112.0,239.89,187.37
2016,1,6,16,45,414.0,28.0,0.9,0.5,72.5,175.04,125.87
2016,1,6,17,0,283.0,19.0,1.0,0.0,33.0,107.28,0.0
2016,1,6,17,15,141.5,9.5,1.0,0.0,16.5,43.05,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.0,1.95,0.0,12.0,11.8,0.0
2016,1,7,8,0,0.0,24.0,2.1,0.0,24.0,22.79,11.42
2016,1,7,8,15,12.5,41.5,2.05,0.0,43.5,37.5,28.19
2016,1,7,8,30,25.0,59.0,2.0,0.0,63.0,52.23,42.63
2016,1,7,8,45,34.5,77.0,2.0,0.5,84.0,67.0,56.75
2016,1,7,9,0,44.0,95.0,2.0,1.0,105.0,85.72,69.3
2016,1,7,9,15,53.0,110.5,1.95,1.5,125.5,103.55,84.02
2016,1,7,9,30,62.0,126.0,1.9,2.0,146.0,122.17,99.54
2016,1,7,9,45,70.0,142.0,1.85,2.5,167.0,141.79,116.04
2016,1,7,10,0,78.0,158.0,1.8,3.0,188.0,162.08,133.09
2016,1,7,10,15,103.5,173.5,1.75,3.0,216.0,187.18,153.88
2016,1,7,10,30,129.0,189.0,1.7,3.0,244.0,212.74,175.17
2016,1,7,10,45,94.0,195.0,1.65,3.5,236.5,214.08,177.01
2016,1,7,11,0,59.0,201.0,1.6,4.0,229.0,211.27,175.01
2016,1,7,11,15,79.5,213.0,1.55,4.0,252.5,233.76,193.64
2016,1,7,11,30,100.0,225.0,1.5,4.0,276.0,257.38,213.11
2016,1,7,11,45,98.0,231.5,1.45,4.5,282.0,266.6,220.33
2016,1,7,12,0,96.0,238.0,1.4,5.0,288.0,275.5,227.27
2016,1,7,12,15,167.5,239.0,1.4,5.0,327.0,316.76,261.38
2016,1,7,12,30,239.0,240.0,1.4,5.0,366.0,359.02,296.01
2016,1,7,12,45,246.0,234.5,1.45,5.5,363.0,362.34,298.55
2016,1,7,13,0,253.0,229.0,1.5,6.0,360.0,367.91,303.1
2016,1,7,13,15,561.0,158.0,1.5,6.0,439.0,470.58,388.1
2016,1,7,13,30,869.0,87.0,1.5,6.0,518.0,571.16,468.7
2016,1,7,13,45,862.0,84.5,1.55,6.0,498.0,566.3,464.93
2016,1,7,14,0,855.0,82.0,1.6,6.0,478.0,558.6,459.71
2016,1,7,14,15,840.0,80.0,1.5,6.0,451.0,544.35,448.33
2016,1,7,14,30,825.0,78.0,1.4,6.0,424.0,527.57,434.75
2016,1,7,14,45,807.5,74.5,1.35,6.0,391.0,505.52,417.05
2016,1,7,15,0,790.0,71.0,1.3,6.0,358.0,481.35,397.26
2016,1,7,15,15,759.5,67.5,1.15,5.5,319.5,449.01,370.62
2016,1,7,15,30,729.0,64.0,1.0,5.0,281.0,415.53,342.34
2016,1,7,15,45,683.5,59.5,0.9,4.5,239.0,375.77,308.38
2016,1,7,16,0,638.0,55.0,0.8,4.0,197.0,334.6,272.22
2016,1,7,16,15,567.0,48.0,0.85,3.0,154.0,281.81,226.57
2016,1,7,16,30,496.0,41.0,0.9,2.0,111.0,231.97,181.79
2016,1,7,16,45,376.5,30.5,1.0,1.5,72.5,167.05,121.34
2016,1,7,17,0,257.0,20.0,1.1,1.0,34.0,102.36,9.28
2016,1,7,17,15,128.5,10.0,1.1,0.5,17.0,40.74,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,2.0,1.5,4.5,4.42,0.0
2016,1,8,8,0,0.0,9.0,2.0,2.0,9.0,8.67,0.82
2016,1,8,8,15,0.0,17.0,2.0,2.0,17.0,16.4,9.08
2016,1,8,8,30,0.0,25.0,2.0,2.0,25.0,24.12,16.58
2016,1,8,8,45,0.0,34.0,2.0,2.0,34.0,32.82,24.91
2016,1,8,9,0,0.0,43.0,2.0,2.0,43.0,41.53,31.41
2016,1,8,9,15,0.0,51.5,1.9,2.0,51.5,49.75,38.8
2016,1,8,9,30,0.0,60.0,1.8,2.0,60.0,57.98,46.1
2016,1,8,9,45,4.0,98.0,1.75,2.5,99.5,93.93,77.39
2016,1,8,10,0,8.0,136.0,1.7,3.0,139.0,129.74,108.01
2016,1,8,10,15,4.0,128.5,1.55,3.0,130.0,123.13,102.2
2016,1,8,10,30,0.0,121.0,1.4,3.0,121.0,115.72,95.74
2016,1,8,10,45,0.5,138.0,1.25,3.5,138.5,132.07,109.4
2016,1,8,11,0,1.0,155.0,1.1,4.0,156.0,148.56,122.95
2016,1,8,11,15,0.5,118.5,1.15,4.0,119.0,114.35,93.68
2016,1,8,11,30,0.0,82.0,1.2,4.0,82.0,79.31,63.59
2016,1,8,11,45,0.0,84.5,1.25,4.0,84.5,81.74,65.7
2016,1,8,12,0,0.0,87.0,1.3,4.0,87.0,84.16,67.75
2016,1,8,12,15,0.0,110.0,1.35,4.0,110.0,106.4,86.82
2016,1,8,12,30,0.0,133.0,1.4,4.0,133.0,128.77,105.86
2016,1,8,12,45,0.0,94.0,1.5,4.5,94.0,90.96,73.38
2016,1,8,13,0,0.0,55.0,1.6,5.0,55.0,53.16,40.74
2016,1,8,13,15,0.0,95.0,1.6,5.0,95.0,91.98,74.33
2016,1,8,13,30,0.0,135.0,1.6,5.0,135.0,131.43,108.04
2016,1,8,13,45,0.0,132.0,1.65,5.0,132.0,128.69,105.75
2016,1,8,14,0,0.0,129.0,1.7,5.0,129.0,125.97,103.6
2016,1,8,14,15,0.0,122.0,1.7,5.0,122.0,119.26,98.03
2016,1,8,14,30,0.0,115.0,1.7,5.0,115.0,112.54,92.45
2016,1,8,14,45,0.0,105.5,1.7,5.0,105.5,103.28,84.64
2016,1,8,15,0,0.0,96.0,1.7,5.0,96.0,94.0,76.78
2016,1,8,15,15,278.0,93.5,1.6,4.5,176.5,245.16,207.96
2016,1,8,15,30,556.0,91.0,1.5,4.0,257.0,368.33,308.84
2016,1,8,15,45,504.5,83.5,1.45,4.0,217.5,324.79,270.32
2016,1,8,16,0,453.0,76.0,1.4,4.0,178.0,281.97,232.62
2016,1,8,16,15,380.5,65.0,1.3,4.0,138.0,230.1,186.76
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,181.95,143.49
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,123.72,90.62
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,64.5,11.55
2016,1,8,17,15,52.5,11.5,1.05,4.0,14.5,24.06,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,3.0,2.35,3.5,3.0,2.95,0.0
2016,1,9,8,0,0.0,6.0,2.5,4.0,6.0,5.78,0.0
2016,1,9,8,15,0.0,12.0,2.45,4.0,12.0,11.57,4.67
2016,1,9,8,30,0.0,18.0,2.4,4.0,18.0,17.36,10.24
2016,1,9,8,45,0.0,24.0,2.35,4.5,24.0,23.15,15.74
2016,1,9,9,0,0.0,30.0,2.3,5.0,30.0,28.95,19.95
2016,1,9,9,15,0.0,36.0,2.2,5.0,36.0,34.75,25.13
2016,1,9,9,30,0.0,42.0,2.1,5.0,42.0,40.56,30.25
2016,1,9,9,45,0.0,47.0,2.05,5.5,47.0,45.39,34.4
2016,1,9,10,0,0.0,52.0,2.0,6.0,52.0,50.24,38.51
2016,1,9,10,15,0.0,85.0,2.0,6.0,85.0,81.94,65.98
2016,1,9,10,30,0.0,118.0,2.0,6.0,118.0,112.94,92.47
2016,1,9,10,45,0.0,103.0,2.05,6.5,103.0,99.17,80.32
2016,1,9,11,0,0.0,88.0,2.1,7.0,88.0,85.05,67.99
2016,1,9,11,15,25.5,151.0,2.1,7.0,164.0,154.74,126.91
2016,1,9,11,30,51.0,214.0,2.1,7.0,240.0,226.23,186.16
2016,1,9,11,45,25.5,173.0,2.1,7.0,186.0,178.34,146.27
2016,1,9,12,0,0.0,132.0,2.1,7.0,132.0,127.51,103.63
2016,1,9,12,15,92.0,187.5,2.1,7.0,236.5,229.65,189.7
2016,1,9,12,30,184.0,243.0,2.1,7.0,341.0,334.25,275.41
2016,1,9,12,45,141.5,239.5,2.15,7.5,314.5,312.73,257.09
2016,1,9,13,0,99.0,236.0,2.2,8.0,288.0,286.85,235.64
2016,1,9,13,15,49.5,163.0,2.2,8.0,189.0,188.13,154.52
2016,1,9,13,30,0.0,90.0,2.2,8.0,90.0,87.11,69.24
2016,1,9,13,45,0.0,93.0,2.2,8.0,93.0,90.08,71.99
2016,1,9,14,0,0.0,96.0,2.2,8.0,96.0,93.1,74.66
2016,1,9,14,15,0.0,117.0,2.2,8.0,117.0,114.2,92.75
2016,1,9,14,30,0.0,138.0,2.2,8.0,138.0,135.99,111.36
2016,1,9,14,45,0.0,126.5,2.2,8.0,126.5,124.82,102.04
2016,1,9,15,0,0.0,115.0,2.2,8.0,115.0,113.63,92.69
2016,1,9,15,15,0.0,102.5,2.25,7.5,102.5,101.36,82.49
2016,1,9,15,30,0.0,90.0,2.3,7.0,90.0,89.07,72.11
2016,1,9,15,45,0.0,76.0,2.35,7.0,76.0,75.13,60.02
2016,1,9,16,0,0.0,62.0,2.4,7.0,62.0,61.12,47.7
2016,1,9,16,15,0.0,48.0,2.5,7.0,48.0,47.02,35.16
2016,1,9,16,30,0.0,34.0,2.6,7.0,34.0,32.84,22.48
2016,1,9,16,45,0.0,22.0,2.75,7.0,22.0,21.24,11.78
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,9.64,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.91,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,11.5,3.35,7.5,26.5,11.3,0.0
2016,1,10,8,0,398.0,23.0,3.6,8.0,53.0,19.28,8.54
2016,1,10,8,15,501.5,31.0,3.7,8.0,95.0,24.95,16.28
2016,1,10,8,30,605.0,39.0,3.8,8.0,137.0,30.43,21.77
2016,1,10,8,45,662.5,44.5,3.9,8.5,181.0,33.41,24.73
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,73.76,36.89
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,115.01,61.86
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,158.7,95.29
2016,1,10,9,45,397.0,76.0,4.75,10.5,201.5,136.76,95.05
2016,1,10,10,0,0.0,95.0,5.0,11.0,95.0,90.98,72.51
2016,1,10,10,15,435.0,81.5,5.2,11.0,270.0,187.51,140.85
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,326.67,248.25
2016,1,10,10,45,435.0,55.5,5.6,11.0,244.0,198.53,155.03
2016,1,10,11,0,0.0,43.0,5.8,11.0,43.0,41.54,29.95
2016,1,10,11,15,0.0,57.5,5.85,11.0,57.5,55.57,41.92
2016,1,10,11,30,0.0,72.0,5.9,11.0,72.0,69.62,53.8
2016,1,10,11,45,433.5,81.0,6.0,11.0,308.5,278.85,229.57
2016,1,10,12,0,867.0,90.0,6.1,11.0,545.0,508.09,416.93
2016,1,10,12,15,570.5,162.5,6.05,10.5,463.0,448.01,369.15
2016,1,10,12,30,274.0,235.0,6.0,10.0,381.0,375.29,309.59
2016,1,10,12,45,139.5,204.0,6.0,10.0,278.5,276.69,228.43
2016,1,10,13,0,5.0,173.0,6.0,10.0,176.0,171.03,139.36
2016,1,10,13,15,135.5,197.0,5.85,9.5,265.5,272.85,226.47
2016,1,10,13,30,266.0,221.0,5.7,9.0,355.0,375.37,312.78
2016,1,10,13,45,545.5,155.5,5.6,9.0,416.5,468.84,392.42
2016,1,10,14,0,825.0,90.0,5.5,9.0,478.0,555.98,465.51
2016,1,10,14,15,811.0,88.0,5.3,8.5,452.0,542.62,455.03
2016,1,10,14,30,797.0,86.0,5.1,8.0,426.0,526.77,442.61
2016,1,10,14,45,788.0,80.5,4.95,8.0,394.5,507.49,426.47
2016,1,10,15,0,779.0,75.0,4.8,8.0,363.0,485.86,408.03
2016,1,10,15,15,750.0,71.0,4.55,7.5,325.5,453.86,381.08
2016,1,10,15,30,721.0,67.0,4.3,7.0,288.0,422.57,353.99
2016,1,10,15,45,690.0,60.5,4.05,6.5,247.0,385.11,321.03
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,347.27,286.74
2016,1,10,16,15,593.0,47.5,3.5,5.5,163.0,295.87,240.39
2016,1,10,16,30,527.0,41.0,3.2,5.0,120.0,247.07,195.18
2016,1,10,16,45,420.0,31.5,2.95,4.5,80.5,185.13,137.54
2016,1,10,17,0,313.0,22.0,2.7,4.0,41.0,124.24,47.86
2016,1,10,17,15,156.5,11.0,2.7,3.5,20.5,49.63,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.5,11.5,1.6,-2.5,30.5,11.3,0.0
2016,1,11,8,0,501.0,23.0,1.8,-2.0,61.0,19.27,9.17
2016,1,11,8,15,600.0,30.0,1.9,-1.5,106.0,23.94,16.14
2016,1,11,8,30,699.0,37.0,2.0,-1.0,151.0,28.49,20.88
2016,1,11,8,45,753.0,41.5,2.1,-1.0,197.0,30.97,23.49
2016,1,11,9,0,807.0,46.0,2.2,-1.0,243.0,74.64,36.35
2016,1,11,9,15,841.0,49.0,2.2,-0.5,286.5,122.14,66.77
2016,1,11,9,30,875.0,52.0,2.2,0.0,330.0,168.88,103.76
2016,1,11,9,45,708.0,81.0,2.25,0.0,323.5,198.73,139.02
2016,1,11,10,0,541.0,110.0,2.3,0.0,317.0,219.07,166.31
2016,1,11,10,15,663.5,91.5,2.3,0.0,366.0,257.86,198.8
2016,1,11,10,30,786.0,73.0,2.3,0.0,415.0,306.64,240.94
2016,1,11,10,45,877.0,68.0,2.35,0.5,470.5,364.34,291.19
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,423.95,342.62
2016,1,11,11,15,974.0,63.5,2.45,1.0,544.5,457.76,374.11
2016,1,11,11,30,980.0,64.0,2.5,1.0,563.0,489.35,403.2
2016,1,11,11,45,982.5,65.0,2.55,1.5,574.0,517.45,428.09
2016,1,11,12,0,985.0,66.0,2.6,2.0,585.0,542.86,450.19
2016,1,11,12,15,985.5,66.0,2.65,2.0,588.0,563.47,468.77
2016,1,11,12,30,986.0,66.0,2.7,2.0,591.0,581.09,484.62
2016,1,11,12,45,763.0,118.5,2.75,2.5,523.0,530.61,443.72
2016,1,11,13,0,540.0,171.0,2.8,3.0,455.0,470.37,394.17
2016,1,11,13,15,757.0,117.0,2.8,3.0,505.0,542.92,455.51
2016,1,11,13,30,974.0,63.0,2.8,3.0,555.0,609.52,510.62
2016,1,11,13,45,966.0,61.5,2.8,3.0,534.5,605.03,507.26
2016,1,11,14,0,958.0,60.0,2.8,3.0,514.0,597.37,501.7
2016,1,11,14,15,945.5,59.0,2.75,3.0,486.0,584.74,491.76
2016,1,11,14,30,933.0,58.0,2.7,3.0,458.0,569.26,479.27
2016,1,11,14,45,915.5,56.0,2.65,3.0,423.5,547.32,461.31
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,522.99,440.97
2016,1,11,15,15,872.0,51.5,2.25,2.5,349.5,491.77,414.28
2016,1,11,15,30,846.0,49.0,1.9,2.0,310.0,459.02,385.54
2016,1,11,15,45,807.5,46.0,1.6,1.5,266.5,418.91,350.05
