Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.0,578.98,463.43
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,597.66,479.08
2016,2,1,12,45,857.5,97.5,4.8,17.5,610.0,611.46,490.05
2016,2,1,13,0,857.0,97.0,4.9,18.0,607.0,622.44,498.7
2016,2,1,13,15,852.0,96.0,4.9,18.0,596.0,627.28,503.18
2016,2,1,13,30,847.0,95.0,4.9,18.0,585.0,629.18,505.34
2016,2,1,13,45,837.0,94.5,4.95,18.0,565.5,625.57,503.35
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,619.11,499.09
2016,2,1,14,15,636.5,139.5,4.9,18.0,477.5,548.5,442.48
2016,2,1,14,30,446.0,185.0,4.8,18.0,409.0,474.58,382.77
2016,2,1,14,45,606.5,135.5,4.75,18.0,419.5,517.26,418.89
2016,2,1,15,0,767.0,86.0,4.7,18.0,430.0,548.64,445.24
2016,2,1,15,15,742.5,82.5,4.5,17.5,392.0,518.44,421.63
2016,2,1,15,30,718.0,79.0,4.3,17.0,354.0,488.57,397.97
2016,2,1,15,45,681.5,75.0,4.1,17.0,311.5,449.2,365.57
2016,2,1,16,0,645.0,71.0,3.9,17.0,269.0,409.61,332.42
2016,2,1,16,15,594.0,65.0,3.8,16.5,225.0,361.2,292.07
2016,2,1,16,30,543.0,59.0,3.7,16.0,181.0,314.24,251.71
2016,2,1,16,45,462.5,50.5,3.6,15.5,137.0,254.76,200.36
2016,2,1,17,0,382.0,42.0,3.5,15.0,93.0,199.85,151.79
2016,2,1,17,15,191.0,31.5,3.35,14.5,57.0,113.21,76.2
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,22.73,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,10.32,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,20.5,4.5,2.45,4.5,5.0,0.0,0.0
2016,2,2,7,30,41.0,9.0,2.5,5.0,10.0,8.85,0.0
2016,2,2,7,45,155.5,26.0,2.65,5.5,42.0,20.39,7.28
2016,2,2,8,0,270.0,43.0,2.8,6.0,74.0,33.27,23.63
2016,2,2,8,15,355.5,55.5,2.85,6.5,116.5,41.91,32.26
2016,2,2,8,30,441.0,68.0,2.9,7.0,159.0,50.21,40.19
2016,2,2,8,45,498.0,77.0,2.95,7.5,203.5,76.03,48.96
2016,2,2,9,0,555.0,86.0,3.0,8.0,248.0,114.79,71.54
2016,2,2,9,15,595.0,93.0,3.0,8.5,290.5,154.64,101.03
2016,2,2,9,30,635.0,100.0,3.0,9.0,333.0,197.72,136.58
2016,2,2,9,45,317.5,116.5,3.0,9.5,233.0,171.7,129.29
2016,2,2,10,0,0.0,133.0,3.0,10.0,133.0,126.25,102.24
2016,2,2,10,15,0.0,139.0,2.95,10.0,139.0,132.37,107.21
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,138.43,112.04
2016,2,2,10,45,0.0,153.0,2.9,10.5,153.0,146.32,118.18
2016,2,2,11,0,0.0,161.0,2.9,11.0,161.0,154.22,124.29
2016,2,2,11,15,2.0,172.0,2.85,11.0,173.5,165.88,133.72
2016,2,2,11,30,4.0,183.0,2.8,11.0,186.0,177.73,143.29
2016,2,2,11,45,5.0,187.0,2.8,11.5,190.0,182.57,146.85
2016,2,2,12,0,6.0,191.0,2.8,12.0,194.0,187.46,150.48
2016,2,2,12,15,4.5,187.0,2.75,12.0,189.5,183.27,146.96
2016,2,2,12,30,3.0,183.0,2.7,12.0,185.0,178.94,143.39
2016,2,2,12,45,1.5,176.5,2.7,12.5,177.5,172.08,137.52
2016,2,2,13,0,0.0,170.0,2.7,13.0,170.0,165.11,131.61
2016,2,2,13,15,0.0,159.0,2.7,13.0,159.0,154.56,123.08
2016,2,2,13,30,0.0,148.0,2.7,13.0,148.0,143.95,114.5
2016,2,2,13,45,0.0,152.5,2.7,13.0,152.5,148.62,118.48
2016,2,2,14,0,0.0,157.0,2.7,13.0,157.0,153.39,122.55
2016,2,2,14,15,13.0,177.5,2.65,12.5,184.0,182.54,147.2
2016,2,2,14,30,26.0,198.0,2.6,12.0,211.0,212.16,172.17
2016,2,2,14,45,13.0,160.5,2.6,12.0,167.0,166.27,134.47
2016,2,2,15,0,0.0,123.0,2.6,12.0,123.0,120.62,96.61
2016,2,2,15,15,0.0,112.0,2.45,12.0,112.0,109.85,87.86
2016,2,2,15,30,0.0,101.0,2.3,12.0,101.0,99.06,78.96
2016,2,2,15,45,253.5,102.5,2.15,12.0,181.5,248.38,206.44
2016,2,2,16,0,507.0,104.0,2.0,12.0,262.0,377.95,310.91
2016,2,2,16,15,453.5,94.0,1.85,11.5,218.5,328.36,268.74
2016,2,2,16,30,400.0,84.0,1.7,11.0,175.0,280.88,228.22
2016,2,2,16,45,338.0,68.5,1.6,11.0,133.5,226.27,180.72
2016,2,2,17,0,276.0,53.0,1.5,11.0,92.0,175.39,135.55
2016,2,2,17,15,138.0,37.0,1.6,10.5,56.5,98.31,68.27
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,22.43,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,10.32,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.48,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.96,0.0
2016,2,3,8,15,0.0,2.0,5.0,12.5,2.0,1.93,0.0
2016,2,3,8,30,0.0,3.0,5.0,13.0,3.0,2.89,0.0
2016,2,3,8,45,0.0,3.5,5.0,13.5,3.5,3.37,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.86,0.0
2016,2,3,9,15,0.0,5.0,5.15,14.0,5.0,4.82,0.0
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.79,0.0
2016,2,3,9,45,0.0,12.0,5.45,14.5,12.0,11.58,4.22
2016,2,3,10,0,0.0,18.0,5.6,15.0,18.0,17.37,9.11
2016,2,3,10,15,0.0,49.5,5.65,15.0,49.5,47.83,34.81
2016,2,3,10,30,0.0,81.0,5.7,15.0,81.0,78.34,60.3
2016,2,3,10,45,0.0,70.0,5.8,15.5,70.0,67.69,51.16
2016,2,3,11,0,0.0,59.0,5.9,16.0,59.0,57.04,42.1
2016,2,3,11,15,0.0,56.5,5.95,16.0,56.5,54.62,40.03
2016,2,3,11,30,0.0,54.0,6.0,16.0,54.0,52.21,37.97
2016,2,3,11,45,0.0,63.5,6.1,16.5,63.5,61.41,45.48
2016,2,3,12,0,0.0,73.0,6.2,17.0,73.0,70.61,52.95
2016,2,3,12,15,0.0,61.5,6.1,17.0,61.5,59.48,43.73
2016,2,3,12,30,0.0,50.0,6.0,17.0,50.0,48.34,34.52
2016,2,3,12,45,0.0,49.5,5.9,17.5,49.5,47.86,34.05
2016,2,3,13,0,0.0,49.0,5.8,18.0,49.0,47.37,33.59
2016,2,3,13,15,0.0,98.5,5.55,18.0,98.5,95.36,73.06
2016,2,3,13,30,0.0,148.0,5.3,18.0,148.0,143.94,112.66
2016,2,3,13,45,0.0,117.5,5.1,18.0,117.5,114.04,88.39
2016,2,3,14,0,0.0,87.0,4.9,18.0,87.0,84.17,64.05
2016,2,3,14,15,0.0,90.0,4.6,18.0,90.0,87.1,66.58
2016,2,3,14,30,0.0,93.0,4.3,18.0,93.0,90.09,69.16
2016,2,3,14,45,0.0,70.5,4.0,18.0,70.5,68.16,51.18
2016,2,3,15,0,0.0,48.0,3.7,18.0,48.0,46.37,33.19
2016,2,3,15,15,0.0,44.0,3.45,18.0,44.0,42.5,30.05
2016,2,3,15,30,0.0,40.0,3.2,18.0,40.0,38.63,26.88
2016,2,3,15,45,0.0,35.0,2.95,18.0,35.0,33.79,22.87
2016,2,3,16,0,0.0,30.0,2.7,18.0,30.0,28.95,18.83
2016,2,3,16,15,0.0,25.0,2.5,17.5,25.0,24.12,14.79
2016,2,3,16,30,0.0,20.0,2.3,17.0,20.0,19.29,10.69
2016,2,3,16,45,0.0,15.5,2.1,17.0,15.5,14.94,6.91
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,10.6,3.12
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,6.26,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.93,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.98,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.9,0.0
2016,2,4,7,45,0.0,20.5,2.7,8.0,20.5,19.77,8.35
2016,2,4,8,0,0.0,35.0,2.9,8.0,35.0,33.21,23.55
2016,2,4,8,15,0.0,54.0,2.8,8.0,54.0,50.2,39.58
2016,2,4,8,30,0.0,73.0,2.7,8.0,73.0,66.94,55.2
2016,2,4,8,45,5.5,90.5,2.65,8.5,92.5,83.35,66.58
2016,2,4,9,0,11.0,108.0,2.6,9.0,112.0,100.62,81.04
2016,2,4,9,15,110.5,132.0,2.5,9.0,173.5,130.65,102.04
2016,2,4,9,30,210.0,156.0,2.4,9.0,235.0,176.54,136.66
2016,2,4,9,45,200.0,175.0,2.35,9.0,256.5,202.33,159.34
2016,2,4,10,0,190.0,194.0,2.3,9.0,278.0,227.08,181.04
2016,2,4,10,15,245.0,203.0,2.35,9.0,320.5,260.78,208.44
2016,2,4,10,30,300.0,212.0,2.4,9.0,363.0,300.91,241.39
2016,2,4,10,45,206.0,232.0,2.45,9.0,338.0,296.88,240.17
2016,2,4,11,0,112.0,252.0,2.5,9.0,313.0,284.92,231.5
2016,2,4,11,15,104.5,260.0,2.45,9.0,319.0,294.35,239.28
2016,2,4,11,30,97.0,268.0,2.4,9.0,325.0,303.03,246.26
2016,2,4,11,45,56.5,244.5,2.4,9.5,278.0,264.13,214.3
2016,2,4,12,0,16.0,221.0,2.4,10.0,231.0,221.73,179.24
2016,2,4,12,15,183.0,243.5,2.2,10.0,355.5,342.09,278.4
2016,2,4,12,30,350.0,266.0,2.0,10.0,480.0,469.64,379.49
2016,2,4,12,45,217.0,272.5,1.85,10.0,405.5,401.0,323.63
2016,2,4,13,0,84.0,279.0,1.7,10.0,331.0,327.15,263.65
2016,2,4,13,15,76.5,271.5,1.75,10.0,318.0,317.32,256.45
2016,2,4,13,30,69.0,264.0,1.8,10.0,305.0,307.04,248.52
2016,2,4,13,45,105.0,262.0,1.9,10.0,322.0,329.67,267.79
2016,2,4,14,0,141.0,260.0,2.0,10.0,339.0,356.79,290.42
2016,2,4,14,15,78.0,224.5,2.1,9.5,268.0,276.31,225.86
2016,2,4,14,30,15.0,189.0,2.2,9.0,197.0,196.13,160.09
2016,2,4,14,45,20.5,183.5,2.35,9.0,193.5,194.57,159.53
2016,2,4,15,0,26.0,178.0,2.5,9.0,190.0,192.94,158.68
2016,2,4,15,15,13.0,125.5,2.2,9.0,131.5,131.14,106.94
2016,2,4,15,30,0.0,73.0,1.9,9.0,73.0,70.58,55.43
2016,2,4,15,45,0.0,64.5,1.65,9.0,64.5,62.34,48.52
2016,2,4,16,0,0.0,56.0,1.4,9.0,56.0,54.11,41.49
2016,2,4,16,15,0.0,47.0,1.3,8.5,47.0,45.4,34.02
2016,2,4,16,30,0.0,38.0,1.2,8.0,38.0,36.69,26.43
2016,2,4,16,45,0.0,29.0,1.15,8.0,29.0,27.99,18.67
2016,2,4,17,0,0.0,20.0,1.1,8.0,20.0,19.29,10.87
2016,2,4,17,15,0.0,12.5,1.2,7.5,12.5,12.05,4.17
2016,2,4,17,30,0.0,5.0,1.3,7.0,5.0,4.82,0.0
2016,2,4,17,45,0.0,2.5,1.45,7.0,2.5,2.46,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,85.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,170.0,13.0,3.6,0.0,18.0,12.78,0.0
2016,2,5,7,45,344.5,24.0,3.85,0.0,58.5,18.61,8.5
2016,2,5,8,0,519.0,35.0,4.1,0.0,99.0,28.88,20.53
2016,2,5,8,15,602.5,42.5,4.2,0.0,148.5,33.44,25.39
2016,2,5,8,30,686.0,50.0,4.3,0.0,198.0,37.9,29.89
2016,2,5,8,45,744.5,54.0,4.4,0.5,249.0,73.22,38.81
2016,2,5,9,0,803.0,58.0,4.5,1.0,300.0,120.39,66.94
2016,2,5,9,15,836.0,61.5,4.5,1.0,347.0,168.5,105.09
2016,2,5,9,30,869.0,65.0,4.5,1.0,394.0,218.76,149.75
2016,2,5,9,45,897.0,66.0,4.5,1.5,437.5,270.48,197.75
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,320.04,244.47
2016,2,5,10,15,940.5,69.0,4.45,2.5,517.5,367.12,289.1
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,413.55,332.31
2016,2,5,10,45,967.5,72.0,4.4,3.5,583.5,456.52,371.8
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,498.03,409.04
2016,2,5,11,15,985.5,73.5,4.4,4.0,634.5,535.02,442.47
2016,2,5,11,30,992.0,74.0,4.4,4.0,656.0,569.78,473.34
2016,2,5,11,45,996.5,74.5,4.4,4.5,670.0,601.08,499.89
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,629.71,523.66
2016,2,5,12,15,1002.0,75.0,4.3,5.0,689.0,653.02,543.28
2016,2,5,12,30,1003.0,75.0,4.2,5.0,694.0,673.24,560.07
2016,2,5,12,45,1002.5,74.5,4.15,5.0,690.5,688.87,573.22
2016,2,5,13,0,1002.0,74.0,4.1,5.0,687.0,701.21,583.59
2016,2,5,13,15,997.5,73.5,4.0,5.0,675.0,707.68,588.96
2016,2,5,13,30,993.0,73.0,3.9,5.0,663.0,710.74,591.71
2016,2,5,13,45,986.0,72.5,3.8,5.5,642.5,708.82,589.52
2016,2,5,14,0,979.0,72.0,3.7,6.0,622.0,703.55,584.67
2016,2,5,14,15,968.5,70.5,3.55,5.5,594.5,691.72,576.54
2016,2,5,14,30,958.0,69.0,3.4,5.0,567.0,676.75,565.84
2016,2,5,14,45,943.0,67.5,3.25,5.0,532.0,656.03,549.41
2016,2,5,15,0,928.0,66.0,3.1,5.0,497.0,632.61,530.63
2016,2,5,15,15,907.5,64.0,2.8,5.0,456.5,602.94,506.0
2016,2,5,15,30,887.0,62.0,2.5,5.0,416.0,571.24,479.31
2016,2,5,15,45,857.0,59.0,2.25,5.0,370.0,534.41,448.07
2016,2,5,16,0,827.0,56.0,2.0,5.0,324.0,493.66,412.99
2016,2,5,16,15,784.5,52.0,1.75,4.0,275.0,445.09,371.96
2016,2,5,16,30,742.0,48.0,1.5,3.0,226.0,396.97,329.76
2016,2,5,16,45,672.0,42.5,1.3,2.0,176.5,336.71,276.24
2016,2,5,17,0,602.0,37.0,1.1,1.0,127.0,279.7,223.68
2016,2,5,17,15,477.0,28.0,1.1,0.5,82.5,204.66,153.45
2016,2,5,17,30,352.0,19.0,1.1,0.0,38.0,132.89,26.75
2016,2,5,17,45,176.0,9.5,1.15,0.0,19.0,54.24,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,14.74,0.0
2016,2,6,7,45,123.5,29.5,1.45,-0.5,45.5,24.52,13.71
2016,2,6,8,0,247.0,44.0,1.6,0.0,76.0,33.67,24.99
2016,2,6,8,15,295.5,58.5,1.45,0.0,112.0,43.82,35.09
2016,2,6,8,30,344.0,73.0,1.3,0.0,148.0,53.54,44.56
2016,2,6,8,45,371.5,86.5,1.2,0.5,184.5,83.23,57.71
2016,2,6,9,0,399.0,100.0,1.1,1.0,221.0,117.93,81.7
2016,2,6,9,15,473.0,104.0,1.0,1.5,269.0,153.7,107.99
2016,2,6,9,30,547.0,108.0,0.9,2.0,317.0,195.92,142.01
2016,2,6,9,45,594.0,109.0,0.8,3.0,358.0,234.74,175.19
2016,2,6,10,0,641.0,110.0,0.7,4.0,399.0,276.94,211.44
2016,2,6,10,15,615.0,128.0,0.65,4.5,422.5,314.09,245.28
2016,2,6,10,30,589.0,146.0,0.6,5.0,446.0,348.11,275.36
2016,2,6,10,45,771.0,112.5,0.6,5.5,527.0,414.71,328.36
2016,2,6,11,0,953.0,79.0,0.6,6.0,608.0,495.84,392.01
2016,2,6,11,15,732.5,143.0,0.65,6.0,558.5,482.48,384.55
2016,2,6,11,30,512.0,207.0,0.7,6.0,509.0,455.83,365.75
2016,2,6,11,45,741.5,145.0,0.75,6.0,593.0,536.26,430.63
2016,2,6,12,0,971.0,83.0,0.8,6.0,677.0,624.79,499.84
2016,2,6,12,15,972.0,83.5,0.85,6.0,682.5,648.08,518.11
2016,2,6,12,30,973.0,84.0,0.9,6.0,688.0,668.37,534.69
2016,2,6,12,45,969.0,85.0,0.95,6.5,684.0,683.05,545.95
2016,2,6,13,0,965.0,86.0,1.0,7.0,680.0,694.46,554.69
2016,2,6,13,15,960.5,85.5,1.0,7.0,668.0,700.74,560.01
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,703.73,562.9
2016,2,6,13,45,945.0,85.5,1.0,7.0,635.5,700.33,561.02
2016,2,6,14,0,934.0,86.0,1.0,7.0,615.0,693.73,556.79
2016,2,6,14,15,811.0,104.0,1.0,6.5,549.0,633.84,512.8
2016,2,6,14,30,688.0,122.0,1.0,6.0,483.0,572.16,466.96
2016,2,6,14,45,690.0,112.5,1.0,6.0,455.0,557.01,456.67
2016,2,6,15,0,692.0,103.0,1.0,6.0,427.0,539.31,443.67
2016,2,6,15,15,766.0,88.0,0.85,5.5,419.0,553.35,454.93
2016,2,6,15,30,840.0,73.0,0.7,5.0,411.0,563.66,462.21
2016,2,6,15,45,809.5,69.5,0.6,5.0,366.0,524.13,429.8
2016,2,6,16,0,779.0,66.0,0.5,5.0,321.0,483.65,396.43
2016,2,6,16,15,734.0,61.0,0.45,4.5,272.5,433.9,355.87
2016,2,6,16,30,689.0,56.0,0.4,4.0,224.0,384.79,314.35
2016,2,6,16,45,609.5,50.0,0.35,4.0,174.5,324.47,261.9
2016,2,6,17,0,530.0,44.0,0.3,4.0,125.0,265.72,209.38
2016,2,6,17,15,404.0,33.0,0.35,3.5,81.5,190.76,142.38
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,118.63,37.44
2016,2,6,17,45,139.0,11.0,0.5,3.0,19.0,46.73,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.5,2.65,0.0,4.5,0.0,0.0
2016,2,7,7,30,0.0,9.0,2.8,0.0,9.0,8.85,0.0
2016,2,7,7,45,0.5,26.5,2.95,0.0,26.5,25.08,14.64
2016,2,7,8,0,1.0,44.0,3.1,0.0,44.0,40.87,31.57
2016,2,7,8,15,11.0,63.0,3.15,0.0,65.5,57.69,47.9
2016,2,7,8,30,21.0,82.0,3.2,0.0,87.0,71.48,61.22
2016,2,7,8,45,28.0,100.5,3.25,0.5,108.5,89.91,73.75
2016,2,7,9,0,35.0,119.0,3.3,1.0,130.0,109.35,90.12
2016,2,7,9,15,17.5,122.5,3.4,1.5,128.0,116.69,97.0
2016,2,7,9,30,0.0,126.0,3.5,2.0,126.0,118.52,99.04
2016,2,7,9,45,8.0,147.5,3.6,3.0,151.0,140.56,117.24
2016,2,7,10,0,16.0,169.0,3.7,4.0,176.0,163.45,135.96
2016,2,7,10,15,8.0,145.5,3.65,4.0,149.0,141.17,116.85
2016,2,7,10,30,0.0,122.0,3.6,4.0,122.0,117.17,96.23
2016,2,7,10,45,1.0,147.0,3.6,4.5,148.0,141.27,116.46
2016,2,7,11,0,2.0,172.0,3.6,5.0,174.0,165.55,136.56
2016,2,7,11,15,4.5,182.5,3.7,5.0,185.5,177.12,146.1
2016,2,7,11,30,7.0,193.0,3.8,5.0,197.0,188.9,155.85
2016,2,7,11,45,8.5,201.0,3.95,5.5,206.5,197.95,163.05
2016,2,7,12,0,10.0,209.0,4.1,6.0,216.0,207.11,170.35
2016,2,7,12,15,22.5,233.0,4.1,6.0,248.0,238.19,196.27
2016,2,7,12,30,35.0,257.0,4.1,6.0,280.0,271.64,223.99
2016,2,7,12,45,28.5,246.5,4.15,6.0,265.0,259.17,213.64
2016,2,7,13,0,22.0,236.0,4.2,6.0,250.0,243.66,200.87
2016,2,7,13,15,37.5,249.0,3.95,6.0,272.0,270.56,223.42
2016,2,7,13,30,53.0,262.0,3.7,6.0,294.0,295.38,244.09
2016,2,7,13,45,59.5,257.5,3.45,6.0,292.5,296.69,245.38
2016,2,7,14,0,66.0,253.0,3.2,6.0,291.0,297.86,246.65
2016,2,7,14,15,139.0,246.0,2.95,6.0,321.0,343.92,286.06
2016,2,7,14,30,212.0,239.0,2.7,6.0,351.0,383.8,319.79
2016,2,7,14,45,205.5,224.0,2.5,6.0,327.0,363.53,303.34
2016,2,7,15,0,199.0,209.0,2.3,6.0,303.0,342.62,286.53
2016,2,7,15,15,251.5,185.5,2.05,5.5,294.0,352.48,296.08
2016,2,7,15,30,304.0,162.0,1.8,5.0,285.0,353.18,297.69
2016,2,7,15,45,296.0,145.0,1.55,4.5,254.5,324.69,274.22
2016,2,7,16,0,288.0,128.0,1.3,4.0,224.0,295.54,249.85
2016,2,7,16,15,276.0,110.0,1.25,3.5,190.5,262.73,222.12
2016,2,7,16,30,264.0,92.0,1.2,3.0,157.0,229.72,193.35
2016,2,7,16,45,236.0,74.5,1.15,3.0,123.0,190.57,158.16
2016,2,7,17,0,208.0,57.0,1.1,3.0,89.0,152.71,123.34
2016,2,7,17,15,158.5,39.5,1.1,2.5,58.5,108.95,82.83
2016,2,7,17,30,109.0,22.0,1.1,2.0,28.0,68.81,27.03
2016,2,7,17,45,54.5,11.0,1.1,2.0,14.0,25.08,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,96.0,7.5,0.9,0.0,10.5,7.37,0.0
2016,2,8,7,30,192.0,15.0,1.0,0.0,21.0,14.74,0.0
2016,2,8,7,45,329.5,26.5,1.1,0.5,60.5,20.48,11.31
2016,2,8,8,0,467.0,38.0,1.2,1.0,100.0,28.56,20.41
2016,2,8,8,15,546.5,46.0,1.2,1.5,147.5,33.01,25.0
2016,2,8,8,30,626.0,54.0,1.2,2.0,195.0,37.51,29.41
2016,2,8,8,45,415.5,89.0,1.3,2.5,191.5,90.03,60.93
2016,2,8,9,0,205.0,124.0,1.4,3.0,188.0,124.04,94.6
2016,2,8,9,15,102.5,120.0,1.6,3.5,152.0,121.83,96.69
2016,2,8,9,30,0.0,116.0,1.8,4.0,116.0,109.77,90.58
2016,2,8,9,45,19.5,150.5,2.05,5.0,159.5,146.14,120.56
2016,2,8,10,0,39.0,185.0,2.3,6.0,203.0,181.4,149.19
2016,2,8,10,15,34.0,194.5,2.4,6.5,211.5,191.57,157.4
2016,2,8,10,30,29.0,204.0,2.5,7.0,220.0,201.18,165.09
2016,2,8,10,45,15.0,185.0,2.65,7.5,193.5,182.38,149.16
2016,2,8,11,0,1.0,166.0,2.8,8.0,167.0,159.52,129.79
2016,2,8,11,15,0.5,115.0,2.75,7.5,115.5,111.26,89.41
2016,2,8,11,30,0.0,64.0,2.7,7.0,64.0,61.89,47.6
2016,2,8,11,45,67.0,180.0,2.7,7.0,222.0,209.63,172.64
2016,2,8,12,0,134.0,296.0,2.7,7.0,380.0,361.5,296.25
2016,2,8,12,15,203.0,294.0,2.7,7.0,422.0,405.38,331.79
2016,2,8,12,30,272.0,292.0,2.7,7.0,464.0,453.43,370.93
2016,2,8,12,45,141.0,250.0,2.7,7.0,339.0,335.15,275.23
2016,2,8,13,0,10.0,208.0,2.7,7.0,214.0,208.63,170.17
2016,2,8,13,15,5.0,179.0,2.7,6.5,182.0,177.38,144.92
2016,2,8,13,30,0.0,150.0,2.7,6.0,150.0,145.87,118.87
2016,2,8,13,45,25.0,198.5,2.7,6.0,213.0,213.94,176.55
2016,2,8,14,0,50.0,247.0,2.7,6.0,276.0,281.4,232.67
2016,2,8,14,15,25.0,181.5,2.65,6.0,196.0,198.23,163.62
2016,2,8,14,30,0.0,116.0,2.6,6.0,116.0,112.85,91.55
2016,2,8,14,45,0.0,131.0,2.55,6.0,131.0,128.13,104.87
2016,2,8,15,0,0.0,146.0,2.5,6.0,146.0,143.89,118.46
2016,2,8,15,15,0.0,128.0,2.25,6.0,128.0,126.0,103.45
2016,2,8,15,30,0.0,110.0,2.0,6.0,110.0,108.04,88.33
2016,2,8,15,45,0.0,98.5,1.75,6.0,98.5,96.75,78.81
2016,2,8,16,0,0.0,87.0,1.5,6.0,87.0,85.44,69.18
2016,2,8,16,15,257.5,83.0,1.35,5.0,148.0,230.0,195.01
2016,2,8,16,30,515.0,79.0,1.2,4.0,209.0,338.21,282.98
2016,2,8,16,45,436.5,68.5,1.05,3.5,162.5,275.35,227.22
2016,2,8,17,0,358.0,58.0,0.9,3.0,116.0,218.62,176.6
2016,2,8,17,15,252.0,42.0,0.9,3.0,76.0,151.23,116.19
2016,2,8,17,30,146.0,26.0,0.9,3.0,36.0,86.58,41.45
2016,2,8,17,45,73.0,13.0,0.95,3.0,18.0,32.13,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.93,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,7.71,0.0
2016,2,9,7,45,0.0,22.0,3.05,0.0,22.0,21.24,12.25
2016,2,9,8,0,0.0,36.0,3.3,0.0,36.0,34.45,25.87
2016,2,9,8,15,0.0,52.5,3.55,0.0,52.5,49.5,40.42
2016,2,9,8,30,0.0,69.0,3.8,0.0,69.0,64.4,54.7
2016,2,9,8,45,0.0,85.5,4.1,0.5,85.5,79.8,65.7
2016,2,9,9,0,0.0,102.0,4.4,1.0,102.0,95.31,79.33
2016,2,9,9,15,97.5,134.5,4.45,1.0,173.0,133.28,108.14
2016,2,9,9,30,195.0,167.0,4.5,1.0,244.0,186.72,150.8
2016,2,9,9,45,242.5,180.0,4.55,1.5,285.5,218.33,177.01
2016,2,9,10,0,290.0,193.0,4.6,2.0,327.0,256.89,209.66
2016,2,9,10,15,397.0,186.0,4.6,2.0,384.5,299.57,245.34
2016,2,9,10,30,504.0,179.0,4.6,2.0,442.0,352.11,290.16
2016,2,9,10,45,440.5,207.0,4.6,2.0,445.5,373.07,310.27
2016,2,9,11,0,377.0,235.0,4.6,2.0,449.0,389.35,325.45
2016,2,9,11,15,339.0,253.0,4.6,2.0,451.0,402.64,337.41
2016,2,9,11,30,301.0,271.0,4.6,2.0,453.0,412.87,346.34
2016,2,9,11,45,320.0,273.5,4.6,2.5,470.5,436.7,366.03
2016,2,9,12,0,339.0,276.0,4.6,3.0,488.0,460.6,385.56
2016,2,9,12,15,169.5,218.0,4.6,2.5,324.0,313.22,263.84
2016,2,9,12,30,0.0,160.0,4.6,2.0,160.0,154.92,128.2
2016,2,9,12,45,1.5,171.0,4.6,2.0,172.0,166.75,138.52
2016,2,9,13,0,3.0,182.0,4.6,2.0,184.0,178.72,148.76
2016,2,9,13,15,3.5,182.5,4.55,2.0,185.0,179.87,149.8
2016,2,9,13,30,4.0,183.0,4.5,2.0,186.0,181.04,150.92
2016,2,9,13,45,8.5,194.0,4.5,2.0,199.0,195.33,163.34
2016,2,9,14,0,13.0,205.0,4.5,2.0,212.0,209.85,175.96
2016,2,9,14,15,11.5,196.5,4.45,2.0,203.0,200.88,168.54
2016,2,9,14,30,10.0,188.0,4.4,2.0,194.0,191.89,161.15
2016,2,9,14,45,5.0,169.0,4.35,2.0,172.0,169.91,142.53
2016,2,9,15,0,0.0,150.0,4.3,2.0,150.0,147.94,123.83
2016,2,9,15,15,0.0,137.0,4.15,1.5,137.0,135.24,113.35
2016,2,9,15,30,0.0,124.0,4.0,1.0,124.0,122.51,102.72
2016,2,9,15,45,0.0,110.5,3.9,1.0,110.5,109.22,91.32
2016,2,9,16,0,0.0,97.0,3.8,1.0,97.0,95.91,79.77
2016,2,9,16,15,0.0,82.5,3.55,0.5,82.5,81.5,67.22
2016,2,9,16,30,0.0,68.0,3.3,0.0,68.0,67.03,54.4
2016,2,9,16,45,0.0,54.0,3.05,0.0,54.0,53.02,41.69
2016,2,9,17,0,0.0,40.0,2.8,0.0,40.0,38.91,28.74
2016,2,9,17,15,0.0,26.5,2.65,-0.5,26.5,25.59,16.4
2016,2,9,17,30,0.0,13.0,2.5,-1.0,13.0,12.54,2.43
2016,2,9,17,45,0.0,6.5,2.4,-1.5,6.5,6.39,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,8.85,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,14.48,0.0
2016,2,10,7,45,321.0,31.5,2.9,-2.5,67.5,24.98,15.9
2016,2,10,8,0,452.0,45.0,3.2,-2.0,109.0,34.81,26.49
2016,2,10,8,15,531.5,54.5,3.25,-1.5,157.5,40.3,32.12
2016,2,10,8,30,611.0,64.0,3.3,-1.0,206.0,50.22,41.67
2016,2,10,8,45,654.5,72.0,3.35,-1.0,254.5,92.34,54.48
2016,2,10,9,0,698.0,80.0,3.4,-1.0,303.0,138.42,86.45
2016,2,10,9,15,733.5,85.0,3.4,-0.5,349.5,184.23,124.27
2016,2,10,9,30,769.0,90.0,3.4,0.0,396.0,232.64,167.47
2016,2,10,9,45,801.5,91.5,3.45,0.0,439.0,282.32,213.6
2016,2,10,10,0,834.0,93.0,3.5,0.0,482.0,330.41,258.79
2016,2,10,10,15,851.5,95.5,3.5,0.0,518.5,375.69,301.67
2016,2,10,10,30,869.0,98.0,3.5,0.0,555.0,420.75,343.66
2016,2,10,10,45,871.5,104.0,3.55,0.0,582.5,462.35,382.12
2016,2,10,11,0,874.0,110.0,3.6,0.0,610.0,502.14,418.19
2016,2,10,11,15,882.5,111.5,3.65,0.0,632.0,538.59,450.77
2016,2,10,11,30,891.0,113.0,3.7,0.0,654.0,573.26,481.24
2016,2,10,11,45,894.0,115.0,3.75,0.0,667.5,603.42,507.52
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,631.16,531.4
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,653.77,551.18
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,673.64,568.6
2016,2,10,12,45,616.5,199.5,4.1,0.0,592.0,592.57,500.96
2016,2,10,13,0,332.0,282.0,4.2,0.0,492.0,497.49,420.22
2016,2,10,13,15,485.5,228.5,4.25,0.0,530.0,552.96,469.6
2016,2,10,13,30,639.0,175.0,4.3,0.0,568.0,606.85,516.78
2016,2,10,13,45,470.0,217.0,4.4,0.0,501.5,539.93,460.09
2016,2,10,14,0,301.0,259.0,4.5,0.0,435.0,469.2,399.7
2016,2,10,14,15,590.0,179.5,4.5,0.0,505.0,581.26,498.19
2016,2,10,14,30,879.0,100.0,4.5,0.0,575.0,682.12,584.74
2016,2,10,14,45,878.0,93.0,4.5,0.0,543.0,665.3,571.23
2016,2,10,15,0,877.0,86.0,4.5,0.0,511.0,645.43,555.67
2016,2,10,15,15,857.0,83.0,4.4,0.0,471.0,615.58,531.01
2016,2,10,15,30,837.0,80.0,4.3,0.0,431.0,583.69,504.29
2016,2,10,15,45,819.5,73.5,4.25,0.0,386.5,547.58,473.77
2016,2,10,16,0,802.0,67.0,4.2,0.0,342.0,509.8,441.04
2016,2,10,16,15,761.5,62.0,4.0,-0.5,293.0,460.8,398.12
2016,2,10,16,30,721.0,57.0,3.8,-1.0,244.0,412.12,354.15
2016,2,10,16,45,665.0,50.0,3.65,-1.5,194.5,355.3,301.93
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,300.73,249.98
2016,2,10,17,15,496.0,33.5,3.4,-2.0,98.5,226.3,179.69
2016,2,10,17,30,383.0,24.0,3.3,-2.0,52.0,157.4,95.41
2016,2,10,17,45,191.5,12.0,3.25,-2.5,26.0,63.89,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,8.5,2.45,-4.5,16.0,8.36,0.0
2016,2,11,7,30,309.0,17.0,2.7,-4.0,32.0,14.51,0.0
2016,2,11,7,45,445.5,27.0,2.95,-3.5,76.5,22.27,13.87
2016,2,11,8,0,582.0,37.0,3.2,-3.0,121.0,29.59,21.83
2016,2,11,8,15,654.5,43.5,3.25,-2.5,171.5,33.14,25.57
2016,2,11,8,30,727.0,50.0,3.3,-2.0,222.0,44.56,28.6
2016,2,11,8,45,773.0,54.0,3.4,-2.0,272.5,89.2,46.85
2016,2,11,9,0,819.0,58.0,3.5,-2.0,323.0,137.93,80.61
2016,2,11,9,15,848.0,61.5,3.5,-1.5,370.0,187.22,122.29
2016,2,11,9,30,877.0,65.0,3.5,-1.0,417.0,238.26,168.96
2016,2,11,9,45,898.0,67.0,3.55,-1.0,459.5,290.54,218.69
2016,2,11,10,0,919.0,69.0,3.6,-1.0,502.0,339.89,266.11
2016,2,11,10,15,933.5,71.0,3.55,-0.5,538.5,387.08,310.76
2016,2,11,10,30,948.0,73.0,3.5,0.0,575.0,433.54,353.76
2016,2,11,10,45,958.0,74.0,3.5,0.0,604.5,476.19,393.32
2016,2,11,11,0,968.0,75.0,3.5,0.0,634.0,517.28,430.64
2016,2,11,11,15,974.5,76.0,3.5,0.0,656.0,554.87,464.25
2016,2,11,11,30,981.0,77.0,3.5,0.0,678.0,590.25,495.31
2016,2,11,11,45,985.0,77.5,3.5,0.5,691.5,621.39,521.42
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,649.85,544.78
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,673.69,564.81
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,694.47,582.09
2016,2,11,12,45,989.5,78.5,3.4,1.5,711.5,709.49,593.83
2016,2,11,13,0,988.0,78.0,3.4,2.0,708.0,721.21,602.81
2016,2,11,13,15,984.0,77.5,3.35,2.0,696.5,727.95,608.64
2016,2,11,13,30,980.0,77.0,3.3,2.0,685.0,731.3,611.58
2016,2,11,13,45,972.0,77.0,3.3,2.0,664.5,729.15,610.5
2016,2,11,14,0,964.0,77.0,3.3,2.0,644.0,723.69,607.02
2016,2,11,14,15,954.0,75.5,3.15,2.0,616.5,712.05,598.1
2016,2,11,14,30,944.0,74.0,3.0,2.0,589.0,697.29,586.48
2016,2,11,14,45,928.5,73.0,2.95,2.0,554.0,676.59,570.51
2016,2,11,15,0,913.0,72.0,2.9,2.0,519.0,653.22,552.23
2016,2,11,15,15,893.5,69.5,2.55,2.0,478.0,623.31,527.16
2016,2,11,15,30,874.0,67.0,2.2,2.0,437.0,594.32,502.32
2016,2,11,15,45,845.5,64.0,1.9,2.0,391.0,554.91,468.93
2016,2,11,16,0,817.0,61.0,1.6,2.0,345.0,514.38,433.96
2016,2,11,16,15,777.0,57.0,1.45,1.5,296.0,466.14,393.28
2016,2,11,16,30,737.0,53.0,1.3,1.0,247.0,418.2,351.48
2016,2,11,16,45,673.0,47.5,1.2,0.5,196.5,358.82,298.97
2016,2,11,17,0,609.0,42.0,1.1,0.0,146.0,302.24,247.06
2016,2,11,17,15,498.0,33.0,1.1,0.0,99.5,228.64,179.61
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,161.15,102.19
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,65.09,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
