Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,45,0.0,115.5,3.3,11.5,115.5,110.65,88.3
2016,2,22,10,0,0.0,92.0,3.4,12.0,92.0,88.89,69.71
2016,2,22,10,15,0.0,127.5,3.35,12.0,127.5,122.42,97.54
2016,2,22,10,30,0.0,163.0,3.3,12.0,163.0,155.89,124.93
2016,2,22,10,45,2.0,174.0,3.3,12.5,175.0,167.54,133.95
2016,2,22,11,0,4.0,185.0,3.3,13.0,187.0,179.37,143.12
2016,2,22,11,15,6.0,195.5,3.25,13.0,199.5,190.92,152.29
2016,2,22,11,30,8.0,206.0,3.2,13.0,212.0,202.63,161.59
2016,2,22,11,45,4.0,164.5,3.2,13.0,167.5,161.18,127.83
2016,2,22,12,0,0.0,123.0,3.2,13.0,123.0,118.99,93.29
2016,2,22,12,15,0.0,77.5,3.15,13.0,77.5,75.01,57.03
2016,2,22,12,30,0.0,32.0,3.1,13.0,32.0,30.94,20.34
2016,2,22,12,45,3.0,117.5,3.05,13.5,119.5,115.87,90.75
2016,2,22,13,0,6.0,203.0,3.0,14.0,207.0,201.5,159.95
2016,2,22,13,15,3.0,179.0,2.95,14.0,181.0,176.2,139.4
2016,2,22,13,30,0.0,155.0,2.9,14.0,155.0,150.71,118.82
2016,2,22,13,45,0.0,146.5,2.85,14.0,146.5,142.49,112.3
2016,2,22,14,0,0.0,138.0,2.8,14.0,138.0,134.25,105.72
2016,2,22,14,15,0.0,119.0,2.75,13.5,119.0,115.59,90.77
2016,2,22,14,30,0.0,100.0,2.7,13.0,100.0,96.91,75.67
2016,2,22,14,45,0.0,101.5,2.65,13.0,101.5,98.43,77.12
2016,2,22,15,0,0.0,103.0,2.6,13.0,103.0,100.01,78.61
2016,2,22,15,15,0.0,85.0,2.6,12.5,85.0,82.22,64.06
2016,2,22,15,30,0.0,67.0,2.6,12.0,67.0,64.77,49.63
2016,2,22,15,45,0.0,59.5,2.6,12.0,59.5,57.5,43.61
2016,2,22,16,0,0.0,52.0,2.6,12.0,52.0,50.24,37.53
2016,2,22,16,15,0.0,45.0,2.6,11.5,45.0,43.46,31.88
2016,2,22,16,30,0.0,38.0,2.6,11.0,38.0,36.69,26.15
2016,2,22,16,45,0.0,30.0,2.65,10.5,30.0,28.95,19.48
2016,2,22,17,0,0.0,22.0,2.7,10.0,22.0,21.22,12.72
2016,2,22,17,15,0.0,15.5,2.75,9.5,15.5,14.94,7.16
2016,2,22,17,30,0.0,9.0,2.8,9.0,9.0,8.67,1.56
2016,2,22,17,45,0.0,4.5,2.85,9.0,4.5,4.33,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,23,7,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,23,7,45,0.0,1.0,3.15,5.0,1.0,0.96,0.0
2016,2,23,8,0,0.0,2.0,3.3,5.0,2.0,1.93,0.0
2016,2,23,8,15,0.0,2.5,3.3,5.0,2.5,2.41,0.0
2016,2,23,8,30,0.0,3.0,3.3,5.0,3.0,2.89,0.0
2016,2,23,8,45,0.0,4.0,3.35,5.0,4.0,3.86,0.0
2016,2,23,9,0,0.0,5.0,3.4,5.0,5.0,4.82,0.0
2016,2,23,9,15,0.0,45.5,3.35,5.0,45.5,43.95,33.06
2016,2,23,9,30,0.0,86.0,3.3,5.0,86.0,83.02,66.95
2016,2,23,9,45,0.0,82.5,3.25,5.5,82.5,79.79,63.81
2016,2,23,10,0,0.0,79.0,3.2,6.0,79.0,76.41,60.61
2016,2,23,10,15,3.0,133.0,3.05,6.0,135.0,128.77,105.08
2016,2,23,10,30,6.0,187.0,2.9,6.0,191.0,180.81,148.49
2016,2,23,10,45,11.0,207.5,2.8,6.5,214.5,203.07,166.31
2016,2,23,11,0,16.0,228.0,2.7,7.0,238.0,225.81,184.44
2016,2,23,11,15,8.0,150.0,2.55,7.0,155.0,148.91,120.59
2016,2,23,11,30,0.0,72.0,2.4,7.0,72.0,69.67,53.91
2016,2,23,11,45,0.0,98.0,2.3,7.0,98.0,94.86,75.24
2016,2,23,12,0,0.0,124.0,2.2,7.0,124.0,119.96,96.22
2016,2,23,12,15,0.0,111.0,2.1,7.0,111.0,107.45,85.65
2016,2,23,12,30,0.0,98.0,2.0,7.0,98.0,94.89,75.1
2016,2,23,12,45,0.0,112.0,1.9,7.5,112.0,108.48,86.36
2016,2,23,13,0,0.0,126.0,1.8,8.0,126.0,122.14,97.57
2016,2,23,13,15,0.0,127.0,1.8,8.0,127.0,123.17,98.46
2016,2,23,13,30,0.0,128.0,1.8,8.0,128.0,124.21,99.4
2016,2,23,13,45,0.0,124.5,1.8,8.0,124.5,120.85,96.7
2016,2,23,14,0,0.0,121.0,1.8,8.0,121.0,117.48,94.02
2016,2,23,14,15,0.0,124.0,1.8,8.0,124.0,120.52,96.72
2016,2,23,14,30,0.0,127.0,1.8,8.0,127.0,123.62,99.48
2016,2,23,14,45,0.0,115.0,1.8,8.0,115.0,111.82,89.77
2016,2,23,15,0,0.0,103.0,1.8,8.0,103.0,100.0,80.02
2016,2,23,15,15,0.0,80.5,1.8,8.0,80.5,77.86,61.42
2016,2,23,15,30,0.0,58.0,1.8,8.0,58.0,56.05,42.92
2016,2,23,15,45,0.0,52.0,1.8,8.0,52.0,50.24,38.05
2016,2,23,16,0,0.0,46.0,1.8,8.0,46.0,44.43,33.12
2016,2,23,16,15,237.0,75.0,1.8,7.5,148.5,224.12,190.48
2016,2,23,16,30,474.0,104.0,1.8,7.0,251.0,374.83,315.07
2016,2,23,16,45,410.5,92.5,1.85,7.0,203.5,315.7,263.65
2016,2,23,17,0,347.0,81.0,1.9,7.0,156.0,260.34,215.27
2016,2,23,17,15,265.0,64.5,1.9,7.0,112.5,195.99,158.54
2016,2,23,17,30,183.0,48.0,1.9,7.0,69.0,132.76,102.11
2016,2,23,17,45,91.5,24.0,1.9,7.0,34.5,63.67,31.9
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,0.0,9.5,5.75,12.5,9.5,9.16,0.0
2016,2,24,7,30,0.0,19.0,5.9,13.0,19.0,18.33,9.61
2016,2,24,7,45,0.0,32.0,6.1,14.0,32.0,30.9,21.42
2016,2,24,8,0,0.0,45.0,6.3,15.0,45.0,43.4,32.79
2016,2,24,8,15,0.0,59.5,6.55,15.5,59.5,56.84,44.9
2016,2,24,8,30,0.0,74.0,6.8,16.0,74.0,70.4,54.05
2016,2,24,8,45,0.0,89.0,7.1,16.5,89.0,84.47,65.74
2016,2,24,9,0,0.0,104.0,7.4,17.0,104.0,98.62,77.29
2016,2,24,9,15,0.0,86.0,7.45,17.0,86.0,82.83,63.92
2016,2,24,9,30,0.0,68.0,7.5,17.0,68.0,65.74,49.49
2016,2,24,9,45,0.0,49.5,7.55,17.5,49.5,47.83,34.35
2016,2,24,10,0,0.0,31.0,7.6,18.0,31.0,29.94,19.31
2016,2,24,10,15,0.0,52.5,7.5,18.0,52.5,50.75,36.51
2016,2,24,10,30,0.0,74.0,7.4,18.0,74.0,71.58,53.59
2016,2,24,10,45,0.0,54.5,7.3,18.5,54.5,52.7,37.86
2016,2,24,11,0,0.0,35.0,7.2,19.0,35.0,33.83,22.23
2016,2,24,11,15,402.0,80.0,7.0,19.0,349.5,297.25,240.3
2016,2,24,11,30,804.0,125.0,6.8,19.0,664.0,589.05,471.65
2016,2,24,11,45,423.5,211.5,6.65,19.0,496.0,463.41,370.02
2016,2,24,12,0,43.0,298.0,6.5,19.0,328.0,314.9,247.33
2016,2,24,12,15,49.0,306.0,6.4,19.0,340.5,329.15,258.77
2016,2,24,12,30,55.0,314.0,6.3,19.0,353.0,343.62,270.13
2016,2,24,12,45,27.5,194.0,6.25,19.5,213.5,208.99,163.58
2016,2,24,13,0,0.0,74.0,6.2,20.0,74.0,71.62,52.68
2016,2,24,13,15,0.0,47.0,6.35,20.0,47.0,45.46,31.51
2016,2,24,13,30,0.0,20.0,6.5,20.0,20.0,19.33,10.19
2016,2,24,13,45,0.0,30.5,6.65,20.0,30.5,29.49,18.52
2016,2,24,14,0,0.0,41.0,6.8,20.0,41.0,39.64,26.87
2016,2,24,14,15,373.0,91.5,6.9,19.5,315.0,371.87,304.86
2016,2,24,14,30,746.0,142.0,7.0,19.0,589.0,688.73,556.72
2016,2,24,14,45,511.0,191.0,7.1,19.0,489.5,567.47,458.76
2016,2,24,15,0,276.0,240.0,7.2,19.0,390.0,448.28,361.55
2016,2,24,15,15,138.0,129.5,7.15,18.5,204.5,227.1,184.38
2016,2,24,15,30,0.0,19.0,7.1,18.0,19.0,18.34,9.69
2016,2,24,15,45,378.5,49.0,7.05,17.5,200.0,296.2,247.59
2016,2,24,16,0,757.0,79.0,7.0,17.0,381.0,543.21,449.73
2016,2,24,16,15,718.5,74.5,6.75,16.0,331.5,496.67,411.78
2016,2,24,16,30,680.0,70.0,6.5,15.0,282.0,448.52,372.14
2016,2,24,16,45,615.5,64.5,6.25,14.5,231.0,387.36,319.87
2016,2,24,17,0,551.0,59.0,6.0,14.0,180.0,329.34,268.81
2016,2,24,17,15,458.5,49.0,5.95,13.5,132.0,258.59,206.41
2016,2,24,17,30,366.0,39.0,5.9,13.0,84.0,194.56,148.33
2016,2,24,17,45,218.5,24.5,5.85,13.0,48.0,112.39,63.06
2016,2,24,18,0,71.0,10.0,5.8,13.0,12.0,29.5,0.0
2016,2,24,18,15,35.5,5.0,5.95,12.5,6.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,64.0,18.5,5.2,2.5,25.0,15.66,0.0
2016,2,25,7,30,128.0,37.0,5.3,3.0,50.0,30.48,20.91
2016,2,25,7,45,165.5,57.5,5.4,3.5,84.5,46.26,36.44
2016,2,25,8,0,203.0,78.0,5.5,4.0,119.0,61.45,50.91
2016,2,25,8,15,241.5,93.5,5.7,4.5,155.5,76.28,59.31
2016,2,25,8,30,280.0,109.0,5.9,5.0,192.0,106.75,78.03
2016,2,25,8,45,520.0,95.5,6.1,5.5,282.5,136.33,90.25
2016,2,25,9,0,760.0,82.0,6.3,6.0,373.0,192.68,128.23
2016,2,25,9,15,603.5,122.5,6.35,6.0,371.5,234.31,173.43
2016,2,25,9,30,447.0,163.0,6.4,6.0,370.0,259.05,203.1
2016,2,25,9,45,289.5,203.5,6.5,6.5,342.0,271.12,219.36
2016,2,25,10,0,132.0,244.0,6.6,7.0,314.0,267.98,220.23
2016,2,25,10,15,352.0,214.5,6.6,7.0,419.0,336.69,276.13
2016,2,25,10,30,572.0,185.0,6.6,7.0,524.0,422.73,347.92
2016,2,25,10,45,432.0,239.0,6.6,7.5,502.0,429.13,353.99
2016,2,25,11,0,292.0,293.0,6.6,8.0,480.0,425.23,350.19
2016,2,25,11,15,163.0,285.0,6.6,8.0,390.0,360.05,296.58
2016,2,25,11,30,34.0,277.0,6.6,8.0,300.0,284.53,233.03
2016,2,25,11,45,257.0,272.5,6.6,8.0,451.5,420.44,348.14
2016,2,25,12,0,480.0,268.0,6.6,8.0,603.0,568.98,471.08
2016,2,25,12,15,442.5,287.0,6.55,8.0,597.5,576.2,476.01
2016,2,25,12,30,405.0,306.0,6.5,8.0,592.0,578.72,477.47
2016,2,25,12,45,287.5,325.0,6.5,8.0,528.0,524.91,432.54
2016,2,25,13,0,170.0,344.0,6.5,8.0,464.0,463.75,381.16
2016,2,25,13,15,125.5,331.0,6.45,8.0,419.0,422.93,347.69
2016,2,25,13,30,81.0,318.0,6.4,8.0,374.0,376.29,309.19
2016,2,25,13,45,387.5,243.5,6.35,8.0,496.5,539.22,449.51
2016,2,25,14,0,694.0,169.0,6.3,8.0,619.0,688.74,575.16
2016,2,25,14,15,632.0,179.5,6.2,8.0,577.0,653.57,546.0
2016,2,25,14,30,570.0,190.0,6.1,8.0,535.0,614.61,514.37
2016,2,25,14,45,451.5,210.5,6.05,8.0,474.0,548.78,459.83
2016,2,25,15,0,333.0,231.0,6.0,8.0,413.0,478.59,401.28
2016,2,25,15,15,166.5,147.0,5.8,7.5,238.0,271.75,229.57
2016,2,25,15,30,0.0,63.0,5.6,7.0,63.0,60.9,47.16
2016,2,25,15,45,201.0,102.5,5.45,7.0,183.5,238.74,204.26
2016,2,25,16,0,402.0,142.0,5.3,7.0,304.0,405.82,346.29
2016,2,25,16,15,559.5,106.0,5.1,6.5,300.5,445.36,380.41
2016,2,25,16,30,717.0,70.0,4.9,6.0,297.0,470.69,401.32
2016,2,25,16,45,670.0,62.5,4.7,6.0,245.5,414.18,350.98
2016,2,25,17,0,623.0,55.0,4.5,6.0,194.0,359.49,300.96
2016,2,25,17,15,536.0,46.0,4.35,5.5,144.0,288.9,236.98
2016,2,25,17,30,449.0,37.0,4.2,5.0,94.0,224.54,176.64
2016,2,25,17,45,224.5,26.0,4.05,4.5,54.5,117.6,72.69
2016,2,25,18,0,0.0,15.0,3.9,4.0,15.0,14.74,0.0
2016,2,25,18,15,0.0,7.5,3.85,3.5,7.5,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,186.5,18.5,3.05,0.0,38.0,14.28,0.0
2016,2,26,7,30,373.0,37.0,3.3,0.0,76.0,29.42,20.51
2016,2,26,7,45,485.5,46.0,3.6,0.5,127.0,34.49,26.17
2016,2,26,8,0,598.0,55.0,3.9,1.0,178.0,39.39,31.11
2016,2,26,8,15,299.0,74.5,4.0,1.0,136.0,59.31,43.5
2016,2,26,8,30,0.0,94.0,4.1,1.0,94.0,87.73,72.64
2016,2,26,8,45,40.0,128.0,4.2,1.5,143.5,119.41,98.44
2016,2,26,9,0,80.0,162.0,4.3,2.0,193.0,158.18,130.04
2016,2,26,9,15,474.5,122.0,4.25,2.0,341.0,207.97,158.06
2016,2,26,9,30,869.0,82.0,4.2,2.0,489.0,306.37,232.9
2016,2,26,9,45,892.5,83.0,4.2,2.5,533.0,357.0,280.35
2016,2,26,10,0,916.0,84.0,4.2,3.0,577.0,411.29,330.14
2016,2,26,10,15,928.5,86.0,4.2,3.5,613.5,459.11,373.69
2016,2,26,10,30,941.0,88.0,4.2,4.0,650.0,506.02,415.28
2016,2,26,10,45,642.5,185.5,4.2,4.5,577.5,485.42,400.63
2016,2,26,11,0,344.0,283.0,4.2,5.0,505.0,444.87,366.93
2016,2,26,11,15,451.0,256.0,4.2,5.0,556.5,493.82,408.4
2016,2,26,11,30,558.0,229.0,4.2,5.0,608.0,548.71,454.24
2016,2,26,11,45,405.5,282.5,4.2,5.5,561.0,523.0,431.12
2016,2,26,12,0,253.0,336.0,4.2,6.0,514.0,487.83,400.0
2016,2,26,12,15,619.5,213.0,4.2,6.0,652.0,625.85,516.76
2016,2,26,12,30,986.0,90.0,4.2,6.0,790.0,768.67,632.62
2016,2,26,12,45,979.5,92.5,4.25,6.0,785.5,783.16,643.07
2016,2,26,13,0,973.0,95.0,4.3,6.0,781.0,794.22,651.89
2016,2,26,13,15,969.0,94.5,4.3,6.0,768.5,800.6,657.0
2016,2,26,13,30,965.0,94.0,4.3,6.0,756.0,803.57,659.71
2016,2,26,13,45,956.0,94.5,4.3,6.0,735.0,800.56,658.04
2016,2,26,14,0,947.0,95.0,4.3,6.0,714.0,794.23,654.03
2016,2,26,14,15,937.5,93.5,4.25,6.0,685.5,782.19,645.5
2016,2,26,14,30,928.0,92.0,4.2,6.0,657.0,767.01,634.72
2016,2,26,14,45,912.0,91.0,4.2,6.0,621.0,744.81,618.94
2016,2,26,15,0,896.0,90.0,4.2,6.0,585.0,723.35,603.77
2016,2,26,15,15,878.0,87.5,4.05,5.5,543.0,693.14,581.6
2016,2,26,15,30,860.0,85.0,3.9,5.0,501.0,660.75,556.86
2016,2,26,15,45,830.5,82.5,3.8,5.0,453.5,619.25,523.66
2016,2,26,16,0,801.0,80.0,3.7,5.0,406.0,576.68,488.96
2016,2,26,16,15,765.0,75.5,3.35,4.5,355.0,527.49,448.29
2016,2,26,16,30,729.0,71.0,3.0,4.0,304.0,481.01,408.64
2016,2,26,16,45,673.5,65.0,2.65,3.5,251.5,421.38,356.91
2016,2,26,17,0,618.0,59.0,2.3,3.0,199.0,364.12,305.59
2016,2,26,17,15,530.5,49.5,2.15,2.0,148.0,292.53,241.69
2016,2,26,17,30,443.0,40.0,2.0,1.0,97.0,227.12,181.08
2016,2,26,17,45,290.0,26.5,1.85,0.5,57.0,141.43,93.14
2016,2,26,18,0,137.0,13.0,1.7,0.0,17.0,51.65,0.0
2016,2,26,18,15,68.5,6.5,1.65,0.0,8.5,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-1.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.0,20.0,1.75,-0.5,38.0,15.52,2.33
2016,2,27,7,30,328.0,40.0,1.9,0.0,76.0,32.11,23.12
2016,2,27,7,45,422.0,52.0,2.1,0.0,124.5,39.9,31.3
2016,2,27,8,0,516.0,64.0,2.3,0.0,173.0,47.29,38.65
2016,2,27,8,15,578.0,72.5,2.4,0.5,225.0,64.69,42.99
2016,2,27,8,30,640.0,81.0,2.5,1.0,277.0,108.48,65.84
2016,2,27,8,45,685.5,86.5,2.7,2.0,328.5,153.75,98.54
2016,2,27,9,0,731.0,92.0,2.9,3.0,380.0,203.22,139.75
2016,2,27,9,15,761.0,97.0,2.95,3.5,428.0,252.61,184.2
2016,2,27,9,30,791.0,102.0,3.0,4.0,476.0,304.03,231.16
2016,2,27,9,45,816.0,104.5,3.15,4.5,519.5,356.22,278.8
2016,2,27,10,0,841.0,107.0,3.3,5.0,563.0,406.17,323.92
2016,2,27,10,15,855.5,109.5,3.35,5.0,600.0,452.46,365.81
2016,2,27,10,30,870.0,112.0,3.4,5.0,637.0,498.24,406.36
2016,2,27,10,45,883.0,113.0,3.5,5.5,666.5,541.09,443.04
2016,2,27,11,0,896.0,114.0,3.6,6.0,696.0,582.8,477.9
2016,2,27,11,15,902.0,115.5,3.6,6.0,717.5,619.66,508.76
2016,2,27,11,30,908.0,117.0,3.6,6.0,739.0,654.47,537.41
2016,2,27,11,45,914.0,116.0,3.65,6.5,752.5,684.61,561.19
2016,2,27,12,0,920.0,115.0,3.7,7.0,766.0,712.17,582.57
2016,2,27,12,15,921.0,115.5,3.65,7.0,770.0,734.99,600.61
2016,2,27,12,30,922.0,116.0,3.6,7.0,774.0,754.92,616.09
2016,2,27,12,45,932.0,109.5,3.6,7.5,772.5,771.23,627.17
2016,2,27,13,0,942.0,103.0,3.6,8.0,771.0,784.54,636.09
2016,2,27,13,15,938.0,102.0,3.55,8.0,759.0,790.17,640.28
2016,2,27,13,30,934.0,101.0,3.5,8.0,747.0,792.48,642.19
2016,2,27,13,45,929.0,99.5,3.45,8.5,726.5,790.24,639.72
2016,2,27,14,0,924.0,98.0,3.4,9.0,706.0,784.74,635.0
2016,2,27,14,15,914.5,96.5,3.35,9.0,678.0,772.76,626.75
2016,2,27,14,30,905.0,95.0,3.3,9.0,650.0,757.72,616.37
2016,2,27,14,45,895.5,91.5,3.25,9.0,615.0,737.59,602.25
2016,2,27,15,0,886.0,88.0,3.2,9.0,580.0,718.03,588.63
2016,2,27,15,15,868.0,85.5,3.0,8.5,538.5,687.87,567.15
2016,2,27,15,30,850.0,83.0,2.8,8.0,497.0,655.57,542.86
2016,2,27,15,45,829.0,78.5,2.6,8.0,451.0,617.24,512.52
2016,2,27,16,0,808.0,74.0,2.4,8.0,405.0,577.42,480.46
2016,2,27,16,15,772.5,69.5,2.1,7.5,354.5,528.15,440.54
2016,2,27,16,30,737.0,65.0,1.8,7.0,304.0,478.92,399.56
2016,2,27,16,45,690.0,58.5,1.5,6.5,252.5,422.14,351.21
2016,2,27,17,0,643.0,52.0,1.2,6.0,201.0,367.04,302.62
2016,2,27,17,15,559.0,44.5,1.2,5.0,150.0,300.71,244.65
2016,2,27,17,30,475.0,37.0,1.2,4.0,99.0,237.57,187.2
2016,2,27,17,45,325.0,25.0,1.2,3.5,58.5,153.47,103.33
2016,2,27,18,0,175.0,13.0,1.2,3.0,18.0,62.99,0.0
2016,2,27,18,15,87.5,6.5,1.2,2.5,9.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,205.0,17.5,1.25,1.5,41.5,12.97,2.34
2016,2,28,7,30,410.0,35.0,1.4,2.0,83.0,26.78,18.35
2016,2,28,7,45,499.5,45.0,1.55,3.0,132.5,32.93,24.63
2016,2,28,8,0,589.0,55.0,1.7,4.0,182.0,38.76,30.25
2016,2,28,8,15,647.0,62.0,1.65,4.5,234.5,59.83,35.18
2016,2,28,8,30,705.0,69.0,1.6,5.0,287.0,106.02,59.41
2016,2,28,8,45,742.0,74.0,1.6,6.0,338.5,156.74,96.86
2016,2,28,9,0,779.0,79.0,1.6,7.0,390.0,207.07,138.75
2016,2,28,9,15,806.5,83.0,1.75,7.5,438.0,257.26,183.5
2016,2,28,9,30,834.0,87.0,1.9,8.0,486.0,309.15,230.36
2016,2,28,9,45,852.0,90.5,2.1,9.0,528.5,358.9,275.02
2016,2,28,10,0,870.0,94.0,2.3,10.0,571.0,408.88,318.93
2016,2,28,10,15,884.0,96.5,2.4,10.5,607.5,456.25,360.12
2016,2,28,10,30,898.0,99.0,2.5,11.0,644.0,502.98,399.71
2016,2,28,10,45,904.0,102.5,2.7,12.0,672.5,545.79,434.75
2016,2,28,11,0,910.0,106.0,2.9,13.0,701.0,586.9,467.46
2016,2,28,11,15,916.5,107.0,2.95,13.0,723.0,625.18,498.48
2016,2,28,11,30,923.0,108.0,3.0,13.0,745.0,659.81,526.2
2016,2,28,11,45,921.0,111.5,3.15,13.5,757.0,689.22,548.88
2016,2,28,12,0,919.0,115.0,3.3,14.0,769.0,715.82,569.07
2016,2,28,12,15,920.5,116.0,3.4,14.0,774.5,739.43,587.73
2016,2,28,12,30,922.0,117.0,3.5,14.0,780.0,760.17,603.76
2016,2,28,12,45,944.5,105.5,3.6,14.5,782.0,780.4,617.8
2016,2,28,13,0,967.0,94.0,3.7,15.0,784.0,797.77,629.81
2016,2,28,13,15,963.5,93.5,3.7,15.0,772.0,804.35,634.8
2016,2,28,13,30,960.0,93.0,3.7,15.0,760.0,807.55,637.55
2016,2,28,13,45,944.0,96.5,3.75,15.0,737.5,802.33,634.58
2016,2,28,14,0,928.0,100.0,3.8,15.0,715.0,793.88,629.43
2016,2,28,14,15,919.0,98.0,3.75,15.0,686.5,781.65,621.21
2016,2,28,14,30,910.0,96.0,3.7,15.0,658.0,766.32,610.85
2016,2,28,14,45,888.5,97.0,3.7,15.0,621.0,745.77,596.92
2016,2,28,15,0,867.0,98.0,3.7,15.0,584.0,719.55,578.8
2016,2,28,15,15,848.5,95.0,3.5,14.5,542.0,688.78,557.14
2016,2,28,15,30,830.0,92.0,3.3,14.0,500.0,655.92,533.01
2016,2,28,15,45,803.0,88.0,3.15,13.5,453.0,614.75,502.19
2016,2,28,16,0,776.0,84.0,3.0,13.0,406.0,572.45,469.81
2016,2,28,16,15,739.5,79.0,2.8,12.5,355.0,525.27,432.5
2016,2,28,16,30,703.0,74.0,2.6,12.0,304.0,476.12,392.61
2016,2,28,16,45,655.5,66.5,2.45,11.5,252.5,419.18,345.3
2016,2,28,17,0,608.0,59.0,2.3,11.0,201.0,364.12,297.84
2016,2,28,17,15,523.5,49.5,2.3,10.5,150.5,293.49,236.44
2016,2,28,17,30,439.0,40.0,2.3,10.0,100.0,228.88,178.3
2016,2,28,17,45,301.0,27.0,2.35,9.5,59.5,149.65,101.74
2016,2,28,18,0,163.0,14.0,2.4,9.0,19.0,61.04,0.0
2016,2,28,18,15,81.5,7.0,2.55,9.0,9.5,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,29,7,15,144.5,21.0,3.9,7.5,38.5,16.09,6.09
2016,2,29,7,30,289.0,42.0,4.0,8.0,77.0,32.07,22.68
2016,2,29,7,45,397.0,52.5,4.1,8.5,126.0,39.21,29.74
2016,2,29,8,0,505.0,63.0,4.2,9.0,175.0,45.17,35.44
2016,2,29,8,15,566.5,71.5,4.25,9.5,226.5,71.23,42.92
2016,2,29,8,30,628.0,80.0,4.3,10.0,278.0,115.34,68.17
2016,2,29,8,45,688.5,82.0,4.4,11.0,332.0,159.76,100.27
2016,2,29,9,0,749.0,84.0,4.5,12.0,386.0,209.91,141.25
2016,2,29,9,15,778.0,88.5,4.5,12.5,434.0,262.96,188.15
2016,2,29,9,30,807.0,93.0,4.5,13.0,482.0,314.67,234.42
2016,2,29,9,45,831.5,95.0,4.5,14.0,526.0,364.17,278.21
2016,2,29,10,0,856.0,97.0,4.5,15.0,570.0,414.54,321.74
2016,2,29,10,15,869.5,99.5,4.5,15.0,606.5,461.25,362.7
2016,2,29,10,30,883.0,102.0,4.5,15.0,643.0,507.31,402.2
2016,2,29,10,45,893.5,103.5,4.5,15.5,672.0,550.01,437.39
2016,2,29,11,0,904.0,105.0,4.5,16.0,701.0,592.9,471.74
2016,2,29,11,15,910.5,106.0,4.5,16.0,722.5,629.46,501.42
2016,2,29,11,30,917.0,107.0,4.5,16.0,744.0,663.93,528.96
2016,2,29,11,45,923.0,106.5,4.5,16.0,758.0,694.38,553.05
2016,2,29,12,0,929.0,106.0,4.5,16.0,772.0,722.34,574.95
2016,2,29,12,15,930.5,106.5,4.45,16.0,777.0,745.58,592.45
2016,2,29,12,30,932.0,107.0,4.4,16.0,782.0,765.9,606.95
2016,2,29,12,45,939.5,102.5,4.35,16.5,780.5,782.51,617.6
2016,2,29,13,0,947.0,98.0,4.3,17.0,779.0,796.06,626.06
2016,2,29,13,15,944.0,97.5,4.15,17.0,767.0,802.77,630.53
2016,2,29,13,30,941.0,97.0,4.0,17.0,755.0,806.17,632.78
2016,2,29,13,45,939.0,94.5,3.9,17.0,736.0,804.91,632.03
2016,2,29,14,0,937.0,92.0,3.8,17.0,717.0,800.32,629.03
2016,2,29,14,15,928.5,90.5,3.65,16.5,689.0,788.68,622.01
2016,2,29,14,30,920.0,89.0,3.5,16.0,661.0,773.93,612.84
2016,2,29,14,45,913.0,85.5,3.35,16.0,627.0,755.07,599.61
2016,2,29,15,0,906.0,82.0,3.2,16.0,593.0,733.26,584.29
2016,2,29,15,15,890.0,79.5,2.9,15.5,552.0,703.58,563.52
2016,2,29,15,30,874.0,77.0,2.6,15.0,511.0,675.2,543.36
2016,2,29,15,45,856.0,73.0,2.35,15.0,465.0,638.3,514.79
2016,2,29,16,0,838.0,69.0,2.1,15.0,419.0,599.69,484.45
2016,2,29,16,15,805.5,65.0,1.85,14.0,368.0,551.23,447.53
2016,2,29,16,30,773.0,61.0,1.6,13.0,317.0,502.57,409.25
2016,2,29,16,45,729.0,55.5,1.4,12.5,265.0,446.5,363.26
2016,2,29,17,0,685.0,50.0,1.2,12.0,213.0,391.86,316.72
2016,2,29,17,15,606.0,43.0,1.2,11.0,161.0,322.33,257.8
2016,2,29,17,30,527.0,36.0,1.2,10.0,109.0,258.02,200.81
2016,2,29,17,45,382.5,25.0,1.25,9.5,66.0,173.48,122.21
2016,2,29,18,0,238.0,14.0,1.3,9.0,23.0,93.21,0.0
2016,2,29,18,15,119.0,7.0,1.3,9.0,11.5,6.88,0.0
2016,2,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,59.5,5.5,1.25,3.5,6.5,0.0,0.0
2016,3,1,7,0,119.0,11.0,1.3,4.0,13.0,10.81,0.0
2016,3,1,7,15,272.0,24.0,1.45,4.5,51.5,18.4,8.69
2016,3,1,7,30,425.0,37.0,1.6,5.0,90.0,27.78,19.29
2016,3,1,7,45,502.0,47.0,1.8,6.0,138.5,33.84,25.26
2016,3,1,8,0,579.0,57.0,2.0,7.0,187.0,39.56,30.67
2016,3,1,8,15,633.5,63.5,1.9,8.0,238.5,69.6,38.74
2016,3,1,8,30,688.0,70.0,1.8,9.0,290.0,115.2,65.21
2016,3,1,8,45,714.5,77.5,1.7,10.0,338.5,162.91,101.79
2016,3,1,9,0,741.0,85.0,1.6,11.0,387.0,212.78,143.9
2016,3,1,9,15,767.5,89.0,1.65,11.5,433.5,264.53,189.37
2016,3,1,9,30,794.0,93.0,1.7,12.0,480.0,314.68,233.78
2016,3,1,9,45,803.0,100.0,1.75,13.0,520.0,363.0,276.08
2016,3,1,10,0,812.0,107.0,1.8,14.0,560.0,410.84,316.8
2016,3,1,10,15,826.5,109.5,2.05,14.5,595.5,456.19,355.53
2016,3,1,10,30,841.0,112.0,2.3,15.0,631.0,501.06,393.0
2016,3,1,10,45,842.0,118.0,2.55,16.0,657.5,541.62,425.49
2016,3,1,11,0,843.0,124.0,2.8,17.0,684.0,580.27,455.61
2016,3,1,11,15,525.0,232.0,3.05,17.0,584.5,525.59,413.21
2016,3,1,11,30,207.0,340.0,3.3,17.0,485.0,450.71,352.94
2016,3,1,11,45,528.5,238.0,3.55,17.5,617.5,570.36,449.55
2016,3,1,12,0,850.0,136.0,3.8,18.0,750.0,703.53,553.52
2016,3,1,12,15,851.5,136.5,3.9,18.0,754.5,725.7,570.13
2016,3,1,12,30,853.0,137.0,4.0,18.0,759.0,745.19,585.33
2016,3,1,12,45,857.0,134.0,4.15,18.0,756.5,760.21,596.91
2016,3,1,13,0,861.0,131.0,4.3,18.0,754.0,772.38,606.42
2016,3,1,13,15,856.5,130.5,4.35,18.0,741.5,777.84,610.92
2016,3,1,13,30,852.0,130.0,4.4,18.0,729.0,780.22,613.37
2016,3,1,13,45,842.5,129.5,4.45,18.0,708.5,775.78,611.0
2016,3,1,14,0,833.0,129.0,4.5,18.0,688.0,768.34,606.59
2016,3,1,14,15,822.0,127.0,4.45,18.0,660.0,755.3,597.65
2016,3,1,14,30,811.0,125.0,4.4,18.0,632.0,739.45,586.78
2016,3,1,14,45,615.5,173.0,4.4,18.0,546.0,642.55,512.53
2016,3,1,15,0,420.0,221.0,4.4,18.0,460.0,544.53,435.36
2016,3,1,15,15,210.0,131.0,4.3,17.5,250.5,288.25,234.47
2016,3,1,15,30,0.0,41.0,4.2,17.0,41.0,39.61,27.47
2016,3,1,15,45,29.0,107.5,4.1,17.0,119.5,127.0,101.01
2016,3,1,16,0,58.0,174.0,4.0,17.0,198.0,218.78,176.69
2016,3,1,16,15,50.0,154.0,3.95,16.5,173.0,192.26,155.37
2016,3,1,16,30,42.0,134.0,3.9,16.0,148.0,166.01,134.14
2016,3,1,16,45,30.5,112.0,3.85,15.5,121.5,135.86,109.21
2016,3,1,17,0,19.0,90.0,3.8,15.0,95.0,101.69,80.46
2016,3,1,17,15,9.5,68.5,3.9,14.5,71.0,74.79,57.46
2016,3,1,17,30,0.0,47.0,4.0,14.0,47.0,48.2,34.54
2016,3,1,17,45,0.0,27.5,4.1,14.0,27.5,27.43,15.82
2016,3,1,18,0,0.0,8.0,4.2,14.0,8.0,7.71,0.0
2016,3,1,18,15,0.0,4.0,4.35,14.0,4.0,3.93,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,63.5,7.0,3.5,2.5,8.5,0.0,0.0
2016,3,2,7,0,127.0,14.0,3.7,3.0,17.0,13.76,0.0
2016,3,2,7,15,281.5,28.0,3.95,3.0,58.0,22.02,12.22
2016,3,2,7,30,436.0,42.0,4.2,3.0,99.0,32.25,23.53
2016,3,2,7,45,524.5,51.5,4.5,3.5,150.5,37.63,29.0
2016,3,2,8,0,613.0,61.0,4.8,4.0,202.0,42.75,33.97
2016,3,2,8,15,668.0,68.0,4.85,4.0,255.5,77.95,44.34
2016,3,2,8,30,723.0,75.0,4.9,4.0,309.0,126.12,74.12
2016,3,2,8,45,763.5,78.5,5.0,4.5,361.5,177.88,115.13
2016,3,2,9,0,804.0,82.0,5.1,5.0,414.0,229.43,160.19
2016,3,2,9,15,829.5,86.0,5.05,5.0,462.5,280.97,208.09
2016,3,2,9,30,855.0,90.0,5.0,5.0,511.0,333.99,257.73
2016,3,2,9,45,877.0,91.5,4.95,5.5,555.0,384.69,304.66
2016,3,2,10,0,899.0,93.0,4.9,6.0,599.0,435.92,351.08
2016,3,2,10,15,672.5,167.5,4.8,6.0,559.0,444.05,362.89
2016,3,2,10,30,446.0,242.0,4.7,6.0,519.0,433.6,356.53
2016,3,2,10,45,698.5,170.0,4.6,6.5,626.5,518.25,426.89
2016,3,2,11,0,951.0,98.0,4.5,7.0,734.0,620.99,510.8
2016,3,2,11,15,957.5,99.0,4.4,7.0,756.0,659.11,541.87
2016,3,2,11,30,964.0,100.0,4.3,7.0,778.0,695.01,570.78
2016,3,2,11,45,969.5,99.5,4.25,7.0,792.0,726.41,595.93
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,755.16,618.56
2016,3,2,12,15,975.5,99.5,4.2,7.0,810.5,778.62,635.96
2016,3,2,12,30,976.0,100.0,4.2,7.0,815.0,798.96,651.08
2016,3,2,12,45,978.5,97.5,4.25,7.5,812.0,814.54,661.83
2016,3,2,13,0,981.0,95.0,4.3,8.0,809.0,826.84,670.24
2016,3,2,13,15,977.5,94.5,4.25,8.0,796.0,833.34,675.0
2016,3,2,13,30,974.0,94.0,4.2,8.0,783.0,836.39,677.37
2016,3,2,13,45,969.0,92.0,4.2,8.0,762.0,833.3,675.7
2016,3,2,14,0,964.0,90.0,4.2,8.0,741.0,826.78,671.66
2016,3,2,14,15,955.5,89.0,4.1,7.5,712.5,815.35,664.62
2016,3,2,14,30,947.0,88.0,4.0,7.0,684.0,800.7,655.4
2016,3,2,14,45,933.0,87.0,3.95,7.0,647.5,778.97,640.07
2016,3,2,15,0,919.0,86.0,3.9,7.0,611.0,754.47,622.69
2016,3,2,15,15,902.0,83.5,3.8,6.5,568.5,723.65,601.32
2016,3,2,15,30,885.0,81.0,3.7,6.0,526.0,694.21,580.86
2016,3,2,15,45,858.0,78.5,3.65,6.0,478.0,652.67,548.45
2016,3,2,16,0,831.0,76.0,3.6,6.0,430.0,609.9,514.39
2016,3,2,16,15,796.5,72.0,3.3,5.5,378.0,560.12,474.05
2016,3,2,16,30,762.0,68.0,3.0,5.0,326.0,510.27,432.55
2016,3,2,16,45,714.0,62.0,2.75,4.5,272.5,451.49,382.55
2016,3,2,17,0,666.0,56.0,2.5,4.0,219.0,394.41,332.28
2016,3,2,17,15,585.5,48.5,2.3,3.5,166.5,326.94,271.76
2016,3,2,17,30,505.0,41.0,2.1,3.0,114.0,262.24,211.96
2016,3,2,17,45,352.0,29.5,1.95,2.5,70.0,174.23,130.18
2016,3,2,18,0,199.0,18.0,1.8,2.0,26.0,90.28,0.0
2016,3,2,18,15,99.5,9.0,1.8,1.5,13.0,34.67,0.0
2016,3,2,18,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,1.4,-1.5,9.0,0.0,0.0
2016,3,3,7,0,0.0,18.0,1.6,-1.0,18.0,17.69,0.0
2016,3,3,7,15,202.0,30.5,1.75,-0.5,58.0,23.61,14.31
2016,3,3,7,30,404.0,43.0,1.9,0.0,98.0,32.85,24.5
2016,3,3,7,45,488.0,53.5,2.1,0.0,148.0,39.1,30.87
2016,3,3,8,0,572.0,64.0,2.3,0.0,198.0,45.01,36.69
2016,3,3,8,15,626.5,71.0,2.4,0.5,250.0,81.73,48.19
2016,3,3,8,30,681.0,78.0,2.5,1.0,302.0,127.93,77.81
2016,3,3,8,45,702.5,87.5,2.6,2.0,350.5,176.57,117.51
2016,3,3,9,0,724.0,97.0,2.7,3.0,399.0,226.91,162.04
2016,3,3,9,15,464.5,158.0,2.65,3.0,360.5,252.5,196.69
2016,3,3,9,30,205.0,219.0,2.6,3.0,322.0,257.56,210.24
2016,3,3,9,45,266.5,229.5,2.55,3.5,374.5,297.41,242.88
2016,3,3,10,0,328.0,240.0,2.5,4.0,427.0,345.86,282.61
2016,3,3,10,15,380.0,244.0,2.4,4.0,473.0,389.28,318.65
2016,3,3,10,30,432.0,248.0,2.3,4.0,519.0,434.5,355.91
2016,3,3,10,45,395.0,271.5,2.2,4.5,527.5,457.7,374.06
2016,3,3,11,0,358.0,295.0,2.1,5.0,536.0,475.75,387.51
2016,3,3,11,15,392.5,294.5,1.95,5.0,566.5,510.78,415.19
2016,3,3,11,30,427.0,294.0,1.8,5.0,597.0,546.96,443.22
2016,3,3,11,45,415.5,304.0,1.7,5.0,603.5,563.75,455.48
2016,3,3,12,0,404.0,314.0,1.6,5.0,610.0,578.92,466.38
2016,3,3,12,15,238.0,329.0,1.55,5.0,503.5,489.31,394.89
2016,3,3,12,30,72.0,344.0,1.5,5.0,397.0,387.73,312.68
2016,3,3,12,45,53.5,324.0,1.45,5.0,363.5,357.46,289.15
2016,3,3,13,0,35.0,304.0,1.4,5.0,330.0,326.11,264.11
2016,3,3,13,15,52.5,316.0,1.25,5.0,354.5,353.3,286.08
2016,3,3,13,30,70.0,328.0,1.1,5.0,379.0,380.88,307.74
2016,3,3,13,45,67.5,317.5,1.0,5.0,365.5,370.26,299.18
2016,3,3,14,0,65.0,307.0,0.9,5.0,352.0,359.31,290.66
2016,3,3,14,15,35.5,251.0,0.9,5.0,275.5,280.01,227.74
2016,3,3,14,30,6.0,195.0,0.9,5.0,199.0,196.07,159.7
2016,3,3,14,45,5.5,189.5,0.9,5.0,193.0,190.62,155.92
2016,3,3,15,0,5.0,184.0,0.9,5.0,187.0,185.21,151.81
2016,3,3,15,15,2.5,126.5,0.95,4.5,128.0,125.33,102.32
2016,3,3,15,30,0.0,69.0,1.0,4.0,69.0,66.72,52.64
2016,3,3,15,45,0.0,54.5,1.1,4.0,54.5,52.67,40.67
2016,3,3,16,0,0.0,40.0,1.2,4.0,40.0,38.63,28.5
2016,3,3,16,15,0.0,35.0,1.3,3.5,35.0,33.79,24.38
2016,3,3,16,30,0.0,30.0,1.4,3.0,30.0,28.96,20.19
2016,3,3,16,45,0.0,24.5,1.5,2.5,24.5,23.64,15.51
2016,3,3,17,0,0.0,19.0,1.6,2.0,19.0,18.32,10.76
2016,3,3,17,15,0.0,14.5,1.7,1.5,14.5,13.98,6.82
2016,3,3,17,30,0.0,10.0,1.8,1.0,10.0,9.64,2.83
2016,3,3,17,45,0.0,6.0,1.9,1.0,6.0,5.78,0.0
2016,3,3,18,0,0.0,2.0,2.0,1.0,2.0,1.93,0.0
2016,3,3,18,15,0.0,1.0,1.95,1.0,1.0,0.98,0.0
