Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,135.0,14.0,0.95,14.0,25.5,13.76,0.0
2016,3,14,7,0,270.0,28.0,1.0,15.0,51.0,21.57,11.82
2016,3,14,7,15,379.0,39.0,1.05,15.5,97.0,28.83,19.48
2016,3,14,7,30,488.0,50.0,1.1,16.0,143.0,35.64,25.88
2016,3,14,7,45,549.5,59.0,1.15,16.5,193.5,40.29,30.17
2016,3,14,8,0,611.0,68.0,1.2,17.0,244.0,77.6,42.23
2016,3,14,8,15,369.5,114.5,1.25,17.5,227.5,127.17,85.2
2016,3,14,8,30,128.0,161.0,1.3,18.0,211.0,158.19,119.78
2016,3,14,8,45,218.5,176.0,1.4,18.5,274.0,194.74,145.66
2016,3,14,9,0,309.0,191.0,1.5,19.0,337.0,244.64,183.16
2016,3,14,9,15,317.0,211.0,1.6,19.5,373.5,282.18,213.65
2016,3,14,9,30,325.0,231.0,1.7,20.0,410.0,320.3,244.21
2016,3,14,9,45,280.0,259.0,1.8,20.5,421.5,344.36,263.92
2016,3,14,10,0,235.0,287.0,1.9,21.0,433.0,367.09,281.65
2016,3,14,10,15,541.0,199.5,1.95,21.0,560.0,447.98,344.41
2016,3,14,10,30,847.0,112.0,2.0,21.0,687.0,557.27,428.49
2016,3,14,10,45,852.5,115.0,2.1,21.5,714.0,597.63,458.75
2016,3,14,11,0,858.0,118.0,2.2,22.0,741.0,636.32,487.52
2016,3,14,11,15,602.5,232.5,2.25,22.0,676.0,609.59,465.11
2016,3,14,11,30,347.0,347.0,2.3,22.0,611.0,565.7,429.25
2016,3,14,11,45,198.5,347.5,2.35,22.0,499.0,474.33,361.1
2016,3,14,12,0,50.0,348.0,2.4,22.0,387.0,373.05,283.49
2016,3,14,12,15,51.5,351.5,2.4,22.0,392.0,380.54,289.51
2016,3,14,12,30,53.0,355.0,2.4,22.0,397.0,387.97,295.04
2016,3,14,12,45,214.5,353.0,2.4,22.0,520.5,518.38,395.28
2016,3,14,13,0,376.0,351.0,2.4,22.0,644.0,653.57,495.05
2016,3,14,13,15,601.5,246.0,2.4,22.0,706.0,740.73,561.96
2016,3,14,13,30,827.0,141.0,2.4,22.0,768.0,819.85,619.81
2016,3,14,13,45,543.0,243.5,2.4,22.0,651.0,698.31,531.15
2016,3,14,14,0,259.0,346.0,2.4,22.0,534.0,571.12,434.23
2016,3,14,14,15,416.0,283.0,2.35,22.0,571.0,638.08,487.94
2016,3,14,14,30,573.0,220.0,2.3,22.0,608.0,694.93,532.47
2016,3,14,14,45,659.5,177.5,2.3,22.0,602.0,714.84,549.13
2016,3,14,15,0,746.0,135.0,2.3,22.0,596.0,726.09,559.39
2016,3,14,15,15,506.5,187.5,2.05,21.5,491.0,588.8,457.25
2016,3,14,15,30,267.0,240.0,1.8,21.0,386.0,456.95,356.31
2016,3,14,15,45,441.5,184.5,1.6,20.5,402.0,519.25,407.95
2016,3,14,16,0,616.0,129.0,1.4,20.0,418.0,565.73,445.22
2016,3,14,16,15,580.0,121.5,1.25,19.5,369.5,515.96,407.81
2016,3,14,16,30,544.0,114.0,1.1,19.0,321.0,464.13,368.83
2016,3,14,16,45,485.5,106.0,1.0,19.0,270.5,403.55,321.53
2016,3,14,17,0,427.0,98.0,0.9,19.0,220.0,346.33,275.68
2016,3,14,17,15,358.0,84.0,0.85,18.5,171.5,280.97,222.87
2016,3,14,17,30,289.0,70.0,0.8,18.0,123.0,220.9,172.83
2016,3,14,17,45,199.5,50.5,0.8,17.5,81.5,152.05,115.02
2016,3,14,18,0,110.0,31.0,0.8,17.0,40.0,84.23,54.35
2016,3,14,18,15,55.0,15.5,0.8,17.0,20.0,31.35,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,6,45,158.0,15.0,2.55,12.5,29.0,11.5,0.0
2016,3,15,7,0,316.0,30.0,2.8,13.0,58.0,23.21,13.59
2016,3,15,7,15,422.5,40.0,2.8,13.5,105.5,29.46,20.24
2016,3,15,7,30,529.0,50.0,2.8,14.0,153.0,35.35,25.85
2016,3,15,7,45,598.5,56.5,2.8,14.5,206.0,37.93,28.31
2016,3,15,8,0,668.0,63.0,2.8,15.0,259.0,79.58,41.32
2016,3,15,8,15,709.5,67.5,2.85,15.5,312.0,128.33,72.38
2016,3,15,8,30,751.0,72.0,2.9,16.0,365.0,177.73,110.58
2016,3,15,8,45,784.5,74.5,3.0,16.5,416.0,227.53,152.98
2016,3,15,9,0,818.0,77.0,3.1,17.0,467.0,280.09,199.05
2016,3,15,9,15,838.5,80.0,3.05,17.5,514.0,331.47,244.54
2016,3,15,9,30,859.0,83.0,3.0,18.0,561.0,387.28,292.67
2016,3,15,9,45,876.5,84.0,3.0,18.5,603.0,436.9,334.99
2016,3,15,10,0,894.0,85.0,3.0,19.0,645.0,486.5,376.11
2016,3,15,10,15,904.5,87.0,2.95,19.5,680.0,533.27,413.76
2016,3,15,10,30,915.0,89.0,2.9,20.0,715.0,578.94,449.4
2016,3,15,10,45,923.5,90.0,2.85,20.5,743.5,621.21,481.47
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,661.79,511.39
2016,3,15,11,15,937.0,91.5,2.7,21.0,792.0,697.73,537.95
2016,3,15,11,30,942.0,92.0,2.6,21.0,812.0,731.35,561.68
2016,3,15,11,45,943.5,93.5,2.55,21.5,824.0,760.99,580.51
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,787.85,597.25
2016,3,15,12,15,945.0,95.0,2.45,22.0,839.5,809.19,611.25
2016,3,15,12,30,945.0,95.0,2.4,22.0,843.0,827.46,623.19
2016,3,15,12,45,942.0,95.5,2.35,22.0,837.5,840.71,631.77
2016,3,15,13,0,939.0,96.0,2.3,22.0,832.0,850.69,638.25
2016,3,15,13,15,935.0,95.5,2.3,22.0,818.5,855.55,641.79
2016,3,15,13,30,931.0,95.0,2.3,22.0,805.0,857.08,643.27
2016,3,15,13,45,920.5,96.0,2.3,22.5,782.5,851.61,638.92
2016,3,15,14,0,910.0,97.0,2.3,23.0,760.0,842.93,632.6
2016,3,15,14,15,901.0,96.0,2.25,22.5,731.0,830.24,625.74
2016,3,15,14,30,892.0,95.0,2.2,22.0,702.0,814.54,616.92
2016,3,15,14,45,874.0,95.5,2.2,22.0,665.0,790.55,601.66
2016,3,15,15,0,856.0,96.0,2.2,22.0,628.0,768.12,587.54
2016,3,15,15,15,839.5,93.0,2.1,22.0,586.0,736.85,566.46
2016,3,15,15,30,823.0,90.0,2.0,22.0,544.0,703.49,543.89
2016,3,15,15,45,796.0,88.0,1.95,22.0,496.5,662.1,515.71
2016,3,15,16,0,769.0,86.0,1.9,22.0,449.0,619.69,485.54
2016,3,15,16,15,737.5,82.0,1.7,21.5,398.5,571.49,450.16
2016,3,15,16,30,706.0,78.0,1.5,21.0,348.0,525.61,415.56
2016,3,15,16,45,662.0,72.0,1.35,20.5,296.0,468.62,371.82
2016,3,15,17,0,618.0,66.0,1.2,20.0,244.0,413.34,328.0
2016,3,15,17,15,550.5,58.5,1.2,19.0,192.5,347.16,275.14
2016,3,15,17,30,483.0,51.0,1.2,18.0,141.0,285.56,223.74
2016,3,15,17,45,379.5,39.5,1.25,17.5,96.0,210.58,159.99
2016,3,15,18,0,276.0,28.0,1.3,17.0,51.0,145.16,97.69
2016,3,15,18,15,138.0,14.0,1.35,16.5,25.5,54.59,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,70.5,18.0,2.1,14.0,25.0,15.24,0.0
2016,3,16,7,0,141.0,36.0,2.4,15.0,50.0,29.7,19.12
2016,3,16,7,15,226.5,55.5,2.45,15.0,93.5,42.15,31.23
2016,3,16,7,30,312.0,75.0,2.5,15.0,137.0,55.79,43.82
2016,3,16,7,45,361.5,91.5,2.6,15.5,184.5,67.78,54.61
2016,3,16,8,0,411.0,108.0,2.7,16.0,232.0,106.02,70.48
2016,3,16,8,15,458.0,120.0,2.8,16.5,281.5,145.56,96.73
2016,3,16,8,30,505.0,132.0,2.9,17.0,331.0,189.9,130.59
2016,3,16,8,45,540.5,140.5,3.0,17.5,379.0,233.43,166.39
2016,3,16,9,0,576.0,149.0,3.1,18.0,427.0,280.15,205.69
2016,3,16,9,15,603.0,156.0,3.2,18.5,471.5,325.86,244.55
2016,3,16,9,30,630.0,163.0,3.3,19.0,516.0,373.22,284.31
2016,3,16,9,45,662.5,162.5,3.4,20.0,558.0,417.75,320.66
2016,3,16,10,0,695.0,162.0,3.5,21.0,600.0,464.23,357.69
2016,3,16,10,15,709.5,166.0,3.55,21.5,634.5,507.35,391.91
2016,3,16,10,30,724.0,170.0,3.6,22.0,669.0,550.27,425.14
2016,3,16,10,45,740.5,169.5,3.7,22.5,697.5,589.72,455.27
2016,3,16,11,0,757.0,169.0,3.8,23.0,726.0,628.58,484.37
2016,3,16,11,15,765.0,171.0,3.85,23.5,746.5,663.42,509.73
2016,3,16,11,30,773.0,173.0,3.9,24.0,767.0,696.69,533.49
2016,3,16,11,45,785.0,169.5,3.95,24.5,781.0,726.06,554.28
2016,3,16,12,0,797.0,166.0,4.0,25.0,795.0,752.94,573.05
2016,3,16,12,15,800.0,166.5,4.05,25.0,800.5,774.89,588.68
2016,3,16,12,30,803.0,167.0,4.1,25.0,806.0,794.36,602.36
2016,3,16,12,45,835.0,149.5,4.15,25.0,810.5,816.29,617.84
2016,3,16,13,0,867.0,132.0,4.2,25.0,815.0,835.74,631.66
2016,3,16,13,15,866.0,131.5,4.2,25.0,804.5,843.1,636.99
2016,3,16,13,30,865.0,131.0,4.2,25.0,794.0,847.37,640.38
2016,3,16,13,45,772.5,169.0,4.25,25.0,749.0,815.8,619.16
2016,3,16,14,0,680.0,207.0,4.3,25.0,704.0,780.1,594.13
2016,3,16,14,15,628.5,214.5,4.2,24.5,660.5,744.24,569.48
2016,3,16,14,30,577.0,222.0,4.1,24.0,617.0,704.76,542.0
2016,3,16,14,45,658.0,180.0,4.0,24.0,608.5,721.41,556.85
2016,3,16,15,0,739.0,138.0,3.9,24.0,600.0,729.59,564.67
2016,3,16,15,15,750.0,122.0,3.65,23.5,564.0,707.13,549.92
2016,3,16,15,30,761.0,106.0,3.4,23.0,528.0,679.17,531.29
2016,3,16,15,45,727.5,103.0,3.15,22.5,478.5,635.95,500.79
2016,3,16,16,0,694.0,100.0,2.9,22.0,429.0,590.17,467.3
2016,3,16,16,15,645.5,102.0,2.65,21.0,382.0,540.4,430.68
2016,3,16,16,30,597.0,104.0,2.4,20.0,335.0,491.71,393.95
2016,3,16,16,45,562.5,94.0,2.15,19.5,286.0,439.42,353.05
2016,3,16,17,0,528.0,84.0,1.9,19.0,237.0,388.21,311.76
2016,3,16,17,15,468.0,72.5,1.85,18.0,188.0,324.5,260.07
2016,3,16,17,30,408.0,61.0,1.8,17.0,139.0,264.79,209.72
2016,3,16,17,45,319.0,46.0,1.75,16.5,95.0,194.1,148.99
2016,3,16,18,0,230.0,31.0,1.7,16.0,51.0,132.74,91.34
2016,3,16,18,15,115.0,15.5,1.75,15.5,25.5,49.59,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,172.5,16.0,1.65,9.0,33.5,12.04,0.0
2016,3,17,7,0,345.0,32.0,1.8,10.0,67.0,24.51,15.4
2016,3,17,7,15,449.0,42.0,1.65,10.5,116.0,30.68,21.75
2016,3,17,7,30,553.0,52.0,1.5,11.0,165.0,36.49,27.31
2016,3,17,7,45,611.5,59.5,1.4,11.5,218.0,45.43,35.49
2016,3,17,8,0,670.0,67.0,1.3,12.0,271.0,89.9,48.24
2016,3,17,8,15,711.5,72.0,1.15,13.0,324.5,139.78,81.81
2016,3,17,8,30,753.0,77.0,1.0,14.0,378.0,190.11,121.3
2016,3,17,8,45,780.0,82.0,0.9,15.0,429.0,241.12,164.48
2016,3,17,9,0,807.0,87.0,0.8,16.0,480.0,294.22,209.8
2016,3,17,9,15,828.5,90.0,0.85,16.5,527.0,345.58,254.13
2016,3,17,9,30,850.0,93.0,0.9,17.0,574.0,397.94,298.35
2016,3,17,9,45,865.5,95.5,0.95,18.0,616.0,448.05,339.14
2016,3,17,10,0,881.0,98.0,1.0,19.0,658.0,500.98,380.51
2016,3,17,10,15,892.5,100.0,1.25,19.0,693.5,547.83,418.97
2016,3,17,10,30,904.0,102.0,1.5,19.0,729.0,593.69,455.96
2016,3,17,10,45,912.0,103.5,1.75,19.5,757.5,635.81,488.65
2016,3,17,11,0,920.0,105.0,2.0,20.0,786.0,676.22,519.44
2016,3,17,11,15,925.0,106.0,2.15,20.0,806.5,712.3,546.98
2016,3,17,11,30,930.0,107.0,2.3,20.0,827.0,746.1,572.06
2016,3,17,11,45,931.0,108.5,2.5,20.0,838.5,775.08,593.01
2016,3,17,12,0,932.0,110.0,2.7,20.0,850.0,801.28,612.08
2016,3,17,12,15,932.5,110.5,2.8,20.0,853.0,823.24,627.64
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,842.19,641.22
2016,3,17,12,45,932.0,110.0,3.0,20.5,851.0,855.36,649.67
2016,3,17,13,0,931.0,109.0,3.1,21.0,846.0,865.32,656.04
2016,3,17,13,15,927.0,108.0,3.1,21.0,832.0,869.57,659.24
2016,3,17,13,30,923.0,107.0,3.1,21.0,818.0,870.52,660.35
2016,3,17,13,45,913.0,107.5,3.15,21.0,795.0,864.82,657.36
2016,3,17,14,0,903.0,108.0,3.2,21.0,772.0,855.94,652.33
2016,3,17,14,15,893.5,106.5,3.15,21.0,743.0,842.28,643.51
2016,3,17,14,30,884.0,105.0,3.1,21.0,714.0,825.62,632.74
2016,3,17,14,45,869.5,104.0,3.1,21.0,677.0,806.72,620.78
2016,3,17,15,0,855.0,103.0,3.1,21.0,640.0,781.38,604.3
2016,3,17,15,15,838.0,100.0,2.9,20.5,597.5,749.57,583.28
2016,3,17,15,30,821.0,97.0,2.7,20.0,555.0,715.68,560.65
2016,3,17,15,45,795.5,94.5,2.55,20.0,507.5,674.55,531.74
2016,3,17,16,0,770.0,92.0,2.4,20.0,460.0,632.3,500.91
2016,3,17,16,15,738.5,87.5,2.15,19.0,409.0,585.59,467.01
2016,3,17,16,30,707.0,83.0,1.9,18.0,358.0,536.7,430.55
2016,3,17,16,45,657.0,78.0,1.65,17.5,304.5,477.05,383.85
2016,3,17,17,0,607.0,73.0,1.4,17.0,251.0,419.54,337.49
2016,3,17,17,15,539.5,64.5,1.4,16.0,199.0,352.11,283.15
2016,3,17,17,30,472.0,56.0,1.4,15.0,147.0,289.23,230.26
2016,3,17,17,45,359.5,44.0,1.45,14.5,100.5,209.83,162.44
2016,3,17,18,0,247.0,32.0,1.5,14.0,54.0,140.43,98.85
2016,3,17,18,15,123.5,16.0,1.6,13.5,27.0,63.26,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,169.5,17.5,1.35,8.0,35.5,13.22,0.24
2016,3,18,7,0,339.0,35.0,1.5,9.0,71.0,27.09,17.88
2016,3,18,7,15,440.5,46.0,1.5,9.5,120.5,34.03,24.9
2016,3,18,7,30,542.0,57.0,1.5,10.0,170.0,40.56,31.12
2016,3,18,7,45,608.5,63.5,1.55,10.5,225.0,51.91,33.06
2016,3,18,8,0,675.0,70.0,1.6,11.0,280.0,96.2,52.63
2016,3,18,8,15,716.5,75.5,1.55,12.0,334.0,143.6,84.97
2016,3,18,8,30,758.0,81.0,1.5,13.0,388.0,198.38,128.84
2016,3,18,8,45,783.0,86.5,1.5,14.0,439.0,249.77,173.01
2016,3,18,9,0,808.0,92.0,1.5,15.0,490.0,303.04,219.24
2016,3,18,9,15,715.0,123.0,1.55,15.0,500.0,338.91,254.71
2016,3,18,9,30,622.0,154.0,1.6,15.0,510.0,368.26,283.09
2016,3,18,9,45,752.0,129.0,1.65,15.5,589.5,431.96,334.1
2016,3,18,10,0,882.0,104.0,1.7,16.0,669.0,508.35,394.17
2016,3,18,10,15,893.5,106.5,1.75,16.0,704.5,558.56,434.42
2016,3,18,10,30,905.0,109.0,1.8,16.0,740.0,604.98,471.1
2016,3,18,10,45,917.0,108.0,1.85,16.5,769.5,647.24,503.08
2016,3,18,11,0,929.0,107.0,1.9,17.0,799.0,688.04,533.22
2016,3,18,11,15,933.5,108.0,1.9,17.0,819.0,724.07,559.88
2016,3,18,11,30,938.0,109.0,1.9,17.0,839.0,757.77,583.71
2016,3,18,11,45,941.0,109.5,1.95,17.5,851.0,787.41,603.03
2016,3,18,12,0,944.0,110.0,2.0,18.0,863.0,814.33,620.41
2016,3,18,12,15,944.0,110.0,2.05,18.0,866.0,835.62,635.08
2016,3,18,12,30,944.0,110.0,2.1,18.0,869.0,853.83,647.77
2016,3,18,12,45,944.5,108.5,2.15,18.0,864.0,867.78,657.68
2016,3,18,13,0,945.0,107.0,2.2,18.0,859.0,878.51,665.54
2016,3,18,13,15,941.5,106.5,2.15,18.0,845.5,883.69,668.85
2016,3,18,13,30,938.0,106.0,2.1,18.0,832.0,885.53,670.07
2016,3,18,13,45,933.0,104.5,2.05,18.5,810.5,881.77,666.39
2016,3,18,14,0,928.0,103.0,2.0,19.0,789.0,874.71,660.67
2016,3,18,14,15,919.5,101.5,1.9,19.0,759.5,861.55,651.72
2016,3,18,14,30,911.0,100.0,1.8,19.0,730.0,845.29,640.83
2016,3,18,14,45,900.0,98.0,1.7,19.0,694.0,823.55,626.29
2016,3,18,15,0,889.0,96.0,1.6,19.0,658.0,799.05,609.96
2016,3,18,15,15,873.0,93.5,1.45,18.5,615.0,771.75,592.32
2016,3,18,15,30,857.0,91.0,1.3,18.0,572.0,738.21,570.22
2016,3,18,15,45,835.5,87.5,1.2,18.0,524.0,697.68,542.5
2016,3,18,16,0,814.0,84.0,1.1,18.0,476.0,655.73,513.35
2016,3,18,16,15,784.0,80.0,1.0,17.5,424.0,606.61,478.16
2016,3,18,16,30,754.0,76.0,0.9,17.0,372.0,557.22,441.84
2016,3,18,16,45,708.0,71.5,0.8,17.0,318.0,500.67,398.09
2016,3,18,17,0,662.0,67.0,0.7,17.0,264.0,443.74,352.81
2016,3,18,17,15,596.5,59.5,0.7,16.5,210.5,375.95,298.77
2016,3,18,17,30,531.0,52.0,0.7,16.0,157.0,312.52,245.95
2016,3,18,17,45,417.5,41.5,0.75,15.5,108.0,231.42,177.78
2016,3,18,18,0,304.0,31.0,0.8,15.0,59.0,160.54,113.66
2016,3,18,18,15,152.0,15.5,0.85,14.5,29.5,73.24,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,10.0,0.8,9.5,10.0,9.64,0.0
2016,3,19,7,0,0.0,20.0,0.9,10.0,20.0,19.3,11.2
2016,3,19,7,15,0.0,41.5,1.3,10.0,41.5,39.83,30.09
2016,3,19,7,30,0.0,63.0,1.7,10.0,63.0,59.18,47.9
2016,3,19,7,45,4.0,87.0,2.1,10.0,88.0,80.5,63.91
2016,3,19,8,0,8.0,111.0,2.5,10.0,113.0,102.86,82.78
2016,3,19,8,15,4.0,113.0,2.65,10.0,114.0,106.39,85.73
2016,3,19,8,30,0.0,115.0,2.8,10.0,115.0,108.84,87.75
2016,3,19,8,45,0.0,95.5,2.95,10.5,95.5,91.81,72.91
2016,3,19,9,0,0.0,76.0,3.1,11.0,76.0,73.5,57.08
2016,3,19,9,15,0.0,56.5,3.1,11.0,56.5,54.62,40.93
2016,3,19,9,30,0.0,37.0,3.1,11.0,37.0,35.76,24.83
2016,3,19,9,45,0.0,46.5,3.1,11.5,46.5,44.96,32.47
2016,3,19,10,0,0.0,56.0,3.1,12.0,56.0,54.16,40.04
2016,3,19,10,15,0.0,59.5,3.0,12.0,59.5,57.56,42.79
2016,3,19,10,30,0.0,63.0,2.9,12.0,63.0,60.96,45.54
2016,3,19,10,45,0.0,58.0,2.8,12.0,58.0,56.13,41.43
2016,3,19,11,0,0.0,53.0,2.7,12.0,53.0,51.29,37.34
2016,3,19,11,15,2.5,116.5,2.55,12.0,118.5,114.37,89.48
2016,3,19,11,30,5.0,180.0,2.4,12.0,184.0,177.27,140.45
2016,3,19,11,45,4.5,175.5,2.3,12.5,179.5,172.93,136.41
2016,3,19,12,0,4.0,171.0,2.2,13.0,175.0,168.5,132.51
2016,3,19,12,15,6.0,189.0,2.1,13.0,194.0,187.72,147.91
2016,3,19,12,30,8.0,207.0,2.0,13.0,213.0,207.11,163.32
2016,3,19,12,45,4.0,165.5,1.9,13.0,168.5,163.83,128.59
2016,3,19,13,0,0.0,124.0,1.8,13.0,124.0,120.27,93.42
2016,3,19,13,15,0.0,116.0,1.8,13.0,116.0,112.51,87.25
2016,3,19,13,30,0.0,108.0,1.8,13.0,108.0,104.72,80.98
2016,3,19,13,45,2.0,141.0,1.85,13.0,142.5,138.72,108.83
2016,3,19,14,0,4.0,174.0,1.9,13.0,177.0,173.04,136.68
2016,3,19,14,15,2.0,105.5,2.1,12.5,107.0,103.93,80.82
2016,3,19,14,30,0.0,37.0,2.3,12.0,37.0,35.78,24.48
2016,3,19,14,45,0.0,35.0,2.5,12.0,35.0,33.84,22.93
2016,3,19,15,0,0.0,33.0,2.7,12.0,33.0,31.9,21.35
2016,3,19,15,15,0.5,99.0,2.85,11.5,99.5,96.33,75.67
2016,3,19,15,30,1.0,165.0,3.0,11.0,166.0,163.55,131.88
2016,3,19,15,45,0.5,112.0,3.15,11.0,112.5,109.55,87.22
2016,3,19,16,0,0.0,59.0,3.3,11.0,59.0,57.03,43.15
2016,3,19,16,15,0.0,52.0,3.45,10.5,52.0,50.24,37.61
2016,3,19,16,30,0.0,45.0,3.6,10.0,45.0,43.46,31.98
2016,3,19,16,45,0.0,38.0,3.75,10.0,38.0,36.69,26.22
2016,3,19,17,0,0.0,31.0,3.9,10.0,31.0,29.92,20.38
2016,3,19,17,15,0.0,24.0,4.05,9.5,24.0,23.15,14.51
2016,3,19,17,30,0.0,17.0,4.2,9.0,17.0,16.39,8.56
2016,3,19,17,45,0.0,11.5,4.35,8.5,11.5,11.08,3.83
2016,3,19,18,0,0.0,6.0,4.5,8.0,6.0,5.78,0.0
2016,3,19,18,15,0.0,3.0,4.5,7.5,3.0,2.89,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,9.0,3.0,2.5,9.0,8.67,0.22
2016,3,20,7,0,0.0,18.0,3.1,3.0,18.0,17.36,9.92
2016,3,20,7,15,0.0,31.5,3.1,3.0,31.5,30.41,22.35
2016,3,20,7,30,0.0,45.0,3.1,3.0,45.0,43.47,34.75
2016,3,20,7,45,0.0,59.5,3.1,3.0,59.5,57.35,45.33
2016,3,20,8,0,0.0,74.0,3.1,3.0,74.0,70.91,57.29
2016,3,20,8,15,0.0,50.0,3.05,3.0,50.0,48.3,37.24
2016,3,20,8,30,0.0,26.0,3.0,3.0,26.0,25.1,16.63
2016,3,20,8,45,0.0,28.0,3.0,3.5,28.0,27.04,18.24
2016,3,20,9,0,0.0,30.0,3.0,4.0,30.0,28.97,19.83
2016,3,20,9,15,9.5,122.0,2.95,4.0,128.0,120.19,98.51
2016,3,20,9,30,19.0,214.0,2.9,4.0,226.0,208.79,172.85
2016,3,20,9,45,13.0,207.0,2.85,4.5,215.5,201.81,166.19
2016,3,20,10,0,7.0,200.0,2.8,5.0,205.0,193.86,158.96
2016,3,20,10,15,3.5,174.5,2.7,5.0,177.0,169.09,138.04
2016,3,20,10,30,0.0,149.0,2.6,5.0,149.0,143.47,116.4
2016,3,20,10,45,2.5,166.5,2.55,5.5,168.5,161.78,131.33
2016,3,20,11,0,5.0,184.0,2.5,6.0,188.0,180.34,146.26
2016,3,20,11,15,10.5,227.5,2.45,6.0,236.0,225.91,183.48
2016,3,20,11,30,16.0,271.0,2.4,6.0,284.0,272.02,220.58
2016,3,20,11,45,11.5,235.0,2.4,6.5,244.5,235.26,190.21
2016,3,20,12,0,7.0,199.0,2.4,7.0,205.0,197.82,159.43
2016,3,20,12,15,7.0,199.5,2.35,7.0,205.5,198.7,160.2
2016,3,20,12,30,7.0,200.0,2.3,7.0,206.0,199.56,160.87
2016,3,20,12,45,6.0,188.0,2.25,7.0,193.0,187.39,150.94
2016,3,20,13,0,5.0,176.0,2.2,7.0,180.0,175.11,140.93
2016,3,20,13,15,3.0,165.0,2.1,7.0,168.0,162.88,130.91
2016,3,20,13,30,1.0,154.0,2.0,7.0,156.0,150.57,120.8
2016,3,20,13,45,0.5,126.5,1.95,7.0,127.5,123.26,98.32
2016,3,20,14,0,0.0,99.0,1.9,7.0,99.0,95.93,75.67
2016,3,20,14,15,60.0,217.0,1.85,7.0,259.0,267.06,218.89
2016,3,20,14,30,120.0,335.0,1.8,7.0,419.0,447.64,362.19
2016,3,20,14,45,60.0,218.5,1.75,7.0,260.5,269.2,219.68
2016,3,20,15,0,0.0,102.0,1.7,7.0,102.0,98.88,78.47
2016,3,20,15,15,3.5,143.0,1.7,7.0,145.0,142.59,115.81
2016,3,20,15,30,7.0,184.0,1.7,7.0,188.0,187.59,153.57
2016,3,20,15,45,3.5,121.5,1.7,7.0,123.5,121.29,98.36
2016,3,20,16,0,0.0,59.0,1.7,7.0,59.0,57.03,43.82
2016,3,20,16,15,0.0,52.0,1.65,6.5,52.0,50.24,38.24
2016,3,20,16,30,0.0,45.0,1.6,6.0,45.0,43.46,32.54
2016,3,20,16,45,0.0,38.5,1.55,6.0,38.5,37.17,27.13
2016,3,20,17,0,0.0,32.0,1.5,6.0,32.0,30.89,21.64
2016,3,20,17,15,0.0,25.0,1.3,5.5,25.0,24.12,15.7
2016,3,20,17,30,0.0,18.0,1.1,5.0,18.0,17.36,9.66
2016,3,20,17,45,0.0,12.0,0.95,5.0,12.0,11.57,4.41
2016,3,20,18,0,0.0,6.0,0.8,5.0,6.0,5.78,0.0
2016,3,20,18,15,0.0,3.0,0.7,5.0,3.0,2.89,0.0
2016,3,20,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,169.0,21.0,2.55,1.5,41.5,15.79,6.08
2016,3,21,7,0,338.0,42.0,2.9,2.0,83.0,32.88,24.04
2016,3,21,7,15,433.5,54.0,3.15,2.5,134.0,40.44,31.66
2016,3,21,7,30,529.0,66.0,3.4,3.0,185.0,47.55,38.55
2016,3,21,7,45,602.5,72.0,3.65,3.5,241.5,68.45,42.54
2016,3,21,8,0,676.0,78.0,3.9,4.0,298.0,113.49,66.69
2016,3,21,8,15,718.0,84.0,4.0,4.5,353.5,162.02,103.19
2016,3,21,8,30,760.0,90.0,4.1,5.0,409.0,214.71,148.17
2016,3,21,8,45,801.0,91.0,4.2,5.5,463.5,269.95,197.74
2016,3,21,9,0,842.0,92.0,4.3,6.0,518.0,325.09,248.05
2016,3,21,9,15,863.0,95.5,4.25,6.5,567.0,378.81,297.27
2016,3,21,9,30,884.0,99.0,4.2,7.0,616.0,433.43,346.17
2016,3,21,9,45,904.0,99.5,4.2,7.5,660.0,488.63,394.32
2016,3,21,10,0,924.0,100.0,4.2,8.0,704.0,540.64,438.66
2016,3,21,10,15,934.0,102.0,4.15,8.0,740.0,588.6,479.29
2016,3,21,10,30,944.0,104.0,4.1,8.0,776.0,635.35,517.89
2016,3,21,10,45,951.0,105.5,4.1,8.5,804.5,678.36,551.88
2016,3,21,11,0,958.0,107.0,4.1,9.0,833.0,719.49,583.56
2016,3,21,11,15,962.0,108.0,4.1,9.0,853.0,756.04,612.19
2016,3,21,11,30,966.0,109.0,4.1,9.0,873.0,790.13,636.95
2016,3,21,11,45,966.0,110.5,4.1,9.5,884.0,819.16,656.61
2016,3,21,12,0,966.0,112.0,4.1,10.0,895.0,845.24,674.11
2016,3,21,12,15,966.0,112.0,4.1,10.0,897.5,866.82,689.52
2016,3,21,12,30,966.0,112.0,4.1,10.0,900.0,885.25,702.73
2016,3,21,12,45,967.0,110.0,4.15,10.5,895.0,899.26,711.79
2016,3,21,13,0,968.0,108.0,4.2,11.0,890.0,909.96,718.71
2016,3,21,13,15,964.5,107.5,4.2,11.0,875.5,915.09,722.71
2016,3,21,13,30,961.0,107.0,4.2,11.0,861.0,916.79,724.44
2016,3,21,13,45,957.5,104.5,4.2,11.0,839.0,913.01,722.39
2016,3,21,14,0,954.0,102.0,4.2,11.0,817.0,905.81,718.07
2016,3,21,14,15,945.0,100.5,4.15,11.0,786.5,891.77,708.55
2016,3,21,14,30,936.0,99.0,4.1,11.0,756.0,874.56,697.07
2016,3,21,14,45,925.0,97.0,4.05,11.0,719.0,852.16,681.86
2016,3,21,15,0,914.0,95.0,4.0,11.0,682.0,826.93,664.63
2016,3,21,15,15,898.5,92.5,3.9,10.5,638.0,795.06,643.43
2016,3,21,15,30,883.0,90.0,3.8,10.0,594.0,765.11,623.55
2016,3,21,15,45,860.0,87.0,3.7,10.0,545.0,723.0,593.14
2016,3,21,16,0,837.0,84.0,3.6,10.0,496.0,679.51,561.4
2016,3,21,16,15,808.0,80.5,3.25,9.5,443.0,630.44,523.73
2016,3,21,16,30,779.0,77.0,2.9,9.0,390.0,581.0,484.51
2016,3,21,16,45,735.0,72.0,2.6,9.0,334.5,521.1,435.24
2016,3,21,17,0,691.0,67.0,2.3,9.0,279.0,465.46,388.07
2016,3,21,17,15,627.0,60.5,2.1,8.0,224.5,397.68,331.16
2016,3,21,17,30,563.0,54.0,1.9,7.0,170.0,334.08,275.56
2016,3,21,17,45,459.5,43.5,1.7,6.0,120.0,254.48,205.22
2016,3,21,18,0,356.0,33.0,1.5,5.0,70.0,184.07,139.59
2016,3,21,18,15,178.0,16.5,1.5,4.5,35.0,85.51,10.66
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,33.0,5.5,0.95,1.0,6.0,0.0,0.0
2016,3,22,6,30,66.0,11.0,1.0,2.0,12.0,10.81,0.0
2016,3,22,6,45,223.5,26.0,1.1,3.0,50.5,20.32,10.29
2016,3,22,7,0,381.0,41.0,1.2,4.0,89.0,31.51,22.76
2016,3,22,7,15,474.5,51.0,1.2,4.5,140.5,37.27,28.6
2016,3,22,7,30,568.0,61.0,1.2,5.0,192.0,42.7,33.86
2016,3,22,7,45,636.0,66.5,1.2,5.5,248.0,67.96,39.35
2016,3,22,8,0,704.0,72.0,1.2,6.0,304.0,114.33,64.96
2016,3,22,8,15,743.0,77.0,1.45,7.0,359.0,166.7,104.69
2016,3,22,8,30,782.0,82.0,1.7,8.0,414.0,219.2,148.95
2016,3,22,8,45,813.5,84.5,1.95,9.0,466.5,271.17,195.08
2016,3,22,9,0,845.0,87.0,2.2,10.0,519.0,325.65,243.67
2016,3,22,9,15,864.0,90.0,2.4,10.5,567.0,378.44,291.1
2016,3,22,9,30,883.0,93.0,2.6,11.0,615.0,431.9,338.1
2016,3,22,9,45,898.5,95.0,2.8,11.5,657.0,486.52,384.82
2016,3,22,10,0,914.0,97.0,3.0,12.0,699.0,537.44,427.52
2016,3,22,10,15,924.0,99.0,3.1,12.0,734.5,584.94,467.08
2016,3,22,10,30,934.0,101.0,3.2,12.0,770.0,631.24,504.81
2016,3,22,10,45,942.0,102.0,3.35,12.5,798.5,673.97,538.27
2016,3,22,11,0,950.0,103.0,3.5,13.0,827.0,714.89,569.66
2016,3,22,11,15,954.5,104.0,3.6,13.0,847.5,751.44,597.75
2016,3,22,11,30,959.0,105.0,3.7,13.0,868.0,785.58,622.49
2016,3,22,11,45,962.0,105.5,3.8,13.5,880.0,815.56,642.97
2016,3,22,12,0,965.0,106.0,3.9,14.0,892.0,842.76,661.39
2016,3,22,12,15,965.5,106.5,3.95,14.0,895.0,865.07,677.31
2016,3,22,12,30,966.0,107.0,4.0,14.0,898.0,884.27,691.1
2016,3,22,12,45,964.5,106.5,4.05,14.5,892.5,897.62,699.54
2016,3,22,13,0,963.0,106.0,4.1,15.0,887.0,907.65,705.75
2016,3,22,13,15,959.5,105.5,4.1,15.0,873.0,912.63,709.6
2016,3,22,13,30,956.0,105.0,4.1,15.0,859.0,914.21,711.21
2016,3,22,13,45,948.0,105.0,4.15,15.0,836.0,909.15,708.55
2016,3,22,14,0,940.0,105.0,4.2,15.0,813.0,900.78,703.72
2016,3,22,14,15,931.5,103.5,4.2,15.0,783.0,887.17,695.03
2016,3,22,14,30,923.0,102.0,4.2,15.0,753.0,870.44,684.24
2016,3,22,14,45,907.5,101.5,4.25,15.0,714.5,846.14,668.3
2016,3,22,15,0,892.0,101.0,4.3,15.0,676.0,819.24,650.62
2016,3,22,15,15,875.5,98.0,4.2,15.0,632.5,790.7,630.78
2016,3,22,15,30,859.0,95.0,4.1,15.0,589.0,755.74,606.3
2016,3,22,15,45,834.0,92.5,4.05,15.0,539.5,713.28,576.22
2016,3,22,16,0,809.0,90.0,4.0,15.0,490.0,669.62,544.91
2016,3,22,16,15,779.5,86.0,3.75,14.5,438.0,620.42,507.85
2016,3,22,16,30,750.0,82.0,3.5,14.0,386.0,570.94,469.56
2016,3,22,16,45,707.0,76.5,3.3,13.5,331.0,514.67,424.84
2016,3,22,17,0,664.0,71.0,3.1,13.0,276.0,457.51,378.08
2016,3,22,17,15,601.5,63.0,2.95,12.0,222.0,389.63,321.74
2016,3,22,17,30,539.0,55.0,2.8,11.0,168.0,325.86,266.65
2016,3,22,17,45,439.5,44.5,2.65,10.5,118.5,248.67,198.6
2016,3,22,18,0,340.0,34.0,2.5,10.0,69.0,180.29,135.6
2016,3,22,18,15,170.0,17.0,2.6,9.5,34.5,84.61,19.72
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,22.0,5.0,2.85,5.5,5.5,0.0,0.0
2016,3,23,6,30,44.0,10.0,3.0,6.0,11.0,9.83,0.0
2016,3,23,6,45,158.5,30.0,3.15,6.5,48.0,23.3,13.08
2016,3,23,7,0,273.0,50.0,3.3,7.0,85.0,38.28,28.53
2016,3,23,7,15,358.0,65.5,3.35,7.5,135.0,48.88,38.74
2016,3,23,7,30,443.0,81.0,3.4,8.0,185.0,58.94,48.17
2016,3,23,7,45,520.0,89.0,3.45,8.5,241.0,86.68,56.4
2016,3,23,8,0,597.0,97.0,3.5,9.0,297.0,129.8,81.44
2016,3,23,8,15,639.5,104.5,3.6,10.0,350.5,175.75,116.11
2016,3,23,8,30,682.0,112.0,3.7,11.0,404.0,226.05,157.99
2016,3,23,8,45,725.0,114.0,3.85,12.0,458.0,275.68,201.0
2016,3,23,9,0,768.0,116.0,4.0,13.0,512.0,329.15,247.59
2016,3,23,9,15,789.5,120.0,4.1,13.5,559.5,380.3,292.87
2016,3,23,9,30,811.0,124.0,4.2,14.0,607.0,435.59,340.52
2016,3,23,9,45,835.5,124.0,4.3,15.0,650.5,485.95,382.58
2016,3,23,10,0,860.0,124.0,4.4,16.0,694.0,537.09,424.09
2016,3,23,10,15,871.0,126.5,4.45,16.0,729.5,583.77,462.58
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,629.52,499.52
2016,3,23,10,45,895.0,128.5,4.6,16.5,794.5,672.51,532.92
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,715.1,565.31
2016,3,23,11,15,913.0,129.0,4.75,17.5,844.0,750.76,591.68
2016,3,23,11,30,918.0,130.0,4.8,18.0,864.0,784.16,615.0
2016,3,23,11,45,926.5,127.5,4.85,18.5,877.0,814.41,635.43
2016,3,23,12,0,935.0,125.0,4.9,19.0,890.0,842.22,654.03
2016,3,23,12,15,935.5,125.0,4.9,19.0,893.0,863.52,668.94
2016,3,23,12,30,936.0,125.0,4.9,19.0,896.0,881.79,681.8
2016,3,23,12,45,940.0,121.5,4.95,19.0,892.0,896.35,692.45
2016,3,23,13,0,944.0,118.0,5.0,19.0,888.0,907.74,701.0
2016,3,23,13,15,940.5,117.5,5.0,19.0,873.5,912.62,704.77
2016,3,23,13,30,937.0,117.0,5.0,19.0,859.0,914.16,706.36
2016,3,23,13,45,933.0,114.5,5.0,19.0,837.5,909.9,704.0
2016,3,23,14,0,929.0,112.0,5.0,19.0,816.0,902.31,699.46
2016,3,23,14,15,920.5,110.0,4.95,19.0,785.5,888.22,690.12
2016,3,23,14,30,912.0,108.0,4.9,19.0,755.0,871.03,678.71
2016,3,23,14,45,900.5,105.5,4.9,19.0,717.5,847.91,663.43
2016,3,23,15,0,889.0,103.0,4.9,19.0,680.0,826.31,649.32
2016,3,23,15,15,873.0,100.5,4.75,18.5,636.5,794.45,628.11
2016,3,23,15,30,857.0,98.0,4.6,18.0,593.0,760.39,605.2
2016,3,23,15,45,832.5,95.5,4.45,18.0,543.5,718.22,574.94
2016,3,23,16,0,808.0,93.0,4.3,18.0,494.0,674.82,543.55
2016,3,23,16,15,778.0,88.5,4.05,17.5,441.5,624.63,506.14
2016,3,23,16,30,748.0,84.0,3.8,17.0,389.0,576.74,469.48
2016,3,23,16,45,698.5,79.5,3.6,16.5,333.5,515.29,421.23
2016,3,23,17,0,649.0,75.0,3.4,16.0,278.0,455.88,373.2
2016,3,23,17,15,586.5,67.0,3.25,15.0,224.0,388.39,317.79
2016,3,23,17,30,524.0,59.0,3.1,14.0,170.0,324.99,263.63
2016,3,23,17,45,420.0,47.5,3.0,13.5,120.0,245.13,194.26
2016,3,23,18,0,316.0,36.0,2.9,13.0,70.0,174.49,130.68
2016,3,23,18,15,158.0,18.0,2.9,12.5,35.0,83.03,26.54
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
