Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,13.76,0.0
2016,3,24,6,45,148.0,31.5,2.75,10.0,52.0,24.41,14.28
2016,3,24,7,0,296.0,49.0,3.0,11.0,90.0,37.28,27.27
2016,3,24,7,15,381.0,63.0,3.0,11.5,139.0,46.68,36.21
2016,3,24,7,30,466.0,77.0,3.0,12.0,188.0,55.59,44.44
2016,3,24,7,45,530.0,78.0,3.05,13.0,234.5,79.76,48.06
2016,3,24,8,0,594.0,79.0,3.1,14.0,281.0,116.7,68.58
2016,3,24,8,15,633.5,94.0,3.25,14.5,341.0,168.81,108.71
2016,3,24,8,30,673.0,109.0,3.4,15.0,401.0,224.97,155.39
2016,3,24,8,45,709.5,112.5,3.55,15.5,453.0,274.0,197.88
2016,3,24,9,0,746.0,116.0,3.7,16.0,505.0,326.19,243.34
2016,3,24,9,15,768.0,120.5,4.0,16.5,551.5,376.92,287.72
2016,3,24,9,30,790.0,125.0,4.3,17.0,598.0,428.81,332.29
2016,3,24,9,45,812.5,125.5,4.6,18.0,641.0,480.89,375.51
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,530.54,415.85
2016,3,24,10,15,846.5,128.5,5.0,19.0,718.5,576.43,453.56
2016,3,24,10,30,858.0,131.0,5.1,19.0,753.0,621.48,489.88
2016,3,24,10,45,869.0,131.5,5.2,19.5,781.0,663.26,522.14
2016,3,24,11,0,880.0,132.0,5.3,20.0,809.0,703.68,552.72
2016,3,24,11,15,884.5,133.0,5.3,20.0,828.5,738.52,579.32
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,771.01,602.99
2016,3,24,11,45,890.0,135.5,5.35,20.5,859.0,798.68,621.61
2016,3,24,12,0,891.0,137.0,5.4,21.0,870.0,823.7,638.28
2016,3,24,12,15,890.5,137.5,5.35,21.0,872.0,843.81,652.19
2016,3,24,12,30,890.0,138.0,5.3,21.0,874.0,861.01,664.07
2016,3,24,12,45,869.5,148.0,5.3,21.0,863.5,870.93,671.14
2016,3,24,13,0,849.0,158.0,5.3,21.0,853.0,875.29,674.42
2016,3,24,13,15,844.0,157.0,5.3,21.0,838.5,878.34,676.94
2016,3,24,13,30,839.0,156.0,5.3,21.0,824.0,878.33,677.42
2016,3,24,13,45,828.5,156.5,5.3,21.0,801.0,872.15,673.66
2016,3,24,14,0,818.0,157.0,5.3,21.0,778.0,863.0,667.96
2016,3,24,14,15,807.0,154.5,5.25,20.5,748.5,847.48,658.83
2016,3,24,14,30,796.0,152.0,5.2,20.0,719.0,829.21,647.8
2016,3,24,14,45,779.5,150.0,5.2,20.0,682.5,807.38,633.24
2016,3,24,15,0,763.0,148.0,5.2,20.0,646.0,780.54,615.05
2016,3,24,15,15,744.0,144.0,5.1,19.5,603.5,747.53,592.97
2016,3,24,15,30,725.0,140.0,5.0,19.0,561.0,712.79,569.35
2016,3,24,15,45,702.5,133.5,4.9,19.0,514.0,671.31,538.61
2016,3,24,16,0,680.0,127.0,4.8,19.0,467.0,628.8,506.69
2016,3,24,16,15,646.0,120.5,4.65,18.5,416.0,577.91,468.45
2016,3,24,16,30,612.0,114.0,4.5,18.0,365.0,527.34,429.62
2016,3,24,16,45,578.0,102.5,4.4,18.0,314.0,472.04,385.57
2016,3,24,17,0,544.0,91.0,4.3,18.0,263.0,417.8,341.21
2016,3,24,17,15,479.0,80.5,4.2,17.5,211.5,350.28,285.34
2016,3,24,17,30,414.0,70.0,4.1,17.0,160.0,286.3,230.81
2016,3,24,17,45,318.5,55.5,4.05,17.0,113.0,212.08,166.63
2016,3,24,18,0,223.0,41.0,4.0,17.0,66.0,146.74,108.89
2016,3,24,18,15,111.5,20.5,4.05,17.0,33.0,70.61,26.61
2016,3,24,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.41,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,10.61,0.0
2016,3,25,6,45,40.0,32.5,2.6,14.5,38.0,28.47,17.68
2016,3,25,7,0,80.0,54.0,2.7,15.0,65.0,45.92,34.39
2016,3,25,7,15,116.0,77.0,2.8,15.5,101.0,63.9,50.78
2016,3,25,7,30,152.0,100.0,2.9,16.0,137.0,81.32,66.37
2016,3,25,7,45,196.0,117.0,3.0,16.5,177.0,102.54,75.06
2016,3,25,8,0,240.0,134.0,3.1,17.0,217.0,134.13,96.62
2016,3,25,8,15,230.0,159.0,3.1,17.5,248.5,168.27,124.24
2016,3,25,8,30,220.0,184.0,3.1,18.0,280.0,205.88,155.43
2016,3,25,8,45,157.0,207.5,3.1,18.5,280.5,223.05,171.77
2016,3,25,9,0,94.0,231.0,3.1,19.0,281.0,237.8,185.15
2016,3,25,9,15,108.5,255.0,3.05,19.0,317.5,270.64,210.86
2016,3,25,9,30,123.0,279.0,3.0,19.0,354.0,301.26,234.66
2016,3,25,9,45,198.5,294.0,2.95,19.5,423.5,357.44,277.45
2016,3,25,10,0,274.0,309.0,2.9,20.0,493.0,417.17,322.68
2016,3,25,10,15,276.0,325.5,2.9,20.0,519.0,447.77,345.9
2016,3,25,10,30,278.0,342.0,2.9,20.0,545.0,478.17,368.73
2016,3,25,10,45,152.0,321.5,2.9,20.0,433.5,396.68,306.37
2016,3,25,11,0,26.0,301.0,2.9,20.0,322.0,303.38,233.45
2016,3,25,11,15,192.0,335.5,2.95,20.0,491.0,452.76,350.02
2016,3,25,11,30,358.0,370.0,3.0,20.0,660.0,613.44,470.13
2016,3,25,11,45,379.5,366.5,3.15,20.5,677.0,639.47,488.16
2016,3,25,12,0,401.0,363.0,3.3,21.0,694.0,665.34,506.8
2016,3,25,12,15,463.5,342.0,3.35,21.0,726.0,708.35,539.26
2016,3,25,12,30,526.0,321.0,3.4,21.0,758.0,750.78,571.05
2016,3,25,12,45,420.0,357.0,3.5,21.0,704.5,709.25,539.3
2016,3,25,13,0,314.0,393.0,3.6,21.0,651.0,661.28,503.01
2016,3,25,13,15,335.0,379.5,3.6,21.0,651.0,671.28,511.54
2016,3,25,13,30,356.0,366.0,3.6,21.0,651.0,680.02,518.9
2016,3,25,13,45,387.5,343.5,3.65,21.0,646.5,686.91,525.61
2016,3,25,14,0,419.0,321.0,3.7,21.0,642.0,697.63,535.02
2016,3,25,14,15,369.5,323.0,3.65,21.0,598.0,652.3,501.79
2016,3,25,14,30,320.0,325.0,3.6,21.0,554.0,612.37,472.35
2016,3,25,14,45,384.5,289.0,3.55,21.0,551.0,624.83,484.42
2016,3,25,15,0,449.0,253.0,3.5,21.0,548.0,641.05,498.73
2016,3,25,15,15,443.5,236.5,3.35,20.5,512.0,612.1,478.93
2016,3,25,15,30,438.0,220.0,3.2,20.0,476.0,581.64,458.03
2016,3,25,15,45,462.0,194.0,3.05,20.0,444.5,560.97,444.06
2016,3,25,16,0,486.0,168.0,2.9,20.0,413.0,537.03,427.32
2016,3,25,16,15,487.5,148.0,2.55,19.5,372.0,501.43,401.13
2016,3,25,16,30,489.0,128.0,2.2,19.0,331.0,464.05,373.02
2016,3,25,16,45,432.0,123.0,1.85,19.0,284.0,407.55,327.79
2016,3,25,17,0,375.0,118.0,1.5,19.0,237.0,354.46,284.55
2016,3,25,17,15,328.0,100.5,1.4,18.0,190.5,296.05,237.97
2016,3,25,17,30,281.0,83.0,1.3,17.0,144.0,240.98,192.52
2016,3,25,17,45,218.0,62.5,1.2,16.5,102.0,172.75,135.01
2016,3,25,18,0,155.0,42.0,1.1,16.0,60.0,116.35,86.08
2016,3,25,18,15,77.5,21.0,1.05,15.5,30.0,55.32,23.22
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,8.85,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,17.07,0.0
2016,3,26,6,45,139.0,36.0,3.2,8.5,56.5,29.69,19.57
2016,3,26,7,0,278.0,54.0,3.4,9.0,95.0,41.0,30.97
2016,3,26,7,15,357.0,69.0,3.5,9.5,144.0,51.03,40.51
2016,3,26,7,30,436.0,84.0,3.6,10.0,193.0,60.55,49.3
2016,3,26,7,45,492.0,95.0,3.7,10.5,245.5,97.78,63.04
2016,3,26,8,0,548.0,106.0,3.8,11.0,298.0,141.7,91.88
2016,3,26,8,15,588.0,114.5,3.7,11.5,349.5,186.06,126.58
2016,3,26,8,30,628.0,123.0,3.6,12.0,401.0,234.53,167.44
2016,3,26,8,45,486.5,168.0,3.5,12.5,398.5,270.41,204.63
2016,3,26,9,0,345.0,213.0,3.4,13.0,396.0,294.98,230.19
2016,3,26,9,15,335.0,241.5,3.25,13.5,432.0,335.37,263.82
2016,3,26,9,30,325.0,270.0,3.1,14.0,468.0,374.69,295.55
2016,3,26,9,45,244.0,296.5,3.0,14.5,451.0,381.76,301.43
2016,3,26,10,0,163.0,323.0,2.9,15.0,434.0,377.57,297.55
2016,3,26,10,15,160.5,342.0,2.7,15.5,456.0,402.91,316.21
2016,3,26,10,30,158.0,361.0,2.5,16.0,478.0,427.91,334.04
2016,3,26,10,45,97.0,342.5,2.4,16.5,415.5,383.7,298.76
2016,3,26,11,0,36.0,324.0,2.3,17.0,353.0,331.57,257.25
2016,3,26,11,15,160.5,357.5,2.15,17.0,487.5,452.14,350.81
2016,3,26,11,30,285.0,391.0,2.0,17.0,622.0,581.6,446.88
2016,3,26,11,45,288.0,396.5,1.95,17.0,632.5,600.5,459.4
2016,3,26,12,0,291.0,402.0,1.9,17.0,643.0,618.76,472.19
2016,3,26,12,15,255.0,410.5,1.8,17.0,622.5,608.03,463.01
2016,3,26,12,30,219.0,419.0,1.7,17.0,602.0,592.55,450.66
2016,3,26,12,45,167.0,414.5,1.6,17.0,554.0,551.14,419.42
2016,3,26,13,0,115.0,410.0,1.5,17.0,506.0,507.74,386.65
2016,3,26,13,15,91.5,392.0,1.45,17.0,467.5,468.58,358.01
2016,3,26,13,30,68.0,374.0,1.4,17.0,429.0,432.71,331.43
2016,3,26,13,45,74.0,368.0,1.35,17.0,426.5,433.83,332.9
2016,3,26,14,0,80.0,362.0,1.3,17.0,424.0,434.67,333.95
2016,3,26,14,15,51.5,317.0,1.25,16.5,357.0,364.98,282.31
2016,3,26,14,30,23.0,272.0,1.2,16.0,290.0,288.34,224.52
2016,3,26,14,45,14.5,234.5,1.2,16.0,245.5,243.59,190.51
2016,3,26,15,0,6.0,197.0,1.2,16.0,201.0,198.94,155.82
2016,3,26,15,15,3.0,143.5,1.2,15.5,145.5,142.69,111.65
2016,3,26,15,30,0.0,90.0,1.2,15.0,90.0,87.09,66.86
2016,3,26,15,45,0.0,83.0,1.2,15.0,83.0,80.29,61.55
2016,3,26,16,0,0.0,76.0,1.2,15.0,76.0,73.5,56.13
2016,3,26,16,15,0.0,71.5,1.15,14.5,71.5,69.13,52.79
2016,3,26,16,30,0.0,67.0,1.1,14.0,67.0,64.76,49.42
2016,3,26,16,45,0.0,57.0,1.1,14.0,57.0,55.08,41.38
2016,3,26,17,0,0.0,47.0,1.1,14.0,47.0,45.39,33.25
2016,3,26,17,15,0.0,37.5,1.1,13.5,37.5,36.2,25.47
2016,3,26,17,30,0.0,28.0,1.1,13.0,28.0,27.02,17.55
2016,3,26,17,45,0.0,19.5,1.15,13.0,19.5,18.81,10.34
2016,3,26,18,0,0.0,11.0,1.2,13.0,11.0,10.6,3.11
2016,3,26,18,15,0.0,5.5,1.3,13.0,5.5,5.3,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,1.0,0.75,11.0,1.0,0.98,0.0
2016,3,27,6,30,0.0,2.0,0.9,11.0,2.0,1.93,0.0
2016,3,27,6,45,0.0,6.5,1.05,11.5,6.5,6.26,0.0
2016,3,27,7,0,0.0,11.0,1.2,12.0,11.0,10.6,3.78
2016,3,27,7,15,0.0,16.5,1.2,12.0,16.5,15.91,8.71
2016,3,27,7,30,0.0,22.0,1.2,12.0,22.0,21.22,13.6
2016,3,27,7,45,0.0,28.5,1.25,12.0,28.5,27.5,18.16
2016,3,27,8,0,0.0,35.0,1.3,12.0,35.0,33.79,23.54
2016,3,27,8,15,0.0,48.0,1.4,12.0,48.0,46.37,34.23
2016,3,27,8,30,0.0,61.0,1.5,12.0,61.0,58.96,44.79
2016,3,27,8,45,0.0,71.0,1.6,12.5,71.0,68.65,52.7
2016,3,27,9,0,0.0,81.0,1.7,13.0,81.0,78.35,60.52
2016,3,27,9,15,0.0,94.0,1.75,13.0,94.0,90.9,70.75
2016,3,27,9,30,0.0,107.0,1.8,13.0,107.0,103.27,80.76
2016,3,27,9,45,3.0,153.0,1.9,13.5,155.5,148.08,117.01
2016,3,27,10,0,6.0,199.0,2.0,14.0,204.0,193.02,152.63
2016,3,27,10,15,6.0,199.5,1.95,14.0,204.5,194.24,153.18
2016,3,27,10,30,6.0,200.0,1.9,14.0,205.0,195.38,153.82
2016,3,27,10,45,10.5,231.5,1.9,14.0,240.0,228.58,179.96
2016,3,27,11,0,15.0,263.0,1.9,14.0,275.0,262.24,206.13
2016,3,27,11,15,20.0,289.5,1.8,14.0,306.0,292.0,228.92
2016,3,27,11,30,25.0,316.0,1.7,14.0,337.0,322.22,251.84
2016,3,27,11,45,18.5,283.5,1.65,14.5,299.0,287.63,224.39
2016,3,27,12,0,12.0,251.0,1.6,15.0,261.0,252.24,196.52
2016,3,27,12,15,15.0,272.0,1.75,15.0,284.5,275.69,215.01
2016,3,27,12,30,18.0,293.0,1.9,15.0,308.0,299.4,233.42
2016,3,27,12,45,15.5,277.5,2.05,15.0,291.0,283.01,220.86
2016,3,27,13,0,13.0,262.0,2.2,15.0,274.0,266.36,208.19
2016,3,27,13,15,12.5,253.5,2.35,15.0,264.5,258.12,202.07
2016,3,27,13,30,12.0,245.0,2.5,15.0,255.0,249.77,195.84
2016,3,27,13,45,6.0,188.5,2.65,15.0,193.5,189.02,148.02
2016,3,27,14,0,0.0,132.0,2.8,15.0,132.0,128.3,99.45
2016,3,27,14,15,0.0,124.0,2.65,14.5,124.0,120.48,93.53
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,112.64,87.48
2016,3,27,14,45,0.0,102.5,2.4,14.0,102.5,99.36,76.79
2016,3,27,15,0,0.0,89.0,2.3,14.0,89.0,86.15,66.1
2016,3,27,15,15,0.0,92.0,2.3,14.0,92.0,89.04,68.68
2016,3,27,15,30,0.0,95.0,2.3,14.0,95.0,92.01,71.33
2016,3,27,15,45,0.0,79.5,2.3,14.0,79.5,76.9,58.99
2016,3,27,16,0,0.0,64.0,2.3,14.0,64.0,61.87,46.63
2016,3,27,16,15,0.0,54.0,2.15,13.5,54.0,52.18,38.72
2016,3,27,16,30,0.0,44.0,2.0,13.0,44.0,42.5,30.72
2016,3,27,16,45,0.0,38.0,1.95,13.0,38.0,36.69,25.87
2016,3,27,17,0,0.0,32.0,1.9,13.0,32.0,30.89,20.95
2016,3,27,17,15,0.0,26.0,1.8,13.0,26.0,25.09,15.97
2016,3,27,17,30,0.0,20.0,1.7,13.0,20.0,19.29,10.93
2016,3,27,17,45,0.0,14.5,1.65,13.0,14.5,13.98,6.24
2016,3,27,18,0,0.0,9.0,1.6,13.0,9.0,8.67,1.53
2016,3,27,18,15,0.0,4.5,1.6,12.5,4.5,4.33,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,81.5,9.0,2.3,11.0,13.5,8.85,0.0
2016,3,28,6,30,163.0,18.0,2.5,11.0,27.0,13.77,0.0
2016,3,28,6,45,299.5,30.5,2.75,11.5,69.0,22.88,13.98
2016,3,28,7,0,436.0,43.0,3.0,12.0,111.0,31.37,22.22
2016,3,28,7,15,280.0,72.5,3.15,12.5,123.0,53.33,42.15
2016,3,28,7,30,124.0,102.0,3.3,13.0,135.0,84.8,65.98
2016,3,28,7,45,141.0,124.5,3.5,13.5,169.5,113.09,85.73
2016,3,28,8,0,158.0,147.0,3.7,14.0,204.0,143.46,108.77
2016,3,28,8,15,469.5,113.5,3.8,14.5,319.0,171.35,118.33
2016,3,28,8,30,781.0,80.0,3.9,15.0,434.0,240.48,165.78
2016,3,28,8,45,814.5,82.5,4.05,16.0,488.0,293.71,212.5
2016,3,28,9,0,848.0,85.0,4.2,17.0,542.0,349.6,261.25
2016,3,28,9,15,868.5,87.5,4.25,17.0,590.5,406.67,311.32
2016,3,28,9,30,889.0,90.0,4.3,17.0,639.0,460.57,357.98
2016,3,28,9,45,908.0,91.5,4.35,17.5,683.5,513.31,401.96
2016,3,28,10,0,927.0,93.0,4.4,18.0,728.0,566.07,444.74
2016,3,28,10,15,937.5,94.5,4.4,18.0,764.0,613.84,483.36
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,660.39,520.16
2016,3,28,10,45,710.5,202.0,4.4,18.0,740.5,641.87,503.87
2016,3,28,11,0,473.0,308.0,4.4,18.0,681.0,608.26,475.04
2016,3,28,11,15,723.0,204.5,4.35,18.0,789.5,706.72,553.58
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,816.49,635.05
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.5,846.02,653.83
2016,3,28,12,0,974.0,105.0,4.3,19.0,921.0,872.61,670.92
2016,3,28,12,15,975.0,105.0,4.3,19.0,924.0,894.6,686.05
2016,3,28,12,30,976.0,105.0,4.3,19.0,927.0,913.45,699.06
2016,3,28,12,45,972.5,106.0,4.3,19.0,920.5,926.29,707.99
2016,3,28,13,0,969.0,107.0,4.3,19.0,914.0,935.75,714.73
2016,3,28,13,15,966.0,106.5,4.2,19.0,899.5,940.71,717.97
2016,3,28,13,30,963.0,106.0,4.1,19.0,885.0,942.26,719.0
2016,3,28,13,45,956.0,105.5,4.1,19.0,862.5,936.97,716.0
2016,3,28,14,0,949.0,105.0,4.1,19.0,840.0,928.33,710.87
2016,3,28,14,15,941.5,103.5,4.05,18.5,809.5,914.95,703.65
2016,3,28,14,30,934.0,102.0,4.0,18.0,779.0,898.39,694.32
2016,3,28,14,45,922.5,100.0,3.95,18.0,741.0,874.94,678.88
2016,3,28,15,0,911.0,98.0,3.9,18.0,703.0,848.71,661.54
2016,3,28,15,15,896.0,95.5,3.75,17.5,659.5,816.57,640.7
2016,3,28,15,30,881.0,93.0,3.6,17.0,616.0,786.55,621.31
2016,3,28,15,45,861.5,89.5,3.5,17.0,567.0,745.68,592.87
2016,3,28,16,0,842.0,86.0,3.4,17.0,518.0,703.25,563.07
2016,3,28,16,15,814.5,82.0,3.1,16.5,465.0,653.56,527.45
2016,3,28,16,30,787.0,78.0,2.8,16.0,412.0,603.44,489.39
2016,3,28,16,45,749.0,73.0,2.55,15.5,356.5,545.74,444.61
2016,3,28,17,0,711.0,68.0,2.3,15.0,301.0,489.09,399.29
2016,3,28,17,15,653.5,61.5,2.15,14.0,245.5,424.91,347.28
2016,3,28,17,30,596.0,55.0,2.0,13.0,190.0,361.85,294.09
2016,3,28,17,45,506.0,45.5,1.85,12.5,138.5,285.48,227.86
2016,3,28,18,0,416.0,36.0,1.7,12.0,87.0,216.92,166.22
2016,3,28,18,15,208.0,18.0,1.7,11.5,43.5,104.54,61.04
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.0,11.0,1.35,3.5,16.5,10.81,0.0
2016,3,29,6,30,204.0,22.0,1.6,4.0,33.0,17.41,3.67
2016,3,29,6,45,334.5,35.0,1.9,5.0,78.0,26.87,18.11
2016,3,29,7,0,465.0,48.0,2.2,6.0,123.0,35.68,26.79
2016,3,29,7,15,544.0,57.0,2.5,6.5,177.0,40.3,31.34
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,54.52,35.26
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,99.09,55.78
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,148.8,90.41
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,199.06,131.84
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,255.98,181.64
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,308.94,229.51
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,363.31,278.22
2016,3,29,9,15,849.5,105.0,3.3,11.0,601.0,415.6,324.88
2016,3,29,9,30,868.0,108.0,3.2,11.0,648.0,468.53,370.93
2016,3,29,9,45,879.0,112.0,3.15,11.5,689.0,519.18,413.32
2016,3,29,10,0,890.0,116.0,3.1,12.0,730.0,569.26,453.91
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.0,618.35,492.27
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,663.7,526.68
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,705.09,557.11
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,744.6,585.27
2016,3,29,11,15,926.5,125.0,2.6,14.0,873.5,780.05,609.92
2016,3,29,11,30,931.0,126.0,2.5,14.0,893.0,813.17,632.04
2016,3,29,11,45,933.5,126.5,2.4,14.5,904.0,841.79,649.57
2016,3,29,12,0,936.0,127.0,2.3,15.0,915.0,867.68,665.0
2016,3,29,12,15,936.5,127.0,2.2,15.0,917.5,888.61,678.13
2016,3,29,12,30,937.0,127.0,2.1,15.0,920.0,906.51,689.16
2016,3,29,12,45,939.0,125.0,2.05,15.5,914.5,920.58,696.82
2016,3,29,13,0,941.0,123.0,2.0,16.0,909.0,931.47,702.41
2016,3,29,13,15,937.0,122.0,1.9,16.0,894.5,934.95,703.88
2016,3,29,13,30,933.0,121.0,1.8,16.0,880.0,935.1,703.26
2016,3,29,13,45,929.0,119.0,1.7,16.0,858.0,930.91,699.88
2016,3,29,14,0,925.0,117.0,1.6,16.0,836.0,923.42,694.44
2016,3,29,14,15,917.0,115.0,1.5,16.0,805.5,909.29,684.69
2016,3,29,14,30,909.0,113.0,1.4,16.0,775.0,892.07,673.05
2016,3,29,14,45,899.0,110.0,1.35,16.0,738.0,869.15,658.37
2016,3,29,15,0,889.0,107.0,1.3,16.0,701.0,847.95,644.97
2016,3,29,15,15,873.5,104.5,1.25,16.0,657.5,815.88,624.13
2016,3,29,15,30,858.0,102.0,1.2,16.0,614.0,781.61,601.81
2016,3,29,15,45,839.0,98.0,1.15,16.0,565.5,741.1,574.96
2016,3,29,16,0,820.0,94.0,1.1,16.0,517.0,699.06,546.77
2016,3,29,16,15,792.0,90.0,1.0,15.5,464.0,649.63,512.78
2016,3,29,16,30,764.0,86.0,0.9,15.0,411.0,599.83,476.73
2016,3,29,16,45,726.0,80.0,0.8,15.0,356.5,544.44,434.54
2016,3,29,17,0,688.0,74.0,0.7,15.0,302.0,487.69,390.18
2016,3,29,17,15,630.0,67.0,0.7,14.5,246.5,420.89,337.87
2016,3,29,17,30,572.0,60.0,0.7,14.0,191.0,357.76,286.18
2016,3,29,17,45,482.0,49.5,0.7,13.5,140.0,281.03,221.73
2016,3,29,18,0,392.0,39.0,0.7,13.0,89.0,212.07,161.46
2016,3,29,18,15,238.5,24.5,0.75,12.5,50.5,123.95,76.01
2016,3,29,18,30,85.0,10.0,0.8,12.0,12.0,34.11,0.0
2016,3,29,18,45,42.5,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,92.0,11.5,1.65,4.0,17.5,11.3,0.0
2016,3,30,6,30,184.0,23.0,1.8,5.0,35.0,17.89,5.72
2016,3,30,6,45,313.0,37.0,2.0,6.0,79.5,28.47,19.57
2016,3,30,7,0,442.0,51.0,2.2,7.0,124.0,38.14,28.94
2016,3,30,7,15,520.0,60.5,2.2,7.5,177.5,43.05,33.75
2016,3,30,7,30,598.0,70.0,2.2,8.0,231.0,60.62,38.52
2016,3,30,7,45,652.0,76.0,2.2,9.0,287.0,103.2,58.91
2016,3,30,8,0,706.0,82.0,2.2,10.0,343.0,151.59,92.73
2016,3,30,8,15,741.0,87.0,2.3,10.5,397.0,201.3,133.75
2016,3,30,8,30,776.0,92.0,2.4,11.0,451.0,257.68,182.81
2016,3,30,8,45,801.5,96.0,2.55,12.0,502.5,309.95,229.21
2016,3,30,9,0,827.0,100.0,2.7,13.0,554.0,364.1,276.69
2016,3,30,9,15,845.0,103.0,2.75,13.5,600.5,416.04,322.01
2016,3,30,9,30,863.0,106.0,2.8,14.0,647.0,468.56,366.6
2016,3,30,9,45,873.5,110.0,2.85,14.5,687.0,518.72,408.11
2016,3,30,10,0,884.0,114.0,2.9,15.0,727.0,568.27,447.92
2016,3,30,10,15,893.5,116.0,2.9,15.0,761.0,616.82,486.52
2016,3,30,10,30,903.0,118.0,2.9,15.0,795.0,661.56,521.43
2016,3,30,10,45,904.0,122.0,2.95,15.5,820.5,701.24,550.96
2016,3,30,11,0,905.0,126.0,3.0,16.0,846.0,738.73,578.22
2016,3,30,11,15,909.0,127.0,3.0,16.0,864.5,773.23,602.75
2016,3,30,11,30,913.0,128.0,3.0,16.0,883.0,805.41,624.98
2016,3,30,11,45,909.5,131.5,3.05,16.5,892.0,831.73,642.09
2016,3,30,12,0,906.0,135.0,3.1,17.0,901.0,855.13,657.15
2016,3,30,12,15,905.5,135.0,3.15,17.0,902.5,874.63,670.76
2016,3,30,12,30,905.0,135.0,3.2,17.0,904.0,891.17,682.42
2016,3,30,12,45,896.0,138.5,3.25,17.5,895.5,900.92,688.2
2016,3,30,13,0,887.0,142.0,3.3,18.0,887.0,907.46,691.92
2016,3,30,13,15,882.0,141.0,3.3,18.0,871.5,913.49,696.41
2016,3,30,13,30,877.0,140.0,3.3,18.0,856.0,913.01,696.55
2016,3,30,13,45,856.5,145.5,3.35,18.0,830.0,902.67,690.39
2016,3,30,14,0,836.0,151.0,3.4,18.0,804.0,889.39,682.34
2016,3,30,14,15,825.5,148.5,3.4,17.5,773.5,873.58,673.61
2016,3,30,14,30,815.0,146.0,3.4,17.0,743.0,854.98,662.95
2016,3,30,14,45,789.5,148.0,3.4,17.0,703.0,825.95,643.67
2016,3,30,15,0,764.0,150.0,3.4,17.0,663.0,798.25,625.35
2016,3,30,15,15,695.5,155.5,3.35,17.0,600.0,735.61,581.24
2016,3,30,15,30,627.0,161.0,3.3,17.0,537.0,673.54,535.81
2016,3,30,15,45,528.5,174.0,3.25,17.0,473.5,595.4,476.66
2016,3,30,16,0,430.0,187.0,3.2,17.0,410.0,525.18,422.36
2016,3,30,16,15,464.5,159.0,2.9,16.5,377.5,505.09,408.98
2016,3,30,16,30,499.0,131.0,2.6,16.0,345.0,480.77,391.49
2016,3,30,16,45,442.5,125.5,2.35,15.5,297.0,422.7,345.5
2016,3,30,17,0,386.0,120.0,2.1,15.0,249.0,368.0,301.33
2016,3,30,17,15,390.5,99.5,1.95,14.0,210.0,331.87,272.24
2016,3,30,17,30,395.0,79.0,1.8,13.0,171.0,294.28,240.24
2016,3,30,17,45,310.0,63.0,1.7,12.5,123.5,222.07,178.2
2016,3,30,18,0,225.0,47.0,1.6,12.0,76.0,157.57,121.68
2016,3,30,18,15,112.5,28.0,1.6,11.5,42.5,79.64,49.84
2016,3,30,18,30,0.0,9.0,1.6,11.0,9.0,8.85,0.0
2016,3,30,18,45,0.0,4.5,1.65,11.0,4.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.0,2.45,10.5,7.0,6.88,0.0
2016,3,31,6,30,0.0,14.0,2.9,11.0,14.0,13.51,3.69
2016,3,31,6,45,0.0,32.0,3.4,11.5,32.0,30.75,21.15
2016,3,31,7,0,0.0,50.0,3.9,12.0,50.0,47.23,36.43
2016,3,31,7,15,0.0,72.0,3.95,12.5,72.0,66.75,54.21
2016,3,31,7,30,0.0,94.0,4.0,13.0,94.0,86.42,68.27
2016,3,31,7,45,7.0,114.0,4.1,13.5,117.0,105.65,84.09
2016,3,31,8,0,14.0,134.0,4.2,14.0,140.0,125.76,100.23
2016,3,31,8,15,31.5,161.5,4.35,14.5,176.0,150.63,119.68
2016,3,31,8,30,49.0,189.0,4.5,15.0,212.0,181.46,144.0
2016,3,31,8,45,67.5,216.0,4.65,16.0,251.5,214.28,169.51
2016,3,31,9,0,86.0,243.0,4.8,17.0,291.0,249.21,196.55
2016,3,31,9,15,99.0,267.5,4.95,17.0,327.0,281.92,222.51
2016,3,31,9,30,112.0,292.0,5.1,17.0,363.0,315.98,249.44
2016,3,31,9,45,84.5,300.0,5.25,17.5,355.5,317.4,250.07
2016,3,31,10,0,57.0,308.0,5.4,18.0,348.0,316.0,248.2
2016,3,31,10,15,92.0,338.0,5.45,18.5,406.0,367.4,287.85
2016,3,31,10,30,127.0,368.0,5.5,19.0,464.0,419.46,327.55
2016,3,31,10,45,114.0,378.5,5.55,19.5,467.0,430.3,334.7
2016,3,31,11,0,101.0,389.0,5.6,20.0,470.0,437.51,339.09
2016,3,31,11,15,134.5,404.0,5.55,20.0,514.5,480.48,372.08
2016,3,31,11,30,168.0,419.0,5.5,20.0,559.0,526.77,407.25
2016,3,31,11,45,97.5,377.0,5.45,20.5,458.5,439.25,339.13
2016,3,31,12,0,27.0,335.0,5.4,21.0,358.0,346.71,266.53
2016,3,31,12,15,41.5,363.5,5.3,21.0,399.0,388.54,298.75
2016,3,31,12,30,56.0,392.0,5.2,21.0,440.0,431.3,331.11
2016,3,31,12,45,45.5,372.0,5.15,21.0,411.0,405.39,311.3
2016,3,31,13,0,35.0,352.0,5.1,21.0,382.0,378.72,291.02
2016,3,31,13,15,71.5,378.0,4.95,21.0,437.5,438.74,337.51
2016,3,31,13,30,108.0,404.0,4.8,21.0,493.0,499.54,383.73
2016,3,31,13,45,127.5,396.0,4.65,21.0,498.5,516.88,397.09
2016,3,31,14,0,147.0,388.0,4.5,21.0,504.0,527.94,406.01
2016,3,31,14,15,90.5,344.0,4.2,20.5,414.5,427.62,330.5
2016,3,31,14,30,34.0,300.0,3.9,20.0,325.0,334.18,258.96
2016,3,31,14,45,40.5,293.5,3.65,20.0,321.5,334.08,259.71
2016,3,31,15,0,47.0,287.0,3.4,20.0,318.0,333.73,260.03
2016,3,31,15,15,23.5,165.5,3.2,19.5,181.0,185.97,145.27
2016,3,31,15,30,0.0,44.0,3.0,19.0,44.0,42.53,29.42
2016,3,31,15,45,0.0,95.5,2.9,19.0,95.5,92.54,70.59
2016,3,31,16,0,0.0,147.0,2.8,19.0,147.0,145.17,113.5
2016,3,31,16,15,0.0,140.0,2.65,18.5,140.0,138.71,108.76
2016,3,31,16,30,0.0,133.0,2.5,18.0,133.0,132.4,104.18
2016,3,31,16,45,0.0,115.0,2.4,18.0,115.0,114.44,89.77
2016,3,31,17,0,0.0,97.0,2.3,18.0,97.0,96.41,75.11
2016,3,31,17,15,0.0,79.0,2.2,17.5,79.0,78.29,60.25
2016,3,31,17,30,0.0,61.0,2.1,17.0,61.0,60.05,44.98
2016,3,31,17,45,0.0,45.0,2.05,17.0,45.0,43.86,31.09
2016,3,31,18,0,0.0,29.0,2.0,17.0,29.0,28.0,17.36
2016,3,31,18,15,0.0,16.5,2.0,16.5,16.5,15.92,5.93
2016,3,31,18,30,0.0,4.0,2.0,16.0,4.0,3.93,0.0
2016,3,31,18,45,0.0,2.0,2.0,16.0,2.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,5.0,5.25,17.0,5.0,4.91,0.0
2016,4,1,6,30,0.0,10.0,5.4,17.0,10.0,9.64,1.32
2016,4,1,6,45,0.0,22.0,5.6,17.5,22.0,21.23,12.52
2016,4,1,7,0,0.0,34.0,5.8,18.0,34.0,32.83,23.03
2016,4,1,7,15,0.0,49.0,5.8,18.0,49.0,47.34,36.06
2016,4,1,7,30,0.0,64.0,5.8,18.0,64.0,61.44,46.11
2016,4,1,7,45,0.0,80.0,5.8,18.0,80.0,76.36,58.56
2016,4,1,8,0,0.0,96.0,5.8,18.0,96.0,91.35,70.9
2016,4,1,8,15,8.0,133.0,5.7,18.0,136.5,126.45,99.34
2016,4,1,8,30,16.0,170.0,5.6,18.0,177.0,162.41,128.16
2016,4,1,8,45,44.5,206.5,5.6,18.5,230.5,200.24,157.45
2016,4,1,9,0,73.0,243.0,5.6,19.0,284.0,245.36,192.53
2016,4,1,9,15,53.5,249.0,5.7,19.5,280.5,248.95,195.13
2016,4,1,9,30,34.0,255.0,5.8,20.0,277.0,250.27,195.68
2016,4,1,9,45,41.0,278.5,5.9,20.5,306.5,277.88,216.7
2016,4,1,10,0,48.0,302.0,6.0,21.0,336.0,306.29,238.14
2016,4,1,10,15,50.5,315.5,5.9,21.0,352.5,323.91,251.43
2016,4,1,10,30,53.0,329.0,5.8,21.0,369.0,341.72,264.83
2016,4,1,10,45,53.5,340.0,5.75,21.5,382.0,356.11,275.02
2016,4,1,11,0,54.0,351.0,5.7,22.0,395.0,370.49,285.13
2016,4,1,11,15,55.5,361.0,5.5,22.0,407.0,384.66,295.49
2016,4,1,11,30,57.0,371.0,5.3,22.0,419.0,398.87,305.84
2016,4,1,11,45,54.0,378.0,5.15,22.0,424.0,406.75,311.34
2016,4,1,12,0,51.0,385.0,5.0,22.0,429.0,414.41,316.68
2016,4,1,12,15,236.0,376.0,4.95,22.0,578.5,565.36,434.24
2016,4,1,12,30,421.0,367.0,4.9,22.0,728.0,721.88,551.68
2016,4,1,12,45,283.0,398.0,4.85,22.0,640.0,641.53,489.37
2016,4,1,13,0,145.0,429.0,4.8,22.0,552.0,555.59,422.95
2016,4,1,13,15,89.0,384.5,4.8,22.0,460.0,460.84,352.39
2016,4,1,13,30,33.0,340.0,4.8,22.0,368.0,368.8,282.29
2016,4,1,13,45,29.5,322.5,4.8,22.0,347.0,349.49,268.15
2016,4,1,14,0,26.0,305.0,4.8,22.0,326.0,329.86,253.54
2016,4,1,14,15,21.0,281.0,4.6,21.5,297.5,295.43,227.82
2016,4,1,14,30,16.0,257.0,4.4,21.0,269.0,267.36,206.79
2016,4,1,14,45,13.0,236.5,4.2,21.0,246.5,244.48,189.3
2016,4,1,15,0,10.0,216.0,4.0,21.0,224.0,221.56,171.72
2016,4,1,15,15,8.0,201.0,3.9,20.5,207.0,205.08,159.46
2016,4,1,15,30,6.0,186.0,3.8,20.0,190.0,188.64,147.11
2016,4,1,15,45,5.5,178.0,3.75,20.0,181.5,180.64,141.18
2016,4,1,16,0,5.0,170.0,3.7,20.0,173.0,172.74,135.3
2016,4,1,16,15,2.5,142.5,3.65,20.0,144.0,143.0,111.72
2016,4,1,16,30,0.0,115.0,3.6,20.0,115.0,113.34,87.95
2016,4,1,16,45,0.0,100.0,3.55,20.0,100.0,98.44,76.05
2016,4,1,17,0,0.0,85.0,3.5,20.0,85.0,83.5,63.93
2016,4,1,17,15,0.0,69.5,3.35,19.5,69.5,67.98,51.25
2016,4,1,17,30,0.0,54.0,3.2,19.0,54.0,52.4,38.25
2016,4,1,17,45,0.0,40.0,3.1,19.0,40.0,38.64,26.51
2016,4,1,18,0,0.0,26.0,3.0,19.0,26.0,25.1,14.86
2016,4,1,18,15,0.0,15.0,3.05,19.0,15.0,14.47,4.98
2016,4,1,18,30,0.0,4.0,3.1,19.0,4.0,3.93,0.0
2016,4,1,18,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,6.88,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,13.5,4.81
2016,4,2,6,45,0.0,28.5,2.25,12.5,28.5,27.52,18.45
2016,4,2,7,0,0.0,43.0,2.5,13.0,43.0,41.46,31.3
2016,4,2,7,15,0.0,60.0,2.6,13.0,60.0,57.1,45.58
2016,4,2,7,30,0.0,77.0,2.7,13.0,77.0,72.78,56.71
2016,4,2,7,45,0.0,45.0,2.8,13.0,45.0,43.46,31.68
2016,4,2,8,0,0.0,13.0,2.9,13.0,13.0,12.54,5.13
2016,4,2,8,15,27.5,104.5,2.9,13.0,117.5,102.87,80.63
2016,4,2,8,30,55.0,196.0,2.9,13.0,222.0,189.58,151.29
2016,4,2,8,45,69.5,222.0,2.9,13.5,259.0,220.93,175.87
2016,4,2,9,0,84.0,248.0,2.9,14.0,296.0,253.94,201.73
2016,4,2,9,15,440.0,187.0,2.95,14.0,465.5,338.44,266.18
2016,4,2,9,30,796.0,126.0,3.0,14.0,635.0,468.6,368.72
2016,4,2,9,45,818.5,126.5,3.15,14.5,678.0,518.41,409.4
2016,4,2,10,0,841.0,127.0,3.3,15.0,721.0,568.79,449.9
2016,4,2,10,15,668.5,207.0,3.5,15.5,693.0,577.17,455.54
2016,4,2,10,30,496.0,287.0,3.7,16.0,665.0,572.7,450.07
2016,4,2,10,45,700.5,204.5,3.95,16.5,759.0,652.81,514.22
2016,4,2,11,0,905.0,122.0,4.2,17.0,853.0,746.12,586.77
2016,4,2,11,15,911.0,123.0,4.35,17.0,873.0,781.87,612.36
2016,4,2,11,30,917.0,124.0,4.5,17.0,893.0,815.42,636.84
2016,4,2,11,45,929.0,120.0,4.7,17.5,907.0,846.53,658.62
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,875.31,678.73
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,896.38,694.38
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,914.41,708.04
2016,4,2,12,45,582.0,272.5,5.35,18.0,772.0,778.84,607.82
2016,4,2,13,0,221.0,429.0,5.5,18.0,617.0,622.11,482.5
2016,4,2,13,15,330.0,386.0,5.6,18.0,661.5,683.57,532.89
2016,4,2,13,30,439.0,343.0,5.7,18.0,706.0,744.77,581.91
2016,4,2,13,45,501.0,312.5,5.85,18.0,716.5,771.45,604.39
2016,4,2,14,0,563.0,282.0,6.0,18.0,727.0,795.33,625.03
2016,4,2,14,15,747.0,190.0,6.0,17.5,757.0,859.99,678.68
2016,4,2,14,30,931.0,98.0,6.0,17.0,787.0,906.05,714.53
2016,4,2,14,45,922.0,95.5,6.05,17.0,750.5,883.69,699.5
2016,4,2,15,0,913.0,93.0,6.1,17.0,714.0,858.49,682.72
2016,4,2,15,15,899.5,91.0,6.0,16.5,670.5,827.54,662.26
2016,4,2,15,30,886.0,89.0,5.9,16.0,627.0,794.3,639.99
2016,4,2,15,45,870.5,85.0,5.8,16.0,579.0,755.24,611.94
2016,4,2,16,0,855.0,81.0,5.7,16.0,531.0,718.74,585.68
2016,4,2,16,15,830.5,77.5,5.5,15.5,479.0,670.71,550.95
2016,4,2,16,30,806.0,74.0,5.3,15.0,427.0,622.04,514.19
2016,4,2,16,45,770.5,69.5,5.1,14.5,372.0,565.13,469.15
2016,4,2,17,0,735.0,65.0,4.9,14.0,317.0,509.07,423.5
2016,4,2,17,15,682.5,59.5,4.7,13.5,261.5,444.04,369.03
2016,4,2,17,30,630.0,54.0,4.5,13.0,206.0,384.92,317.51
2016,4,2,17,45,541.5,46.0,4.35,12.5,153.5,308.17,250.04
2016,4,2,18,0,453.0,38.0,4.2,12.0,101.0,239.02,187.34
2016,4,2,18,15,298.0,26.0,4.15,11.5,59.5,150.88,104.53
2016,4,2,18,30,143.0,14.0,4.1,11.0,18.0,56.01,0.0
2016,4,2,18,45,71.5,7.0,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,154.0,14.0,2.75,1.5,26.5,13.76,0.0
2016,4,3,6,30,308.0,28.0,3.0,2.0,53.0,21.86,12.45
2016,4,3,6,45,427.5,39.0,3.3,2.5,102.5,29.11,20.81
2016,4,3,7,0,547.0,50.0,3.6,3.0,152.0,35.9,27.53
2016,4,3,7,15,616.0,57.5,3.65,3.0,207.5,39.22,30.88
2016,4,3,7,30,685.0,65.0,3.7,3.0,263.0,71.84,40.15
2016,4,3,7,45,731.5,70.0,3.8,3.5,320.0,122.08,70.69
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,173.44,110.5
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,225.82,156.5
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,280.94,206.82
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,334.64,256.53
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,389.84,306.83
2016,4,3,9,15,899.5,91.5,3.5,6.5,637.0,446.89,357.42
2016,4,3,9,30,915.0,94.0,3.4,7.0,684.0,500.24,403.59
2016,4,3,9,45,927.0,96.0,3.3,7.5,725.0,551.31,446.49
