Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,0,939.0,98.0,3.2,8.0,766.0,601.72,487.43
2016,4,3,10,15,947.5,99.5,3.1,8.5,800.0,648.72,524.43
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,694.31,559.17
2016,4,3,10,45,961.5,102.0,2.9,9.5,860.5,735.8,589.8
2016,4,3,11,0,967.0,103.0,2.8,10.0,887.0,775.23,616.67
2016,4,3,11,15,970.5,104.0,2.65,10.5,905.5,810.97,639.57
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,844.18,660.22
2016,4,3,11,45,975.5,105.0,2.45,11.5,934.5,872.17,677.67
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,897.24,692.97
2016,4,3,12,15,977.0,105.0,2.35,12.5,946.5,918.03,705.23
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,935.64,715.31
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,948.48,722.17
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,957.97,726.86
2016,4,3,13,15,973.0,101.5,2.15,14.0,920.0,961.57,729.04
2016,4,3,13,30,969.0,101.0,2.1,14.0,905.0,961.74,729.1
2016,4,3,13,45,963.5,99.5,2.1,14.5,881.5,956.13,724.65
2016,4,3,14,0,958.0,98.0,2.1,15.0,858.0,947.14,718.14
2016,4,3,14,15,950.0,97.0,2.05,15.0,827.0,933.19,709.22
2016,4,3,14,30,942.0,96.0,2.0,15.0,796.0,916.09,698.33
2016,4,3,14,45,931.0,94.0,2.0,15.0,758.0,892.34,683.53
2016,4,3,15,0,920.0,92.0,2.0,15.0,720.0,865.78,666.87
2016,4,3,15,15,905.5,90.0,1.95,15.0,676.0,833.78,645.9
2016,4,3,15,30,891.0,88.0,1.9,15.0,632.0,799.53,623.3
2016,4,3,15,45,869.5,86.0,1.85,15.0,582.5,757.97,595.34
2016,4,3,16,0,848.0,84.0,1.8,15.0,533.0,719.41,569.31
2016,4,3,16,15,822.5,80.5,1.65,14.5,480.5,670.83,535.79
2016,4,3,16,30,797.0,77.0,1.5,14.0,428.0,621.7,500.3
2016,4,3,16,45,760.0,72.5,1.4,14.0,372.5,564.08,456.16
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,507.45,411.55
2016,4,3,17,15,670.0,62.0,1.25,13.0,262.0,444.51,362.02
2016,4,3,17,30,617.0,56.0,1.2,12.0,207.0,382.53,311.07
2016,4,3,17,45,533.0,47.5,1.15,11.0,154.5,307.53,247.52
2016,4,3,18,0,449.0,39.0,1.1,10.0,102.0,239.7,187.65
2016,4,3,18,15,303.5,26.5,1.15,9.5,61.0,154.02,108.56
2016,4,3,18,30,158.0,14.0,1.2,9.0,20.0,60.83,0.0
2016,4,3,18,45,79.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,160.5,13.5,2.35,5.5,27.5,13.27,0.0
2016,4,4,6,30,321.0,27.0,2.5,6.0,55.0,20.6,11.58
2016,4,4,6,45,433.5,37.0,2.7,7.0,103.5,26.99,18.58
2016,4,4,7,0,546.0,47.0,2.9,8.0,152.0,32.97,24.35
2016,4,4,7,15,613.0,54.0,2.95,8.5,206.5,36.04,27.32
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,75.17,40.71
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,121.44,68.14
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,172.55,107.22
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,224.23,151.53
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,278.63,199.76
2016,4,4,8,45,853.0,81.5,3.95,14.0,533.0,331.71,247.33
2016,4,4,9,0,875.0,84.0,4.2,15.0,584.0,390.08,298.4
2016,4,4,9,15,891.0,86.5,4.3,15.5,630.5,443.0,344.57
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,496.13,389.72
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,546.72,431.69
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,596.58,471.94
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,642.8,508.05
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,687.58,542.1
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,728.7,572.82
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,767.77,599.79
2016,4,4,11,15,959.0,100.5,4.7,19.0,896.5,802.92,624.42
2016,4,4,11,30,963.0,101.0,4.7,19.0,915.0,835.6,647.19
2016,4,4,11,45,964.0,102.0,4.75,19.5,925.0,863.77,665.7
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,889.04,682.14
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,909.49,696.22
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,926.8,708.19
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,938.66,715.44
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,947.2,720.5
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,950.62,723.22
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,950.66,723.77
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,943.89,720.12
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,933.85,714.34
2016,4,4,14,15,927.5,99.5,5.0,20.5,815.0,919.05,706.4
2016,4,4,14,30,919.0,98.0,5.0,20.0,784.0,901.17,696.36
2016,4,4,14,45,901.5,99.0,5.0,20.0,744.5,875.43,679.41
2016,4,4,15,0,884.0,100.0,5.0,20.0,705.0,847.26,660.75
2016,4,4,15,15,868.5,97.5,4.9,20.0,661.5,814.65,638.29
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,784.47,617.57
2016,4,4,15,45,822.5,95.0,4.7,20.0,567.5,739.31,585.74
2016,4,4,16,0,792.0,95.0,4.6,20.0,517.0,693.37,553.09
2016,4,4,16,15,763.5,91.0,4.5,19.5,465.0,643.91,518.4
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,596.63,483.13
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,534.19,434.95
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,474.12,387.33
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,408.68,334.05
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,346.85,281.96
2016,4,4,17,45,420.0,56.0,3.8,16.5,143.0,268.06,214.73
2016,4,4,18,0,322.0,46.0,3.7,16.0,92.0,196.74,152.58
2016,4,4,18,15,204.0,30.0,3.55,15.5,54.5,122.54,85.69
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,48.91,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,6.88,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,16.5,4.25,2.0,29.5,12.93,0.0
2016,4,5,6,30,290.0,33.0,4.4,2.0,59.0,26.18,16.89
2016,4,5,6,45,412.0,44.5,4.6,2.5,109.5,33.66,25.06
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,40.68,31.99
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,44.14,35.46
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,83.79,48.14
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,131.07,78.36
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,182.97,119.95
2016,4,5,8,15,790.0,89.5,4.85,4.0,441.5,238.63,169.56
2016,4,5,8,30,822.0,94.0,4.8,4.0,497.0,293.5,220.32
2016,4,5,8,45,841.0,99.5,4.75,4.5,548.5,347.93,270.98
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,403.49,321.8
2016,4,5,9,15,877.0,108.5,4.6,5.5,647.5,457.29,369.96
2016,4,5,9,30,894.0,112.0,4.5,6.0,695.0,511.5,417.03
2016,4,5,9,45,905.0,115.5,4.4,6.5,736.0,562.83,460.34
2016,4,5,10,0,916.0,119.0,4.3,7.0,777.0,615.98,503.59
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.0,663.14,541.91
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,709.01,578.23
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,751.03,609.65
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,791.09,638.12
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,826.61,663.09
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,859.68,686.09
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,888.51,704.55
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,914.53,720.85
2016,4,5,12,15,960.0,130.0,3.4,9.0,963.0,935.05,734.46
2016,4,5,12,30,960.0,130.0,3.3,9.0,965.0,952.45,745.89
2016,4,5,12,45,964.0,126.5,3.25,9.5,959.5,966.67,754.14
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,977.65,760.2
2016,4,5,13,15,964.0,122.0,3.1,10.0,939.0,980.73,761.86
2016,4,5,13,30,960.0,121.0,3.0,10.0,924.0,980.41,761.33
2016,4,5,13,45,958.0,117.5,2.9,10.5,901.0,975.89,756.65
2016,4,5,14,0,956.0,114.0,2.8,11.0,878.0,967.96,749.79
2016,4,5,14,15,948.0,112.5,2.7,11.0,846.5,953.5,739.94
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,935.88,728.06
2016,4,5,14,45,931.0,108.0,2.55,11.0,777.0,912.77,712.92
2016,4,5,15,0,922.0,105.0,2.5,11.0,739.0,886.78,695.83
2016,4,5,15,15,907.5,102.0,2.4,10.5,694.5,853.61,674.46
2016,4,5,15,30,893.0,99.0,2.3,10.0,650.0,822.75,654.68
2016,4,5,15,45,875.0,95.5,2.25,10.0,600.5,781.96,626.72
2016,4,5,16,0,857.0,92.0,2.2,10.0,551.0,739.53,597.34
2016,4,5,16,15,831.0,88.0,2.05,9.5,497.0,689.57,562.26
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,639.04,525.11
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,581.23,479.74
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,526.96,435.85
2016,4,5,17,15,680.5,67.5,1.45,8.0,274.0,460.07,381.98
2016,4,5,17,30,627.0,61.0,1.3,7.0,217.0,396.43,328.58
2016,4,5,17,45,542.0,52.0,1.15,6.5,163.5,319.44,261.73
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,249.58,198.97
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,161.9,118.8
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,78.5,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,29.52,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,11.77,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,23.87,15.37
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,31.45,23.37
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,38.53,30.34
2016,4,6,7,15,600.0,61.5,2.05,1.5,216.0,41.7,33.45
2016,4,6,7,30,665.0,69.0,2.2,2.0,271.0,84.21,47.6
2016,4,6,7,45,704.0,76.0,2.4,3.0,326.0,131.29,78.64
2016,4,6,8,0,743.0,83.0,2.6,4.0,381.0,182.48,119.95
2016,4,6,8,15,773.5,87.5,2.65,4.5,435.5,236.97,168.12
2016,4,6,8,30,804.0,92.0,2.7,5.0,490.0,290.69,216.98
2016,4,6,8,45,828.0,95.0,2.75,5.5,541.0,343.56,265.42
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,398.07,314.46
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,450.59,360.88
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,503.43,406.22
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,556.68,449.69
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,606.17,488.9
2016,4,6,10,15,919.5,109.0,3.05,9.5,799.5,652.39,525.33
2016,4,6,10,30,928.0,111.0,3.1,10.0,833.0,697.26,559.77
2016,4,6,10,45,930.0,114.5,3.2,10.5,858.5,737.57,590.16
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,775.68,617.06
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,810.58,641.93
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,843.08,664.99
2016,4,6,11,45,933.5,126.0,3.45,11.5,929.5,869.44,682.37
2016,4,6,12,0,927.0,132.0,3.5,12.0,938.0,892.7,697.53
2016,4,6,12,15,927.5,132.0,3.55,12.0,940.0,912.93,711.88
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,930.16,724.21
2016,4,6,12,45,918.5,136.5,3.65,12.5,933.5,940.06,730.16
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,946.69,733.97
2016,4,6,13,15,905.5,140.0,3.7,13.0,910.5,949.94,736.61
2016,4,6,13,30,902.0,139.0,3.7,13.0,896.0,950.0,737.18
2016,4,6,13,45,888.0,142.5,3.75,13.0,871.5,946.68,735.87
2016,4,6,14,0,874.0,146.0,3.8,13.0,847.0,936.12,729.6
2016,4,6,14,15,695.0,208.0,3.8,13.0,753.0,842.16,663.47
2016,4,6,14,30,516.0,270.0,3.8,13.0,659.0,743.79,588.76
2016,4,6,14,45,480.5,269.0,3.8,13.0,617.5,707.34,562.6
2016,4,6,15,0,445.0,268.0,3.8,13.0,576.0,670.27,535.31
2016,4,6,15,15,454.0,247.5,3.65,12.5,544.5,648.47,521.19
2016,4,6,15,30,463.0,227.0,3.5,12.0,513.0,624.43,505.13
2016,4,6,15,45,280.5,232.0,3.35,12.0,401.0,471.67,384.21
2016,4,6,16,0,98.0,237.0,3.2,12.0,289.0,321.2,261.6
2016,4,6,16,15,69.0,206.5,3.0,11.5,242.0,265.91,217.75
2016,4,6,16,30,40.0,176.0,2.8,11.0,195.0,212.11,173.96
2016,4,6,16,45,32.5,155.5,2.65,10.5,169.5,185.14,152.26
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,158.59,130.46
2016,4,6,17,15,18.0,112.5,2.45,9.5,118.5,124.94,102.22
2016,4,6,17,30,11.0,90.0,2.4,9.0,93.0,97.76,78.99
2016,4,6,17,45,5.5,68.0,2.4,8.5,69.5,72.18,56.69
2016,4,6,18,0,0.0,46.0,2.4,8.0,46.0,46.62,34.19
2016,4,6,18,15,0.0,27.5,2.35,8.0,27.5,27.13,16.36
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,8.68,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,4.42,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,79.5,19.5,4.7,11.5,27.5,16.47,0.0
2016,4,7,6,30,159.0,39.0,4.7,11.0,55.0,30.18,20.09
2016,4,7,6,45,326.5,47.0,4.75,11.0,106.0,35.14,25.59
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,39.08,29.58
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,44.99,35.11
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,87.07,48.45
2016,4,7,7,45,430.5,117.5,4.95,11.0,261.5,139.77,95.26
2016,4,7,8,0,231.0,164.0,5.0,11.0,258.0,174.62,132.93
2016,4,7,8,15,527.5,122.5,4.95,11.5,374.5,214.09,155.28
2016,4,7,8,30,824.0,81.0,4.9,12.0,491.0,289.95,212.2
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,343.57,260.78
2016,4,7,9,0,870.0,87.0,4.8,13.0,594.0,402.56,312.87
2016,4,7,9,15,885.5,89.5,4.75,13.0,640.0,455.06,359.4
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,507.71,404.9
2016,4,7,9,45,912.5,94.0,4.7,13.5,726.5,557.78,446.51
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,607.15,486.36
2016,4,7,10,15,931.5,97.5,4.75,14.0,800.0,652.74,523.39
2016,4,7,10,30,939.0,99.0,4.8,14.0,833.0,696.86,558.54
2016,4,7,10,45,943.5,100.5,4.9,14.5,858.5,737.26,589.02
2016,4,7,11,0,948.0,102.0,5.0,15.0,884.0,775.59,615.96
2016,4,7,11,15,517.5,259.5,5.15,15.0,688.0,634.45,504.55
2016,4,7,11,30,87.0,417.0,5.3,15.0,492.0,467.39,366.39
2016,4,7,11,45,60.0,389.5,5.5,15.5,441.5,424.16,332.65
2016,4,7,12,0,33.0,362.0,5.7,16.0,391.0,378.8,296.58
2016,4,7,12,15,189.5,388.0,5.8,16.0,554.0,541.17,426.27
2016,4,7,12,30,346.0,414.0,5.9,16.0,717.0,710.28,556.8
2016,4,7,12,45,182.0,357.5,6.05,16.5,517.0,515.54,405.99
2016,4,7,13,0,18.0,301.0,6.2,17.0,317.0,309.75,242.05
2016,4,7,13,15,245.0,320.0,6.25,17.0,527.0,546.42,433.19
2016,4,7,13,30,472.0,339.0,6.3,17.0,737.0,777.56,611.62
2016,4,7,13,45,258.5,345.0,6.4,17.0,562.5,590.38,466.1
2016,4,7,14,0,45.0,351.0,6.5,17.0,388.0,394.9,310.06
2016,4,7,14,15,460.5,236.5,6.45,17.0,586.0,664.44,532.12
2016,4,7,14,30,876.0,122.0,6.4,17.0,784.0,897.11,710.25
2016,4,7,14,45,439.5,148.0,6.4,17.0,480.0,547.85,444.27
2016,4,7,15,0,3.0,174.0,6.4,17.0,176.0,173.13,135.56
2016,4,7,15,15,227.0,203.5,6.3,16.5,345.0,407.7,331.73
2016,4,7,15,30,451.0,233.0,6.2,16.0,514.0,622.59,504.79
2016,4,7,15,45,225.5,188.5,6.1,16.0,329.0,381.72,311.78
2016,4,7,16,0,0.0,144.0,6.0,16.0,144.0,141.83,112.0
2016,4,7,16,15,14.5,158.0,5.8,15.5,164.5,167.46,134.36
2016,4,7,16,30,29.0,172.0,5.6,15.0,185.0,200.14,162.3
2016,4,7,16,45,24.0,151.5,5.4,15.0,161.5,168.67,136.56
2016,4,7,17,0,19.0,131.0,5.2,15.0,138.0,144.36,116.53
2016,4,7,17,15,275.0,101.5,5.0,14.5,172.5,270.52,225.06
2016,4,7,17,30,531.0,72.0,4.8,14.0,207.0,363.85,300.92
2016,4,7,17,45,462.0,59.5,4.65,13.5,157.0,294.1,239.64
2016,4,7,18,0,393.0,47.0,4.5,13.0,107.0,230.11,182.16
2016,4,7,18,15,262.0,32.5,4.45,12.5,66.0,148.48,108.88
2016,4,7,18,30,131.0,18.0,4.4,12.0,25.0,69.97,0.0
2016,4,7,18,45,65.5,9.0,4.35,11.5,12.5,25.91,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,176.5,17.0,1.65,4.5,35.5,12.79,0.0
2016,4,8,6,30,353.0,34.0,2.0,5.0,71.0,26.19,17.38
2016,4,8,6,45,461.5,43.5,2.35,6.0,122.0,31.79,23.22
2016,4,8,7,0,570.0,53.0,2.7,7.0,173.0,37.08,28.31
2016,4,8,7,15,633.5,60.0,2.8,7.0,228.5,45.91,36.57
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,90.97,49.25
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.0,142.01,84.31
2016,4,8,8,0,787.0,76.0,3.2,8.0,398.0,194.14,126.61
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.0,246.81,173.3
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,302.08,223.25
2016,4,8,8,45,868.5,86.0,3.05,9.5,560.0,356.11,272.19
2016,4,8,9,0,892.0,88.0,3.0,10.0,612.0,415.51,324.44
2016,4,8,9,15,907.0,90.5,2.95,10.0,659.0,468.88,371.35
2016,4,8,9,30,922.0,93.0,2.9,10.0,706.0,522.33,417.04
2016,4,8,9,45,935.0,94.0,2.9,10.5,747.0,573.22,458.79
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,623.49,498.78
2016,4,8,10,15,956.0,96.5,2.9,11.0,822.0,670.33,535.97
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,715.69,571.15
2016,4,8,10,45,970.0,99.0,2.95,11.5,882.5,757.52,601.45
2016,4,8,11,0,976.0,100.0,3.0,12.0,909.0,797.29,628.52
2016,4,8,11,15,979.5,100.5,3.05,12.0,927.0,832.48,653.24
2016,4,8,11,30,983.0,101.0,3.1,12.0,945.0,865.11,676.09
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.0,893.34,694.51
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,918.65,710.84
2016,4,8,12,15,510.5,234.5,3.2,13.0,682.0,669.39,528.2
2016,4,8,12,30,34.0,368.0,3.2,13.0,399.0,390.53,305.14
2016,4,8,12,45,20.5,275.5,3.25,13.5,294.5,289.19,227.4
2016,4,8,13,0,7.0,183.0,3.3,14.0,190.0,184.18,144.23
2016,4,8,13,15,264.5,255.0,3.35,14.0,479.0,498.36,398.31
2016,4,8,13,30,522.0,327.0,3.4,14.0,768.0,811.76,632.37
2016,4,8,13,45,535.0,311.0,3.45,14.0,752.5,809.96,630.19
2016,4,8,14,0,548.0,295.0,3.5,14.0,737.0,805.79,628.78
2016,4,8,14,15,571.5,272.0,3.55,14.0,718.0,801.15,627.51
2016,4,8,14,30,595.0,249.0,3.6,14.0,699.0,793.54,624.16
2016,4,8,14,45,344.0,286.5,3.65,14.0,544.0,603.54,479.23
2016,4,8,15,0,93.0,324.0,3.7,14.0,389.0,413.02,328.05
2016,4,8,15,15,48.5,253.5,3.65,13.5,287.5,300.26,240.51
2016,4,8,15,30,4.0,183.0,3.6,13.0,186.0,183.85,146.7
2016,4,8,15,45,2.0,158.0,3.55,13.0,159.5,157.14,125.43
2016,4,8,16,0,0.0,133.0,3.5,13.0,133.0,130.51,103.83
2016,4,8,16,15,0.0,110.0,3.25,12.5,110.0,107.43,85.17
2016,4,8,16,30,0.0,87.0,3.0,12.0,87.0,84.37,66.24
2016,4,8,16,45,352.0,81.0,2.8,11.5,207.0,323.24,273.11
2016,4,8,17,0,704.0,75.0,2.6,11.0,327.0,515.78,429.73
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.0,450.58,374.55
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,388.56,321.76
2016,4,8,17,45,525.0,53.0,1.85,9.5,165.0,316.75,259.26
2016,4,8,18,0,450.0,44.0,1.6,9.0,113.0,251.18,200.29
2016,4,8,18,15,316.5,31.5,1.55,8.5,70.5,167.67,125.17
2016,4,8,18,30,183.0,19.0,1.5,8.0,28.0,89.13,9.33
2016,4,8,18,45,91.5,9.5,1.45,7.5,14.0,33.38,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,177.0,18.0,3.65,3.5,37.5,13.52,1.87
2016,4,9,6,30,354.0,36.0,4.0,4.0,75.0,27.82,19.01
2016,4,9,6,45,463.5,45.5,4.4,4.5,126.5,33.33,24.78
2016,4,9,7,0,573.0,55.0,4.8,5.0,178.0,38.53,29.88
2016,4,9,7,15,339.5,90.5,5.2,5.0,168.5,70.45,52.88
2016,4,9,7,30,106.0,126.0,5.6,5.0,159.0,112.64,89.36
2016,4,9,7,45,67.5,141.5,6.0,5.5,164.0,133.42,107.86
2016,4,9,8,0,29.0,157.0,6.4,6.0,169.0,145.62,119.6
2016,4,9,8,15,176.0,180.0,6.5,6.0,268.0,197.46,158.15
2016,4,9,8,30,323.0,203.0,6.6,6.0,367.0,264.56,211.45
2016,4,9,8,45,616.5,145.5,6.7,6.0,497.0,326.2,259.39
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,426.21,342.91
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,480.88,392.97
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,535.7,442.08
2016,4,9,9,45,954.5,94.5,6.65,6.0,764.5,587.67,487.74
2016,4,9,10,0,967.0,96.0,6.6,6.0,807.0,638.95,531.75
2016,4,9,10,15,975.0,97.5,6.55,6.0,841.5,686.55,571.81
2016,4,9,10,30,983.0,99.0,6.5,6.0,876.0,732.62,609.8
2016,4,9,10,45,988.0,101.0,6.45,6.5,902.5,775.35,642.26
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,815.93,671.44
2016,4,9,11,15,745.5,223.5,6.35,7.0,851.5,775.77,637.4
2016,4,9,11,30,498.0,344.0,6.3,7.0,774.0,720.81,588.3
2016,4,9,11,45,749.0,225.0,6.25,7.5,880.0,826.83,676.29
2016,4,9,12,0,1000.0,106.0,6.2,8.0,986.0,937.6,758.3
2016,4,9,12,15,1000.0,106.5,6.1,8.0,987.5,958.88,772.92
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,976.93,785.61
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,989.29,794.47
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,998.22,800.95
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,1001.95,803.76
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,1002.2,804.19
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,996.8,800.63
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,988.0,794.76
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,973.84,784.76
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,956.45,772.53
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,932.18,755.65
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,905.11,736.76
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,872.56,714.78
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,837.65,690.91
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.5,799.97,663.5
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,756.22,631.2
2016,4,9,16,15,846.0,86.5,4.8,6.5,512.0,706.73,594.73
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,656.6,556.76
2016,4,9,16,45,780.5,79.5,4.4,6.0,400.5,596.32,507.32
2016,4,9,17,0,740.0,76.0,4.2,6.0,343.0,539.96,459.9
2016,4,9,17,15,689.0,70.0,3.8,5.5,286.5,474.23,403.87
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,411.51,348.91
2016,4,9,17,45,557.5,55.0,3.0,4.5,175.5,335.2,280.89
2016,4,9,18,0,477.0,46.0,2.6,4.0,121.0,265.56,216.86
2016,4,9,18,15,341.0,33.0,2.45,3.5,76.0,178.89,137.35
2016,4,9,18,30,205.0,20.0,2.3,3.0,31.0,98.13,22.77
2016,4,9,18,45,102.5,10.0,2.15,2.5,15.5,36.99,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,12.45,2.59
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,25.61,17.64
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,31.26,23.5
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,36.55,28.73
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,51.95,31.7
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,101.18,56.99
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,149.74,91.98
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,202.02,135.71
2016,4,10,8,15,808.0,82.0,1.0,3.5,459.0,254.07,182.16
2016,4,10,8,30,835.0,86.0,0.8,4.0,513.0,308.49,230.88
2016,4,10,8,45,851.0,90.5,0.65,4.5,562.5,361.81,278.11
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,415.9,324.22
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,471.87,370.46
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,524.08,412.09
2016,4,10,9,45,899.0,106.0,0.35,6.5,740.0,572.6,449.34
2016,4,10,10,0,903.0,111.0,0.3,7.0,778.0,619.81,484.14
2016,4,10,10,15,910.5,113.0,0.45,7.5,810.5,664.95,518.97
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,708.65,552.11
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,747.08,580.67
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,782.91,605.66
2016,4,10,11,15,912.0,130.5,1.0,9.0,906.5,816.62,629.46
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,847.94,651.61
2016,4,10,11,45,907.5,138.0,1.25,9.5,931.0,872.5,668.7
2016,4,10,12,0,900.0,144.0,1.4,10.0,938.0,894.01,683.74
2016,4,10,12,15,899.5,144.0,1.45,10.0,938.5,912.68,696.75
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,928.42,707.9
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.5,938.57,714.82
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,945.62,719.78
2016,4,10,13,15,719.0,231.5,1.75,11.0,853.5,892.51,684.54
2016,4,10,13,30,547.0,318.0,1.8,11.0,783.0,828.37,636.96
2016,4,10,13,45,583.0,291.5,1.85,11.5,775.5,836.39,644.54
2016,4,10,14,0,619.0,265.0,1.9,12.0,768.0,843.06,650.4
2016,4,10,14,15,729.5,203.0,1.95,12.0,775.0,875.46,676.54
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,897.62,693.17
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,872.68,677.34
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,845.32,660.24
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,812.07,638.41
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,779.92,617.26
2016,4,10,15,45,760.0,124.0,2.1,12.0,572.5,738.54,589.18
2016,4,10,16,0,741.0,118.0,2.1,12.0,525.0,695.89,559.86
2016,4,10,16,15,582.5,138.0,2.0,11.5,439.0,582.04,473.7
2016,4,10,16,30,424.0,158.0,1.9,11.0,353.0,474.53,389.72
2016,4,10,16,45,515.5,126.0,1.85,11.0,334.0,481.59,397.68
2016,4,10,17,0,607.0,94.0,1.8,11.0,315.0,483.24,399.49
2016,4,10,17,15,553.0,85.5,1.6,10.0,261.5,418.38,346.97
2016,4,10,17,30,499.0,77.0,1.4,9.0,208.0,356.91,295.81
2016,4,10,17,45,424.5,65.0,1.25,8.5,158.5,286.07,234.91
2016,4,10,18,0,350.0,53.0,1.1,8.0,109.0,221.0,177.34
2016,4,10,18,15,234.5,37.0,1.15,7.5,68.5,144.65,109.6
2016,4,10,18,30,119.0,21.0,1.2,7.0,28.0,72.42,21.94
2016,4,10,18,45,59.5,10.5,1.3,7.0,14.0,26.21,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,17.0,2.75,5.5,17.0,16.41,5.96
2016,4,11,6,30,0.0,34.0,2.9,6.0,34.0,32.46,23.2
2016,4,11,6,45,2.5,55.5,3.1,6.5,56.5,51.73,41.33
2016,4,11,7,0,5.0,77.0,3.3,7.0,79.0,70.71,58.97
2016,4,11,7,15,16.0,98.5,3.3,7.5,104.0,90.3,72.8
2016,4,11,7,30,27.0,120.0,3.3,8.0,129.0,108.11,87.17
2016,4,11,7,45,51.0,147.0,3.35,8.5,167.5,136.7,109.91
2016,4,11,8,0,75.0,174.0,3.4,9.0,206.0,168.19,134.97
2016,4,11,8,15,37.5,160.0,3.5,9.5,176.0,154.68,124.74
2016,4,11,8,30,0.0,146.0,3.6,10.0,146.0,138.4,111.83
2016,4,11,8,45,7.5,178.0,3.7,10.5,182.5,170.57,137.84
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,203.62,164.2
2016,4,11,9,15,13.0,215.5,3.95,11.5,224.0,209.5,168.3
2016,4,11,9,30,11.0,221.0,4.1,12.0,229.0,215.04,172.16
2016,4,11,9,45,56.0,286.0,4.25,13.0,327.5,295.53,235.98
2016,4,11,10,0,101.0,351.0,4.4,14.0,426.0,383.57,304.25
2016,4,11,10,15,299.0,325.0,4.5,14.5,561.0,483.43,384.06
2016,4,11,10,30,497.0,299.0,4.6,15.0,696.0,602.57,477.37
2016,4,11,10,45,645.5,240.5,4.75,15.5,772.0,672.7,532.76
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,751.86,594.49
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,784.63,617.73
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,815.54,638.72
2016,4,11,11,45,819.0,178.5,5.05,17.5,896.5,843.69,657.61
2016,4,11,12,0,833.0,172.0,5.1,18.0,909.0,869.94,675.08
2016,4,11,12,15,567.5,301.5,5.1,18.0,804.5,788.2,611.67
2016,4,11,12,30,302.0,431.0,5.1,18.0,700.0,693.22,534.65
2016,4,11,12,45,564.0,302.5,5.1,18.5,799.5,809.54,627.24
2016,4,11,13,0,826.0,174.0,5.1,19.0,899.0,923.0,710.61
2016,4,11,13,15,822.0,173.0,5.05,19.0,884.5,925.58,711.8
2016,4,11,13,30,818.0,172.0,5.0,19.0,870.0,925.21,711.71
2016,4,11,13,45,811.5,170.0,5.0,19.0,847.0,918.6,707.73
2016,4,11,14,0,805.0,168.0,5.0,19.0,824.0,909.09,701.85
2016,4,11,14,15,478.5,271.0,5.0,19.0,657.5,721.88,563.06
2016,4,11,14,30,152.0,374.0,5.0,19.0,491.0,525.2,408.41
2016,4,11,14,45,274.5,333.0,5.05,19.0,531.5,595.97,467.08
2016,4,11,15,0,397.0,292.0,5.1,19.0,572.0,653.26,514.29
2016,4,11,15,15,555.0,222.5,5.0,19.0,588.0,711.01,562.13
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,754.28,598.01
2016,4,11,15,45,682.0,150.5,4.8,19.0,555.5,709.24,565.2
2016,4,11,16,0,651.0,148.0,4.7,19.0,507.0,663.78,531.43
2016,4,11,16,15,560.0,149.0,4.4,18.5,436.5,575.9,464.39
2016,4,11,16,30,469.0,150.0,4.1,18.0,366.0,496.92,403.08
2016,4,11,16,45,418.5,144.0,3.85,18.0,319.0,441.38,359.14
2016,4,11,17,0,368.0,138.0,3.6,18.0,272.0,388.78,316.66
2016,4,11,17,15,328.0,120.0,3.35,17.5,225.5,324.45,264.92
2016,4,11,17,30,288.0,102.0,3.1,17.0,179.0,270.67,220.3
2016,4,11,17,45,236.0,82.5,2.85,16.5,136.0,212.55,170.98
2016,4,11,18,0,184.0,63.0,2.6,16.0,93.0,158.87,124.49
2016,4,11,18,15,110.5,42.0,2.6,15.5,58.0,99.7,73.2
2016,4,11,18,30,37.0,21.0,2.6,15.0,23.0,37.78,11.37
2016,4,11,18,45,18.5,10.5,2.65,15.0,11.5,15.3,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,5.9,0.0
2016,4,12,6,15,29.0,25.5,2.75,13.0,29.0,22.64,10.96
2016,4,12,6,30,58.0,45.0,2.7,13.0,52.0,38.78,28.07
2016,4,12,6,45,87.0,68.0,2.65,13.0,84.5,56.99,44.96
2016,4,12,7,0,116.0,91.0,2.6,13.0,117.0,74.63,61.11
2016,4,12,7,15,150.5,110.0,2.6,13.0,153.5,94.9,72.53
2016,4,12,7,30,185.0,129.0,2.6,13.0,190.0,123.68,92.36
2016,4,12,7,45,92.5,116.0,2.65,13.5,146.5,114.07,87.01
2016,4,12,8,0,0.0,103.0,2.7,14.0,103.0,98.31,77.51
2016,4,12,8,15,0.0,124.0,2.65,14.0,124.0,117.9,93.53
2016,4,12,8,30,0.0,145.0,2.6,14.0,145.0,137.56,109.38
2016,4,12,8,45,0.0,94.0,2.6,14.5,94.0,90.86,70.35
2016,4,12,9,0,0.0,43.0,2.6,15.0,43.0,41.57,29.17
2016,4,12,9,15,30.0,170.5,2.5,15.0,191.0,173.34,137.05
2016,4,12,9,30,60.0,298.0,2.4,15.0,339.0,303.66,239.67
2016,4,12,9,45,30.0,188.0,2.3,15.0,208.5,193.6,152.26
2016,4,12,10,0,0.0,78.0,2.2,15.0,78.0,75.52,56.66
2016,4,12,10,15,0.0,96.0,2.25,15.0,96.0,92.96,70.9
2016,4,12,10,30,0.0,114.0,2.3,15.0,114.0,110.25,84.79
2016,4,12,10,45,4.0,158.5,2.35,15.5,162.0,155.73,121.09
2016,4,12,11,0,8.0,203.0,2.4,16.0,210.0,201.5,156.97
2016,4,12,11,15,8.5,209.5,2.5,16.0,217.0,208.63,162.38
2016,4,12,11,30,9.0,216.0,2.6,16.0,224.0,215.8,167.94
2016,4,12,11,45,9.5,216.5,2.75,16.0,225.0,217.22,169.04
2016,4,12,12,0,10.0,217.0,2.9,16.0,226.0,218.62,170.18
2016,4,12,12,15,10.5,217.0,2.95,16.0,226.5,219.53,170.91
2016,4,12,12,30,11.0,217.0,3.0,16.0,227.0,220.41,171.65
2016,4,12,12,45,151.0,323.0,3.1,16.5,456.5,456.66,357.43
2016,4,12,13,0,291.0,429.0,3.2,17.0,686.0,696.97,534.46
2016,4,12,13,15,185.5,419.5,3.15,17.0,582.0,592.27,454.72
2016,4,12,13,30,80.0,410.0,3.1,17.0,478.0,484.27,372.72
2016,4,12,13,45,60.5,380.0,3.1,17.0,431.0,437.79,338.45
2016,4,12,14,0,41.0,350.0,3.1,17.0,384.0,390.79,303.06
2016,4,12,14,15,79.0,360.5,3.05,17.0,423.0,437.45,340.22
2016,4,12,14,30,117.0,371.0,3.0,17.0,462.0,491.45,382.05
2016,4,12,14,45,58.5,245.5,3.0,17.0,291.0,299.82,235.71
2016,4,12,15,0,0.0,120.0,3.0,17.0,120.0,116.66,89.61
2016,4,12,15,15,187.5,189.5,2.9,17.0,309.0,362.39,291.48
2016,4,12,15,30,375.0,259.0,2.8,17.0,498.0,586.99,464.95
2016,4,12,15,45,585.0,179.0,2.75,17.0,518.0,662.72,525.88
2016,4,12,16,0,795.0,99.0,2.7,17.0,538.0,715.74,568.01
2016,4,12,16,15,772.0,94.5,2.5,16.5,488.0,668.85,534.76
2016,4,12,16,30,749.0,90.0,2.3,16.0,438.0,621.38,500.56
2016,4,12,16,45,727.5,82.5,2.1,16.0,386.5,573.68,463.76
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,523.48,424.13
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,460.8,374.9
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,400.91,326.03
2016,4,12,17,45,539.0,54.5,1.3,13.0,175.0,329.87,266.34
2016,4,12,18,0,467.0,46.0,1.1,12.0,123.0,264.75,209.51
2016,4,12,18,15,340.0,34.0,1.15,11.5,79.0,181.95,137.16
2016,4,12,18,30,213.0,22.0,1.2,11.0,35.0,106.17,47.71
2016,4,12,18,45,106.5,11.0,1.25,10.5,17.5,39.7,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,78.0,11.0,2.8,4.0,13.0,10.81,0.0
2016,4,13,6,15,229.5,25.5,3.0,4.5,51.0,19.73,9.95
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,30.44,21.68
2016,4,13,6,45,473.5,50.0,3.4,6.0,140.0,36.25,27.46
2016,4,13,7,0,566.0,60.0,3.6,7.0,191.0,41.71,32.63
2016,4,13,7,15,624.5,67.0,3.75,7.5,246.5,66.46,38.63
2016,4,13,7,30,683.0,74.0,3.9,8.0,302.0,111.87,63.67
2016,4,13,7,45,724.0,79.0,4.1,8.5,358.0,159.47,99.19
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,214.66,145.86
2016,4,13,8,15,793.0,88.0,4.3,9.5,468.0,266.3,192.26
2016,4,13,8,30,821.0,92.0,4.3,10.0,522.0,320.42,241.31
2016,4,13,8,45,842.0,95.5,4.35,10.5,572.5,373.9,289.67
2016,4,13,9,0,863.0,99.0,4.4,11.0,623.0,428.65,338.11
2016,4,13,9,15,878.0,102.0,4.2,11.0,669.0,481.28,383.9
2016,4,13,9,30,893.0,105.0,4.0,11.0,715.0,537.31,430.91
2016,4,13,9,45,898.5,110.5,3.85,11.5,753.5,586.84,470.92
2016,4,13,10,0,904.0,116.0,3.7,12.0,792.0,635.2,508.68
2016,4,13,10,15,912.0,117.5,3.4,12.5,825.0,680.11,542.19
2016,4,13,10,30,920.0,119.0,3.1,13.0,858.0,723.62,573.35
2016,4,13,10,45,920.5,123.5,2.8,13.5,882.5,763.05,599.6
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,800.21,622.23
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,834.38,645.11
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,866.19,666.17
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.5,893.17,682.5
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,917.35,696.81
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.0,936.71,709.11
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,953.08,719.46
2016,4,13,12,45,921.5,137.0,2.15,15.5,955.5,962.64,723.95
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,968.98,726.44
2016,4,13,13,15,752.5,222.0,1.95,16.0,879.0,919.48,691.94
2016,4,13,13,30,591.0,304.0,1.8,16.0,811.0,858.89,646.83
2016,4,13,13,45,609.0,284.5,1.7,16.0,795.5,857.67,647.02
2016,4,13,14,0,627.0,265.0,1.6,16.0,780.0,855.37,645.8
