Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,14,15,569.5,272.5,1.5,16.0,727.0,807.58,611.72
2016,4,13,14,30,512.0,280.0,1.4,16.0,674.0,760.51,578.29
2016,4,13,14,45,509.0,265.0,1.3,16.0,641.5,736.86,562.52
2016,4,13,15,0,506.0,250.0,1.2,16.0,609.0,711.3,545.09
2016,4,13,15,15,458.0,250.5,1.2,16.0,560.5,663.1,511.36
2016,4,13,15,30,410.0,251.0,1.2,16.0,512.0,615.5,477.76
2016,4,13,15,45,392.0,234.0,1.2,16.0,468.5,565.29,442.88
2016,4,13,16,0,374.0,217.0,1.2,16.0,425.0,523.05,413.03
2016,4,13,16,15,331.0,202.0,1.15,15.5,373.0,465.13,370.65
2016,4,13,16,30,288.0,187.0,1.1,15.0,321.0,409.23,328.9
2016,4,13,16,45,258.0,171.5,1.05,15.0,281.0,363.55,293.75
2016,4,13,17,0,228.0,156.0,1.0,15.0,241.0,319.67,259.19
2016,4,13,17,15,210.0,133.0,0.95,14.0,201.5,275.49,224.69
2016,4,13,17,30,192.0,110.0,0.9,13.0,162.0,232.23,189.7
2016,4,13,17,45,154.0,88.0,0.9,12.5,123.5,175.59,142.18
2016,4,13,18,0,116.0,66.0,0.9,12.0,85.0,128.67,101.72
2016,4,13,18,15,67.5,44.0,0.9,11.5,54.5,80.67,59.87
2016,4,13,18,30,19.0,22.0,0.9,11.0,24.0,29.86,11.57
2016,4,13,18,45,9.5,11.0,0.95,10.5,12.0,13.41,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,11.8,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,20.92,11.43
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,32.04,23.21
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,38.22,29.37
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,44.01,34.91
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,71.59,42.56
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,116.31,68.48
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,162.89,103.64
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,213.54,146.26
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,267.71,194.27
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,320.81,241.81
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,372.96,288.33
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,426.28,334.78
2016,4,14,9,15,842.0,112.0,2.9,11.5,659.5,477.58,378.38
2016,4,14,9,30,858.0,115.0,2.9,12.0,705.0,529.21,420.94
2016,4,14,9,45,869.0,118.5,2.9,12.5,744.0,578.67,460.55
2016,4,14,10,0,880.0,122.0,2.9,13.0,783.0,629.86,500.19
2016,4,14,10,15,889.0,123.5,2.9,13.0,816.0,674.4,534.86
2016,4,14,10,30,898.0,125.0,2.9,13.0,849.0,717.66,567.87
2016,4,14,10,45,903.5,127.0,2.9,13.5,875.0,757.45,596.03
2016,4,14,11,0,909.0,129.0,2.9,14.0,901.0,795.34,621.24
2016,4,14,11,15,913.5,130.0,2.85,14.5,919.0,829.46,643.18
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,861.28,663.28
2016,4,14,11,45,919.5,131.5,2.8,15.5,946.5,887.72,679.81
2016,4,14,12,0,921.0,132.0,2.8,16.0,956.0,911.44,694.44
2016,4,14,12,15,921.0,132.0,2.75,16.0,957.5,930.56,706.81
2016,4,14,12,30,921.0,132.0,2.7,16.0,959.0,946.71,717.24
2016,4,14,12,45,922.5,130.0,2.7,16.5,952.5,959.19,724.34
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,968.56,729.46
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,971.22,731.57
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,970.65,731.7
2016,4,14,13,45,912.5,124.0,2.7,17.0,892.5,964.93,728.54
2016,4,14,14,0,908.0,122.0,2.7,17.0,870.0,956.03,723.4
2016,4,14,14,15,900.0,120.5,2.7,17.0,839.0,941.38,714.5
2016,4,14,14,30,892.0,119.0,2.7,17.0,808.0,923.77,703.72
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.0,900.52,689.14
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,879.56,676.22
2016,4,14,15,15,857.5,111.0,2.65,16.5,690.5,846.88,655.94
2016,4,14,15,30,843.0,108.0,2.6,16.0,647.0,812.08,634.08
2016,4,14,15,45,825.0,104.5,2.6,16.0,599.0,772.08,607.43
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,730.6,579.43
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,681.96,545.93
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,632.87,510.94
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,579.26,469.73
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,524.0,426.32
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,459.55,375.69
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,398.08,325.55
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,325.93,264.55
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,259.88,206.79
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,179.62,136.98
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,107.06,58.13
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,39.63,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,8.36,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,16.71,0.0
2016,4,15,6,15,191.0,30.0,2.7,4.0,56.5,23.16,13.72
2016,4,15,6,30,382.0,43.0,2.8,4.0,96.0,32.7,23.96
2016,4,15,6,45,471.5,53.5,2.9,4.5,147.5,38.85,30.09
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,44.6,35.6
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,75.72,44.38
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,121.56,71.78
2016,4,15,7,45,716.5,84.0,3.5,7.0,366.0,168.97,108.15
2016,4,15,8,0,757.0,89.0,3.7,8.0,422.0,224.12,155.1
2016,4,15,8,15,785.0,93.5,3.8,8.5,476.0,275.89,201.76
2016,4,15,8,30,813.0,98.0,3.9,9.0,530.0,330.16,250.89
2016,4,15,8,45,833.0,102.0,4.0,10.0,580.5,383.38,298.35
2016,4,15,9,0,853.0,106.0,4.1,11.0,631.0,437.77,345.62
2016,4,15,9,15,868.0,109.0,4.1,11.5,676.5,489.92,390.32
2016,4,15,9,30,883.0,112.0,4.1,12.0,722.0,542.25,433.84
2016,4,15,9,45,892.5,115.5,4.15,12.5,761.0,594.75,476.27
2016,4,15,10,0,902.0,119.0,4.2,13.0,800.0,643.31,514.61
2016,4,15,10,15,910.0,120.5,4.15,13.0,833.0,688.06,549.71
2016,4,15,10,30,918.0,122.0,4.1,13.0,866.0,731.4,583.08
2016,4,15,10,45,922.0,124.5,4.1,13.5,890.5,771.25,611.33
2016,4,15,11,0,926.0,127.0,4.1,14.0,915.0,809.05,636.87
2016,4,15,11,15,929.0,128.0,4.0,14.0,932.5,842.46,659.76
2016,4,15,11,30,932.0,129.0,3.9,14.0,950.0,873.45,680.76
2016,4,15,11,45,933.0,130.0,3.85,14.5,959.0,900.22,697.64
2016,4,15,12,0,934.0,131.0,3.8,15.0,968.0,924.22,712.48
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.0,943.08,724.74
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,958.92,734.95
2016,4,15,12,45,754.0,230.0,3.55,15.5,905.0,915.67,703.27
2016,4,15,13,0,575.0,329.0,3.5,16.0,840.0,861.25,659.66
2016,4,15,13,15,750.0,227.0,3.4,16.0,882.0,926.33,709.87
2016,4,15,13,30,925.0,125.0,3.3,16.0,924.0,979.28,745.62
2016,4,15,13,45,766.5,200.5,3.25,16.5,851.0,920.53,703.71
2016,4,15,14,0,608.0,276.0,3.2,17.0,778.0,852.33,653.3
2016,4,15,14,15,555.5,280.5,3.15,17.0,726.5,806.17,620.78
2016,4,15,14,30,503.0,285.0,3.1,17.0,675.0,760.26,587.9
2016,4,15,14,45,513.0,265.0,3.05,17.0,647.0,742.81,577.04
2016,4,15,15,0,523.0,245.0,3.0,17.0,619.0,722.92,564.19
2016,4,15,15,15,684.5,177.0,2.9,16.5,635.5,779.07,610.5
2016,4,15,15,30,846.0,109.0,2.8,16.0,652.0,817.51,639.79
2016,4,15,15,45,825.0,106.0,2.75,16.0,603.0,775.58,610.75
2016,4,15,16,0,804.0,103.0,2.7,16.0,554.0,732.35,581.15
2016,4,15,16,15,778.5,99.0,2.55,15.5,502.0,683.74,547.68
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,637.36,514.62
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.0,580.19,470.76
2016,4,15,17,0,680.0,85.0,2.1,15.0,340.0,524.13,426.74
2016,4,15,17,15,629.5,78.0,1.9,14.0,285.5,459.35,375.87
2016,4,15,17,30,579.0,71.0,1.7,13.0,231.0,397.62,325.56
2016,4,15,17,45,502.0,62.0,1.5,12.0,178.5,324.53,264.23
2016,4,15,18,0,425.0,53.0,1.3,11.0,126.0,257.71,206.19
2016,4,15,18,15,306.5,39.5,1.3,10.5,82.5,177.48,136.15
2016,4,15,18,30,188.0,26.0,1.3,10.0,39.0,105.45,60.85
2016,4,15,18,45,94.0,13.0,1.35,9.5,19.5,38.89,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,10.5,1.9,3.5,10.5,10.32,0.0
2016,4,16,6,0,0.0,21.0,2.1,4.0,21.0,19.36,0.0
2016,4,16,6,15,214.5,32.5,2.2,4.5,63.0,25.13,15.69
2016,4,16,6,30,429.0,44.0,2.3,5.0,105.0,33.37,24.54
2016,4,16,6,45,518.0,53.5,2.45,5.5,158.5,38.58,29.76
2016,4,16,7,0,607.0,63.0,2.6,6.0,212.0,43.47,34.44
2016,4,16,7,15,662.5,69.5,2.65,6.5,268.5,78.78,44.38
2016,4,16,7,30,718.0,76.0,2.7,7.0,325.0,126.11,73.18
2016,4,16,7,45,757.5,80.5,2.8,8.0,382.0,178.86,114.27
2016,4,16,8,0,797.0,85.0,2.9,9.0,439.0,231.85,159.46
2016,4,16,8,15,760.5,94.5,2.85,9.5,465.0,273.75,200.0
2016,4,16,8,30,724.0,104.0,2.8,10.0,491.0,308.16,233.98
2016,4,16,8,45,807.0,101.5,2.8,10.5,570.0,376.9,292.33
2016,4,16,9,0,890.0,99.0,2.8,11.0,649.0,449.92,353.31
2016,4,16,9,15,903.5,101.5,2.75,11.5,694.5,506.19,400.41
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,558.65,443.2
2016,4,16,9,45,927.0,106.0,2.65,12.5,779.5,608.42,482.56
2016,4,16,10,0,937.0,108.0,2.6,13.0,819.0,657.31,519.97
2016,4,16,10,15,944.0,109.5,2.55,13.5,851.5,702.74,553.67
2016,4,16,10,30,951.0,111.0,2.5,14.0,884.0,746.61,585.24
2016,4,16,10,45,955.0,112.5,2.5,14.5,909.0,786.61,611.91
2016,4,16,11,0,959.0,114.0,2.5,15.0,934.0,824.45,636.5
2016,4,16,11,15,962.0,115.0,2.5,15.0,951.5,858.74,659.57
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,890.5,680.8
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,917.4,697.34
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,941.43,711.88
2016,4,16,12,15,967.5,116.0,2.5,16.0,988.0,960.74,724.58
2016,4,16,12,30,967.0,116.0,2.5,16.0,989.0,976.92,735.29
2016,4,16,12,45,965.5,115.5,2.5,16.5,981.0,988.49,741.64
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,996.77,745.93
2016,4,16,13,15,960.0,114.5,2.45,17.0,957.5,999.45,747.53
2016,4,16,13,30,956.0,114.0,2.4,17.0,942.0,998.77,747.08
2016,4,16,13,45,949.5,113.0,2.4,17.0,917.5,991.97,743.26
2016,4,16,14,0,943.0,112.0,2.4,17.0,893.0,981.89,737.45
2016,4,16,14,15,935.0,110.5,2.35,17.0,861.5,966.73,727.88
2016,4,16,14,30,927.0,109.0,2.3,17.0,830.0,948.52,716.39
2016,4,16,14,45,916.0,107.5,2.3,17.0,792.0,924.73,701.74
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,898.25,685.31
2016,4,16,15,15,890.5,103.0,2.25,17.0,709.5,864.69,663.51
2016,4,16,15,30,876.0,100.0,2.2,17.0,665.0,828.95,640.17
2016,4,16,15,45,857.0,97.0,2.15,17.0,615.5,792.47,616.15
2016,4,16,16,0,838.0,94.0,2.1,17.0,566.0,749.72,587.45
2016,4,16,16,15,812.5,90.0,1.95,16.5,513.0,699.92,553.65
2016,4,16,16,30,787.0,86.0,1.8,16.0,460.0,649.65,518.93
2016,4,16,16,45,752.0,81.5,1.65,16.0,404.5,592.46,475.7
2016,4,16,17,0,717.0,77.0,1.5,16.0,349.0,538.72,433.93
2016,4,16,17,15,668.5,71.0,1.35,15.0,293.5,474.6,384.44
2016,4,16,17,30,620.0,65.0,1.2,14.0,238.0,413.34,335.29
2016,4,16,17,45,547.0,56.5,1.1,13.5,184.5,340.78,274.83
2016,4,16,18,0,474.0,48.0,1.0,13.0,131.0,274.21,217.29
2016,4,16,18,15,356.0,36.0,1.05,12.5,86.0,193.23,147.3
2016,4,16,18,30,238.0,24.0,1.1,12.0,41.0,121.33,73.03
2016,4,16,18,45,119.0,12.0,1.15,11.5,20.5,45.1,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.0,8.0,0.85,4.5,10.5,7.86,0.0
2016,4,17,6,0,120.0,16.0,0.9,5.0,21.0,12.44,0.0
2016,4,17,6,15,252.0,31.0,1.1,5.5,61.5,24.01,14.97
2016,4,17,6,30,384.0,46.0,1.3,6.0,102.0,34.96,25.95
2016,4,17,6,45,472.5,56.0,1.5,7.0,153.5,40.52,31.4
2016,4,17,7,0,561.0,66.0,1.7,8.0,205.0,45.75,36.26
2016,4,17,7,15,616.5,73.0,1.7,8.5,260.5,82.39,47.35
2016,4,17,7,30,672.0,80.0,1.7,9.0,316.0,127.9,75.66
2016,4,17,7,45,713.0,85.0,1.7,10.0,372.0,175.42,112.34
2016,4,17,8,0,754.0,90.0,1.7,11.0,428.0,227.18,155.91
2016,4,17,8,15,781.5,94.5,1.7,11.5,481.5,282.31,204.32
2016,4,17,8,30,809.0,99.0,1.7,12.0,535.0,336.34,251.85
2016,4,17,8,45,829.0,103.0,1.75,13.0,585.0,389.38,297.57
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,443.6,342.89
2016,4,17,9,15,864.0,109.5,1.85,14.5,680.0,495.08,385.44
2016,4,17,9,30,879.0,112.0,1.9,15.0,725.0,546.74,426.83
2016,4,17,9,45,883.0,117.5,1.95,15.5,762.5,597.7,466.29
2016,4,17,10,0,887.0,123.0,2.0,16.0,800.0,644.29,501.44
2016,4,17,10,15,895.5,125.0,2.05,16.5,832.5,689.11,534.46
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,732.61,565.7
2016,4,17,10,45,909.0,128.5,2.15,17.5,890.0,771.64,592.15
2016,4,17,11,0,914.0,130.0,2.2,18.0,915.0,808.7,616.24
2016,4,17,11,15,917.5,131.0,2.2,18.0,932.0,842.02,638.33
2016,4,17,11,30,921.0,132.0,2.2,18.0,949.0,872.97,658.72
2016,4,17,11,45,922.5,132.5,2.2,18.5,958.0,899.28,674.64
2016,4,17,12,0,924.0,133.0,2.2,19.0,967.0,922.88,688.7
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.0,941.86,701.01
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,957.88,711.46
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,969.42,719.06
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,977.84,724.77
2016,4,17,13,15,919.5,130.0,2.2,19.0,939.5,980.33,726.72
2016,4,17,13,30,916.0,129.0,2.2,19.0,924.0,979.61,726.77
2016,4,17,13,45,910.0,128.0,2.2,19.5,900.5,973.4,721.98
2016,4,17,14,0,904.0,127.0,2.2,20.0,877.0,964.05,715.33
2016,4,17,14,15,896.0,125.0,2.15,20.0,846.5,948.78,705.74
2016,4,17,14,30,888.0,123.0,2.1,20.0,816.0,930.57,694.36
2016,4,17,14,45,877.0,120.5,2.1,20.0,778.5,906.37,679.59
2016,4,17,15,0,866.0,118.0,2.1,20.0,741.0,884.65,666.55
2016,4,17,15,15,851.5,115.5,2.05,19.5,697.5,852.51,647.15
2016,4,17,15,30,837.0,113.0,2.0,19.0,654.0,818.28,626.23
2016,4,17,15,45,818.5,109.0,1.95,19.0,605.5,777.35,599.27
2016,4,17,16,0,800.0,105.0,1.9,19.0,557.0,735.0,571.08
2016,4,17,16,15,774.5,100.5,1.75,18.5,505.0,685.85,537.92
2016,4,17,16,30,749.0,96.0,1.6,18.0,453.0,638.97,505.32
2016,4,17,16,45,715.5,90.5,1.45,18.0,399.0,583.17,463.5
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,528.26,421.4
2016,4,17,17,15,632.5,78.0,1.2,17.0,290.0,463.76,372.42
2016,4,17,17,30,583.0,71.0,1.1,16.0,235.0,402.24,323.83
2016,4,17,17,45,511.5,61.5,1.0,15.5,183.0,330.73,264.87
2016,4,17,18,0,440.0,52.0,0.9,15.0,131.0,265.07,208.76
2016,4,17,18,15,326.0,39.0,0.95,14.5,86.5,185.85,141.05
2016,4,17,18,30,212.0,26.0,1.0,14.0,42.0,116.07,71.94
2016,4,17,18,45,106.0,13.0,1.1,13.5,21.0,42.67,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,71.5,8.5,1.1,8.5,11.5,8.36,0.0
2016,4,18,6,0,143.0,17.0,1.1,9.0,23.0,13.08,0.0
2016,4,18,6,15,273.0,30.5,1.3,10.0,64.0,23.27,14.21
2016,4,18,6,30,403.0,44.0,1.5,11.0,105.0,32.76,23.5
2016,4,18,6,45,483.0,54.0,1.7,12.5,156.0,38.43,28.84
2016,4,18,7,0,563.0,64.0,1.9,14.0,207.0,43.74,33.59
2016,4,18,7,15,617.0,71.0,1.8,14.5,261.5,83.4,46.06
2016,4,18,7,30,671.0,78.0,1.7,15.0,316.0,128.97,74.55
2016,4,18,7,45,705.5,84.5,1.65,15.5,370.5,176.8,111.55
2016,4,18,8,0,740.0,91.0,1.6,16.0,425.0,228.17,154.58
2016,4,18,8,15,767.5,95.5,1.5,17.0,477.5,282.63,201.01
2016,4,18,8,30,795.0,100.0,1.4,18.0,530.0,335.98,246.18
2016,4,18,8,45,812.5,104.0,1.3,19.0,579.0,387.41,288.97
2016,4,18,9,0,830.0,108.0,1.2,20.0,628.0,439.78,330.92
2016,4,18,9,15,845.5,111.0,1.15,20.5,672.5,491.01,371.28
2016,4,18,9,30,861.0,114.0,1.1,21.0,717.0,542.5,410.36
2016,4,18,9,45,877.0,114.0,1.1,22.0,757.5,594.3,447.72
2016,4,18,10,0,893.0,114.0,1.1,23.0,798.0,642.78,481.46
2016,4,18,10,15,901.5,115.5,1.0,23.0,830.0,687.28,512.22
2016,4,18,10,30,910.0,117.0,0.9,23.0,862.0,730.44,541.02
2016,4,18,10,45,915.0,118.5,0.8,23.5,887.0,769.56,563.7
2016,4,18,11,0,920.0,120.0,0.7,24.0,912.0,806.7,584.24
2016,4,18,11,15,923.5,121.0,0.65,24.0,929.5,840.06,603.84
2016,4,18,11,30,927.0,122.0,0.6,24.0,947.0,871.04,621.73
2016,4,18,11,45,928.0,123.0,0.55,24.5,956.0,897.42,635.34
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,921.05,647.12
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,939.98,658.28
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,955.94,667.74
2016,4,18,12,45,929.0,122.5,0.55,25.5,960.0,967.35,674.34
2016,4,18,13,0,929.0,121.0,0.6,26.0,953.0,975.61,679.19
2016,4,18,13,15,925.0,120.5,0.6,26.0,937.5,978.02,680.91
2016,4,18,13,30,921.0,120.0,0.6,26.0,922.0,977.21,680.89
2016,4,18,13,45,914.5,119.5,0.65,26.0,898.0,970.9,678.78
2016,4,18,14,0,908.0,119.0,0.7,26.0,874.0,961.45,674.92
2016,4,18,14,15,899.5,117.0,0.7,26.0,843.5,945.56,666.2
2016,4,18,14,30,891.0,115.0,0.7,26.0,813.0,926.73,655.82
2016,4,18,14,45,879.5,113.5,0.75,26.0,775.0,902.98,643.38
2016,4,18,15,0,868.0,112.0,0.8,26.0,737.0,876.69,629.3
2016,4,18,15,15,853.5,109.0,0.75,26.0,694.0,848.83,612.44
2016,4,18,15,30,839.0,106.0,0.7,26.0,651.0,813.92,591.0
2016,4,18,15,45,820.0,103.0,0.7,26.0,602.5,773.58,566.74
2016,4,18,16,0,801.0,100.0,0.7,26.0,554.0,731.87,541.26
2016,4,18,16,15,776.0,95.5,0.65,26.0,502.5,682.99,509.86
2016,4,18,16,30,751.0,91.0,0.6,26.0,451.0,633.69,477.51
2016,4,18,16,45,717.5,86.0,0.55,26.0,397.0,580.68,440.46
2016,4,18,17,0,684.0,81.0,0.5,26.0,343.0,526.23,401.4
2016,4,18,17,15,636.5,74.5,0.55,25.0,289.0,463.29,357.09
2016,4,18,17,30,589.0,68.0,0.6,24.0,235.0,403.18,312.61
2016,4,18,17,45,519.0,59.0,0.65,23.5,183.5,332.59,257.34
2016,4,18,18,0,449.0,50.0,0.7,23.0,132.0,267.72,204.28
2016,4,18,18,15,341.0,37.5,0.8,22.0,87.5,190.68,140.79
2016,4,18,18,30,233.0,25.0,0.9,21.0,43.0,123.26,76.59
2016,4,18,18,45,116.5,12.5,1.05,20.0,21.5,45.39,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,11.3,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,21.4,1.09
2016,4,19,6,15,159.5,37.5,2.05,11.5,62.0,28.89,19.03
2016,4,19,6,30,319.0,52.0,2.2,12.0,101.0,39.13,29.05
2016,4,19,6,45,389.5,66.0,2.35,13.0,149.5,48.4,37.66
2016,4,19,7,0,460.0,80.0,2.5,14.0,198.0,59.49,47.61
2016,4,19,7,15,477.5,90.0,2.4,14.5,238.0,94.85,59.36
2016,4,19,7,30,495.0,100.0,2.3,15.0,278.0,132.11,84.48
2016,4,19,7,45,421.0,135.0,2.25,16.0,303.0,176.86,123.71
2016,4,19,8,0,347.0,170.0,2.2,17.0,328.0,218.89,161.52
2016,4,19,8,15,481.5,155.0,2.1,17.5,402.0,258.0,190.36
2016,4,19,8,30,616.0,140.0,2.0,18.0,476.0,313.75,234.02
2016,4,19,8,45,598.0,162.5,1.9,19.0,513.0,359.82,272.42
2016,4,19,9,0,580.0,185.0,1.8,20.0,550.0,403.71,307.54
2016,4,19,9,15,537.5,217.5,1.85,21.0,574.5,442.83,337.89
2016,4,19,9,30,495.0,250.0,1.9,22.0,599.0,477.08,363.2
2016,4,19,9,45,444.0,289.0,2.0,23.0,614.5,508.04,384.95
2016,4,19,10,0,393.0,328.0,2.1,24.0,630.0,536.83,404.07
2016,4,19,10,15,611.0,243.0,2.1,24.5,734.5,616.52,464.15
2016,4,19,10,30,829.0,158.0,2.1,25.0,839.0,714.65,535.71
2016,4,19,10,45,831.0,162.5,2.1,25.5,862.5,752.15,560.24
2016,4,19,11,0,833.0,167.0,2.1,26.0,886.0,787.77,582.72
2016,4,19,11,15,836.5,168.5,2.05,26.0,902.5,819.72,602.91
2016,4,19,11,30,840.0,170.0,2.0,26.0,919.0,849.57,621.58
2016,4,19,11,45,836.0,174.0,2.0,26.0,926.0,873.32,636.6
2016,4,19,12,0,832.0,178.0,2.0,26.0,933.0,894.42,649.96
2016,4,19,12,15,666.0,276.5,2.0,26.0,881.5,863.95,628.15
2016,4,19,12,30,500.0,375.0,2.0,26.0,830.0,825.46,598.03
2016,4,19,12,45,453.5,382.5,2.05,26.5,793.0,800.83,580.57
2016,4,19,13,0,407.0,390.0,2.1,27.0,756.0,773.68,561.18
2016,4,19,13,15,446.5,370.0,2.1,27.0,765.0,796.46,578.14
2016,4,19,13,30,486.0,350.0,2.1,27.0,774.0,817.48,593.51
2016,4,19,13,45,498.5,334.5,2.1,27.0,759.5,815.96,593.44
2016,4,19,14,0,511.0,319.0,2.1,27.0,745.0,812.23,592.19
2016,4,19,14,15,400.5,343.5,2.05,27.0,670.0,728.8,534.03
2016,4,19,14,30,290.0,368.0,2.0,27.0,595.0,653.59,480.77
2016,4,19,14,45,360.0,327.5,1.95,27.0,596.5,670.67,495.99
2016,4,19,15,0,430.0,287.0,1.9,27.0,598.0,691.57,512.87
2016,4,19,15,15,418.5,272.5,1.8,26.5,561.0,659.29,491.79
2016,4,19,15,30,407.0,258.0,1.7,26.0,524.0,617.64,464.56
2016,4,19,15,45,511.5,203.5,1.65,25.5,512.5,640.32,485.24
2016,4,19,16,0,616.0,149.0,1.6,25.0,501.0,649.74,496.01
2016,4,19,16,15,599.0,145.5,1.4,24.5,461.5,613.91,470.64
2016,4,19,16,30,582.0,142.0,1.2,24.0,422.0,577.37,444.68
2016,4,19,16,45,535.0,135.5,1.05,23.5,369.5,515.11,399.67
2016,4,19,17,0,488.0,129.0,0.9,23.0,317.0,458.48,357.79
2016,4,19,17,15,438.0,116.5,0.9,22.5,266.5,396.11,311.26
2016,4,19,17,30,388.0,104.0,0.9,22.0,216.0,337.23,265.73
2016,4,19,17,45,327.5,87.5,0.9,22.0,168.0,272.52,213.62
2016,4,19,18,0,267.0,71.0,0.9,22.0,120.0,213.03,164.26
2016,4,19,18,15,183.0,51.0,0.9,21.5,79.5,139.64,103.64
2016,4,19,18,30,99.0,31.0,0.9,21.0,39.0,79.72,49.92
2016,4,19,18,45,49.5,15.5,0.95,20.5,19.5,29.41,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,8.85,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,17.35,2.19
2016,4,20,6,15,75.0,42.0,3.2,13.0,54.0,36.06,25.14
2016,4,20,6,30,150.0,66.0,3.4,13.0,90.0,52.57,40.79
2016,4,20,6,45,215.5,87.5,3.65,13.5,136.0,68.3,55.24
2016,4,20,7,0,281.0,109.0,3.9,14.0,182.0,86.54,71.6
2016,4,20,7,15,386.0,105.5,3.95,14.0,231.0,103.69,69.41
2016,4,20,7,30,491.0,102.0,4.0,14.0,280.0,135.4,87.7
2016,4,20,7,45,458.0,129.0,4.1,14.5,315.5,179.89,125.76
2016,4,20,8,0,425.0,156.0,4.2,15.0,351.0,221.26,162.65
2016,4,20,8,15,482.5,160.5,4.15,15.0,406.5,264.88,198.94
2016,4,20,8,30,540.0,165.0,4.1,15.0,462.0,314.12,240.4
2016,4,20,8,45,608.0,168.5,4.1,15.5,530.5,371.2,287.56
2016,4,20,9,0,676.0,172.0,4.1,16.0,599.0,434.76,339.4
2016,4,20,9,15,694.5,177.0,4.0,16.5,642.5,482.24,378.16
2016,4,20,9,30,713.0,182.0,3.9,17.0,686.0,530.57,416.56
2016,4,20,9,45,752.5,172.0,3.85,17.5,729.5,577.75,453.54
2016,4,20,10,0,792.0,162.0,3.8,18.0,773.0,629.23,492.83
2016,4,20,10,15,802.0,164.5,3.7,18.0,805.0,672.04,525.25
2016,4,20,10,30,812.0,167.0,3.6,18.0,837.0,713.94,556.3
2016,4,20,10,45,821.0,167.5,3.5,18.5,862.0,752.12,582.98
2016,4,20,11,0,830.0,168.0,3.4,19.0,887.0,788.9,607.25
2016,4,20,11,15,834.5,169.5,3.3,19.0,904.0,821.49,628.94
2016,4,20,11,30,839.0,171.0,3.2,19.0,921.0,852.05,649.05
2016,4,20,11,45,840.5,171.5,3.15,19.5,930.0,876.97,664.17
2016,4,20,12,0,842.0,172.0,3.1,20.0,939.0,899.43,677.55
2016,4,20,12,15,842.0,172.0,3.0,20.0,939.5,917.53,688.88
2016,4,20,12,30,842.0,172.0,2.9,20.0,940.0,932.92,698.41
2016,4,20,12,45,842.0,170.0,2.85,20.5,933.0,943.54,703.82
2016,4,20,13,0,842.0,168.0,2.8,21.0,926.0,951.26,707.4
2016,4,20,13,15,704.0,246.0,2.7,21.0,873.0,912.29,680.8
2016,4,20,13,30,566.0,324.0,2.6,21.0,820.0,866.54,645.69
2016,4,20,13,45,409.5,366.0,2.55,21.0,720.0,766.66,573.87
2016,4,20,14,0,253.0,408.0,2.5,21.0,620.0,661.74,497.16
2016,4,20,14,15,362.0,354.5,2.45,21.0,646.0,706.12,533.33
2016,4,20,14,30,471.0,301.0,2.4,21.0,672.0,753.88,570.2
2016,4,20,14,45,464.0,288.5,2.35,21.0,639.5,729.89,553.73
2016,4,20,15,0,457.0,276.0,2.3,21.0,607.0,704.31,536.67
2016,4,20,15,15,595.5,212.5,2.25,21.0,617.5,748.52,572.65
2016,4,20,15,30,734.0,149.0,2.2,21.0,628.0,781.38,598.2
2016,4,20,15,45,711.0,144.5,2.15,21.0,581.0,739.23,569.54
2016,4,20,16,0,688.0,140.0,2.1,21.0,534.0,696.2,540.48
2016,4,20,16,15,660.5,134.0,2.0,20.5,484.0,647.61,506.8
2016,4,20,16,30,633.0,128.0,1.9,20.0,434.0,599.0,472.38
2016,4,20,16,45,595.5,120.0,1.8,20.0,381.5,541.89,429.89
2016,4,20,17,0,558.0,112.0,1.7,20.0,329.0,486.14,387.44
2016,4,20,17,15,508.5,102.0,1.55,19.0,277.0,420.61,337.49
2016,4,20,17,30,459.0,92.0,1.4,18.0,225.0,361.56,290.82
2016,4,20,17,45,389.5,79.0,1.3,17.5,175.5,293.03,234.61
2016,4,20,18,0,320.0,66.0,1.2,17.0,126.0,230.57,181.8
2016,4,20,18,15,229.0,48.5,1.2,16.0,84.0,160.73,122.65
2016,4,20,18,30,138.0,31.0,1.2,15.0,42.0,99.9,66.52
2016,4,20,18,45,69.0,15.5,1.3,14.5,21.0,35.15,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,8.0,1.95,11.5,8.0,7.86,0.0
2016,4,21,6,0,0.0,16.0,2.1,12.0,16.0,15.44,2.94
2016,4,21,6,15,28.0,40.0,2.15,12.0,44.5,36.24,25.59
2016,4,21,6,30,56.0,64.0,2.2,12.0,73.0,56.07,44.12
2016,4,21,6,45,84.5,89.0,2.25,12.5,108.5,72.75,59.45
2016,4,21,7,0,113.0,114.0,2.3,13.0,144.0,93.58,73.15
2016,4,21,7,15,161.5,129.0,2.35,13.5,182.5,118.16,89.09
2016,4,21,7,30,210.0,144.0,2.4,14.0,221.0,142.83,105.79
2016,4,21,7,45,169.5,170.5,2.45,15.0,239.0,175.55,133.85
2016,4,21,8,0,129.0,197.0,2.5,16.0,257.0,199.6,154.74
2016,4,21,8,15,186.5,218.0,2.6,16.5,315.5,242.24,187.44
2016,4,21,8,30,244.0,239.0,2.7,17.0,374.0,286.31,221.64
2016,4,21,8,45,369.5,228.5,2.8,17.5,453.5,339.9,262.8
2016,4,21,9,0,495.0,218.0,2.9,18.0,533.0,400.91,310.5
2016,4,21,9,15,385.0,271.5,2.95,18.5,526.5,425.15,329.92
2016,4,21,9,30,275.0,325.0,3.0,19.0,520.0,434.87,336.8
2016,4,21,9,45,279.0,343.5,3.05,19.5,550.5,468.73,361.97
2016,4,21,10,0,283.0,362.0,3.1,20.0,581.0,502.67,386.62
2016,4,21,10,15,243.0,386.0,3.1,20.5,579.5,515.84,394.7
2016,4,21,10,30,203.0,410.0,3.1,21.0,578.0,522.3,397.64
2016,4,21,10,45,309.0,390.0,3.15,21.5,654.0,589.52,448.1
2016,4,21,11,0,415.0,370.0,3.2,22.0,730.0,664.24,502.86
2016,4,21,11,15,331.5,409.0,3.2,22.0,700.5,651.95,491.43
2016,4,21,11,30,248.0,448.0,3.2,22.0,671.0,633.35,475.78
2016,4,21,11,45,272.0,447.0,3.25,22.5,694.0,663.02,496.71
2016,4,21,12,0,296.0,446.0,3.3,23.0,717.0,693.0,517.41
2016,4,21,12,15,338.5,429.0,3.35,23.0,738.5,723.8,540.36
2016,4,21,12,30,381.0,412.0,3.4,23.0,760.0,754.59,563.24
2016,4,21,12,45,330.5,428.0,3.45,23.0,728.5,732.83,546.82
2016,4,21,13,0,280.0,444.0,3.5,23.0,697.0,709.14,529.26
2016,4,21,13,15,308.0,428.0,3.5,23.0,702.0,724.36,541.39
2016,4,21,13,30,336.0,412.0,3.5,23.0,707.0,738.32,552.45
2016,4,21,13,45,312.5,406.5,3.55,23.0,675.5,713.82,535.41
2016,4,21,14,0,289.0,401.0,3.6,23.0,644.0,688.23,517.74
2016,4,21,14,15,309.0,380.5,3.55,23.0,632.0,685.8,517.54
2016,4,21,14,30,329.0,360.0,3.5,23.0,620.0,681.53,515.94
2016,4,21,14,45,186.5,333.5,3.5,23.0,480.0,516.01,394.24
2016,4,21,15,0,44.0,307.0,3.5,23.0,340.0,353.88,270.73
2016,4,21,15,15,39.0,284.5,3.4,22.5,312.5,326.38,251.38
2016,4,21,15,30,34.0,262.0,3.3,22.0,285.0,298.82,231.32
2016,4,21,15,45,300.0,214.5,3.25,22.0,388.5,476.58,375.5
2016,4,21,16,0,566.0,167.0,3.2,22.0,492.0,629.68,494.85
2016,4,21,16,15,634.0,131.0,2.95,21.5,464.0,626.19,493.91
2016,4,21,16,30,702.0,95.0,2.7,21.0,436.0,611.09,485.05
2016,4,21,16,45,633.0,103.5,2.5,21.0,384.0,549.54,437.55
2016,4,21,17,0,564.0,112.0,2.3,21.0,332.0,491.02,391.78
2016,4,21,17,15,516.5,101.5,2.15,20.5,280.0,425.62,341.25
2016,4,21,17,30,469.0,91.0,2.0,20.0,228.0,366.58,294.06
2016,4,21,17,45,397.5,79.0,1.85,19.5,178.5,297.65,237.52
2016,4,21,18,0,326.0,67.0,1.7,19.0,129.0,234.98,184.6
2016,4,21,18,15,235.5,49.5,1.7,18.5,87.0,164.85,125.16
2016,4,21,18,30,145.0,32.0,1.7,18.0,45.0,103.64,69.54
2016,4,21,18,45,72.5,16.0,1.75,17.5,22.5,36.8,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.98,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.93,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,5.78,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,9.64,2.86
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,14.46,7.24
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,19.29,10.79
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,24.12,14.91
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,28.96,18.97
2016,4,22,7,45,0.0,27.5,3.0,16.5,27.5,26.55,16.82
2016,4,22,8,0,0.0,25.0,3.0,17.0,25.0,24.14,14.68
2016,4,22,8,15,0.0,56.0,3.1,17.0,56.0,54.13,39.65
2016,4,22,8,30,0.0,87.0,3.2,17.0,87.0,84.17,64.3
2016,4,22,8,45,2.0,134.5,3.3,17.5,136.0,129.62,100.94
2016,4,22,9,0,4.0,182.0,3.4,18.0,185.0,174.83,136.68
2016,4,22,9,15,13.0,223.0,3.45,18.0,233.0,217.56,170.17
2016,4,22,9,30,22.0,264.0,3.5,18.0,281.0,261.23,204.04
2016,4,22,9,45,29.5,293.0,3.6,18.0,316.0,289.99,226.06
2016,4,22,10,0,37.0,322.0,3.7,18.0,351.0,323.67,251.79
2016,4,22,10,15,33.0,325.0,3.7,18.0,351.5,327.13,253.96
2016,4,22,10,30,29.0,328.0,3.7,18.0,352.0,330.12,255.85
2016,4,22,10,45,30.5,336.5,3.7,18.5,362.5,341.8,264.05
2016,4,22,11,0,32.0,345.0,3.7,19.0,373.0,353.59,272.26
2016,4,22,11,15,23.5,314.5,3.65,19.0,335.5,320.64,246.84
2016,4,22,11,30,15.0,284.0,3.6,19.0,298.0,286.44,220.46
2016,4,22,11,45,14.0,273.5,3.55,19.0,287.0,276.39,212.73
2016,4,22,12,0,13.0,263.0,3.5,19.0,276.0,266.15,204.82
2016,4,22,12,15,7.5,203.5,3.4,19.0,211.0,204.13,156.74
2016,4,22,12,30,2.0,144.0,3.3,19.0,146.0,141.58,107.7
2016,4,22,12,45,150.5,292.0,3.2,19.0,428.5,429.57,334.46
2016,4,22,13,0,299.0,440.0,3.1,19.0,711.0,723.37,548.5
2016,4,22,13,15,192.5,433.0,3.0,18.5,606.5,617.42,469.24
2016,4,22,13,30,86.0,426.0,2.9,18.0,502.0,508.24,388.03
2016,4,22,13,45,48.5,330.5,2.8,18.0,373.5,377.02,290.65
2016,4,22,14,0,11.0,235.0,2.7,18.0,245.0,240.48,185.88
2016,4,22,14,15,12.5,245.5,2.65,18.0,256.0,252.68,195.98
2016,4,22,14,30,14.0,256.0,2.6,18.0,267.0,264.99,205.79
2016,4,22,14,45,36.0,289.0,2.55,18.0,316.0,326.64,254.3
2016,4,22,15,0,58.0,322.0,2.5,18.0,365.0,382.3,297.52
2016,4,22,15,15,34.0,267.0,2.45,17.5,292.0,303.23,237.25
2016,4,22,15,30,10.0,212.0,2.4,17.0,219.0,218.36,171.33
2016,4,22,15,45,6.5,191.5,2.4,17.0,196.0,194.9,153.29
2016,4,22,16,0,3.0,171.0,2.4,17.0,173.0,171.56,135.01
2016,4,22,16,15,6.0,168.0,2.25,17.0,171.0,171.44,135.48
2016,4,22,16,30,9.0,165.0,2.1,17.0,169.0,171.37,135.93
2016,4,22,16,45,5.5,147.5,1.95,17.0,149.5,151.43,120.05
2016,4,22,17,0,2.0,130.0,1.8,17.0,130.0,131.73,104.23
2016,4,22,17,15,1.0,110.0,1.6,16.5,110.0,110.97,87.55
2016,4,22,17,30,0.0,90.0,1.4,16.0,90.0,90.17,70.5
2016,4,22,17,45,0.0,70.5,1.25,16.0,70.5,70.36,53.82
2016,4,22,18,0,0.0,51.0,1.1,16.0,51.0,50.33,36.71
2016,4,22,18,15,0.0,34.5,1.0,15.5,34.5,33.42,22.11
2016,4,22,18,30,0.0,18.0,0.9,15.0,18.0,17.37,7.78
2016,4,22,18,45,0.0,9.0,0.85,15.0,9.0,8.68,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.0,11.8,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,36.0,18.62,7.12
2016,4,23,6,15,294.0,38.0,2.7,12.0,78.5,29.18,19.73
2016,4,23,6,30,405.0,52.0,2.8,12.0,121.0,38.86,28.99
2016,4,23,6,45,478.5,61.5,2.95,12.5,171.5,43.75,33.68
2016,4,23,7,0,552.0,71.0,3.1,13.0,222.0,61.47,38.54
2016,4,23,7,15,601.5,78.5,3.25,13.5,275.0,101.51,58.34
2016,4,23,7,30,651.0,86.0,3.4,14.0,328.0,146.96,90.0
2016,4,23,7,45,689.5,90.0,3.6,15.0,382.0,192.75,126.76
2016,4,23,8,0,728.0,94.0,3.8,16.0,436.0,242.47,169.13
2016,4,23,8,15,753.5,98.5,3.85,16.5,487.0,295.95,216.04
2016,4,23,8,30,779.0,103.0,3.9,17.0,538.0,348.13,261.71
2016,4,23,8,45,799.5,105.5,3.95,17.5,586.5,398.55,305.41
2016,4,23,9,0,820.0,108.0,4.0,18.0,635.0,450.2,349.04
2016,4,23,9,15,834.0,110.5,3.95,18.5,678.0,499.69,389.75
2016,4,23,9,30,848.0,113.0,3.9,19.0,721.0,549.29,429.32
2016,4,23,9,45,860.5,114.5,3.9,19.5,758.5,599.7,468.38
2016,4,23,10,0,873.0,116.0,3.9,20.0,796.0,646.54,503.79
2016,4,23,10,15,880.0,117.5,3.85,20.0,827.0,688.99,535.93
2016,4,23,10,30,887.0,119.0,3.8,20.0,858.0,730.03,566.07
2016,4,23,10,45,497.0,276.0,3.75,20.5,692.0,622.76,479.93
2016,4,23,11,0,107.0,433.0,3.7,21.0,526.0,493.19,374.31
2016,4,23,11,15,61.0,359.5,3.65,21.0,413.0,393.18,299.97
2016,4,23,11,30,15.0,286.0,3.6,21.0,300.0,288.42,220.05
2016,4,23,11,45,190.5,353.5,3.6,21.0,529.0,505.97,388.3
2016,4,23,12,0,366.0,421.0,3.6,21.0,758.0,731.48,552.71
2016,4,23,12,15,257.0,445.5,3.55,21.0,682.0,669.1,504.03
2016,4,23,12,30,148.0,470.0,3.5,21.0,606.0,599.62,451.31
2016,4,23,12,45,138.0,464.5,3.5,21.5,591.0,590.29,444.04
2016,4,23,13,0,128.0,459.0,3.5,22.0,576.0,580.14,435.9
2016,4,23,13,15,64.0,296.0,3.5,22.0,354.5,353.84,269.99
