Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,13,30,0.0,133.0,3.5,22.0,133.0,129.29,96.77
2016,4,23,13,45,4.0,167.5,3.5,22.0,171.0,166.95,126.74
2016,4,23,14,0,8.0,202.0,3.5,22.0,209.0,204.89,156.42
2016,4,23,14,15,420.0,170.5,3.45,22.0,504.0,578.7,452.45
2016,4,23,14,30,832.0,139.0,3.4,22.0,799.0,913.08,690.35
2016,4,23,14,45,819.0,137.5,3.4,22.0,762.5,888.9,672.3
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,862.37,655.49
2016,4,23,15,15,791.0,132.5,3.35,21.5,684.0,829.81,635.41
2016,4,23,15,30,776.0,129.0,3.3,21.0,642.0,795.36,613.84
2016,4,23,15,45,525.0,189.0,3.25,21.0,525.0,639.18,499.85
2016,4,23,16,0,274.0,249.0,3.2,21.0,408.0,489.16,383.89
2016,4,23,16,15,480.5,180.0,3.05,20.5,428.0,565.95,448.68
2016,4,23,16,30,687.0,111.0,2.9,20.0,448.0,621.71,495.24
2016,4,23,16,45,655.5,104.0,2.8,20.0,396.0,567.53,453.92
2016,4,23,17,0,624.0,97.0,2.7,20.0,344.0,514.19,412.97
2016,4,23,17,15,577.5,89.5,2.55,19.0,291.5,452.72,365.81
2016,4,23,17,30,531.0,82.0,2.4,18.0,239.0,393.99,319.11
2016,4,23,17,45,469.5,71.0,2.3,17.5,189.0,327.18,263.82
2016,4,23,18,0,408.0,60.0,2.2,17.0,139.0,265.26,210.81
2016,4,23,18,15,309.5,46.0,2.2,16.5,95.5,190.12,146.38
2016,4,23,18,30,211.0,32.0,2.2,16.0,52.0,126.33,88.22
2016,4,23,18,45,105.5,16.0,2.25,15.5,26.0,56.98,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,98.5,12.5,2.0,8.5,19.5,12.29,0.0
2016,4,24,6,0,197.0,25.0,2.2,9.0,39.0,19.36,8.6
2016,4,24,6,15,308.0,38.5,2.25,9.5,82.0,29.4,20.23
2016,4,24,6,30,419.0,52.0,2.3,10.0,125.0,38.57,29.03
2016,4,24,6,45,492.5,61.5,2.35,10.5,176.5,43.49,33.75
2016,4,24,7,0,566.0,71.0,2.4,11.0,228.0,64.05,39.5
2016,4,24,7,15,615.5,78.5,2.4,11.5,282.0,104.98,60.64
2016,4,24,7,30,665.0,86.0,2.4,12.0,336.0,151.31,93.54
2016,4,24,7,45,700.0,91.5,2.45,13.0,390.5,198.56,132.03
2016,4,24,8,0,735.0,97.0,2.5,14.0,445.0,249.38,175.57
2016,4,24,8,15,761.5,101.5,2.25,14.5,497.0,303.65,222.85
2016,4,24,8,30,788.0,106.0,2.0,15.0,549.0,356.6,268.47
2016,4,24,8,45,806.5,110.0,1.8,15.5,597.5,408.06,311.98
2016,4,24,9,0,825.0,114.0,1.6,16.0,646.0,460.54,354.72
2016,4,24,9,15,839.5,117.0,1.35,16.5,690.5,510.95,393.96
2016,4,24,9,30,854.0,120.0,1.1,17.0,735.0,561.53,431.32
2016,4,24,9,45,865.0,122.5,0.9,17.5,773.0,609.56,465.19
2016,4,24,10,0,876.0,125.0,0.7,18.0,811.0,659.13,498.2
2016,4,24,10,15,884.0,127.0,0.55,18.0,843.0,702.82,527.06
2016,4,24,10,30,892.0,129.0,0.4,18.0,875.0,745.18,553.7
2016,4,24,10,45,897.0,131.0,0.3,18.5,899.5,783.8,575.28
2016,4,24,11,0,902.0,133.0,0.2,19.0,924.0,820.51,595.2
2016,4,24,11,15,906.0,133.5,0.2,19.0,940.5,852.95,614.89
2016,4,24,11,30,910.0,134.0,0.2,19.0,957.0,883.1,633.06
2016,4,24,11,45,910.5,135.0,0.25,19.5,965.5,908.32,647.8
2016,4,24,12,0,911.0,136.0,0.3,20.0,974.0,930.85,660.96
2016,4,24,12,15,911.0,136.0,0.35,20.0,974.5,949.18,672.89
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,964.61,683.23
2016,4,24,12,45,921.0,128.0,0.5,20.5,970.5,978.39,692.53
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,989.12,700.09
2016,4,24,13,15,927.5,119.0,0.65,21.0,950.5,991.16,702.69
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,989.98,703.55
2016,4,24,13,45,917.0,118.0,0.75,21.0,911.0,983.38,701.21
2016,4,24,14,0,910.0,118.0,0.8,21.0,887.0,973.67,697.09
2016,4,24,14,15,902.0,116.5,0.8,21.0,856.5,958.45,688.62
2016,4,24,14,30,894.0,115.0,0.8,21.0,826.0,940.31,678.46
2016,4,24,14,45,881.5,114.0,0.8,21.0,788.0,915.89,664.39
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,888.99,648.79
2016,4,24,15,15,855.0,110.5,0.8,21.0,707.0,861.94,633.06
2016,4,24,15,30,841.0,108.0,0.8,21.0,664.0,827.75,612.56
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.0,786.87,588.23
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,744.7,562.6
2016,4,24,16,15,776.5,99.0,0.9,20.5,516.5,696.5,532.63
2016,4,24,16,30,752.0,95.0,0.9,20.0,465.0,647.84,501.65
2016,4,24,16,45,718.0,90.0,0.9,20.0,411.5,594.24,463.88
2016,4,24,17,0,684.0,85.0,0.9,20.0,358.0,539.13,423.76
2016,4,24,17,15,638.5,79.0,0.85,19.0,304.0,477.44,378.42
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,418.37,333.18
2016,4,24,17,45,524.0,64.5,0.8,17.5,198.0,347.83,276.72
2016,4,24,18,0,455.0,56.0,0.8,17.0,146.0,282.83,222.57
2016,4,24,18,15,351.5,44.0,0.85,16.5,100.5,206.34,158.09
2016,4,24,18,30,248.0,32.0,0.9,16.0,55.0,139.3,98.04
2016,4,24,18,45,124.0,16.0,1.0,15.5,27.5,62.97,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,79.5,13.5,1.45,11.5,19.5,13.27,0.0
2016,4,25,6,0,159.0,27.0,1.6,12.0,39.0,20.93,10.23
2016,4,25,6,15,267.0,41.5,1.85,12.5,81.0,31.5,21.87
2016,4,25,6,30,375.0,56.0,2.1,13.0,123.0,41.55,31.33
2016,4,25,6,45,450.0,66.0,2.4,14.0,173.0,47.24,36.61
2016,4,25,7,0,525.0,76.0,2.7,15.0,223.0,69.47,43.01
2016,4,25,7,15,575.5,83.5,2.85,15.5,276.0,108.44,63.64
2016,4,25,7,30,626.0,91.0,3.0,16.0,329.0,152.92,95.16
2016,4,25,7,45,666.0,95.5,3.2,17.0,382.5,198.26,131.55
2016,4,25,8,0,706.0,100.0,3.4,18.0,436.0,247.71,173.29
2016,4,25,8,15,732.5,104.5,3.4,18.5,487.0,297.16,216.37
2016,4,25,8,30,759.0,109.0,3.4,19.0,538.0,352.12,263.5
2016,4,25,8,45,780.0,112.5,3.45,19.5,586.5,402.65,306.52
2016,4,25,9,0,801.0,116.0,3.5,20.0,635.0,454.47,349.52
2016,4,25,9,15,816.5,118.5,3.45,20.5,678.5,503.75,389.33
2016,4,25,9,30,832.0,121.0,3.4,21.0,722.0,553.32,428.15
2016,4,25,9,45,847.5,121.5,3.4,21.5,760.5,601.11,464.69
2016,4,25,10,0,863.0,122.0,3.4,22.0,799.0,650.89,501.6
2016,4,25,10,15,871.0,123.5,3.35,22.0,830.5,693.52,533.27
2016,4,25,10,30,879.0,125.0,3.3,22.0,862.0,734.84,563.03
2016,4,25,10,45,884.0,127.0,3.3,22.5,886.5,772.91,587.82
2016,4,25,11,0,889.0,129.0,3.3,23.0,911.0,809.1,611.02
2016,4,25,11,15,892.5,130.0,3.3,23.0,927.5,841.13,632.34
2016,4,25,11,30,896.0,131.0,3.3,23.0,944.0,870.87,652.05
2016,4,25,11,45,894.0,134.0,3.35,23.5,951.5,895.42,667.21
2016,4,25,12,0,892.0,137.0,3.4,24.0,959.0,917.24,680.53
2016,4,25,12,15,891.5,137.0,3.4,24.0,959.5,934.72,692.0
2016,4,25,12,30,891.0,137.0,3.4,24.0,960.0,949.36,701.67
2016,4,25,12,45,672.5,259.5,3.45,24.0,878.0,888.28,660.5
2016,4,25,13,0,454.0,382.0,3.5,24.0,796.0,815.4,604.7
2016,4,25,13,15,658.0,264.0,3.5,24.0,852.5,895.03,666.7
2016,4,25,13,30,862.0,146.0,3.5,24.0,909.0,962.07,712.49
2016,4,25,13,45,648.0,247.5,3.55,24.0,813.0,875.08,653.7
2016,4,25,14,0,434.0,349.0,3.6,24.0,717.0,777.82,581.58
2016,4,25,14,15,627.5,247.0,3.6,24.0,758.5,852.01,640.51
2016,4,25,14,30,821.0,145.0,3.6,24.0,800.0,912.62,683.56
2016,4,25,14,45,797.5,148.5,3.6,24.0,761.0,884.45,665.07
2016,4,25,15,0,774.0,152.0,3.6,24.0,722.0,854.35,645.86
2016,4,25,15,15,689.5,172.0,3.5,23.5,658.0,792.01,604.73
2016,4,25,15,30,605.0,192.0,3.4,23.0,594.0,727.46,560.24
2016,4,25,15,45,503.0,207.5,3.3,23.0,525.5,643.75,498.93
2016,4,25,16,0,401.0,223.0,3.2,23.0,457.0,567.85,442.18
2016,4,25,16,15,522.0,168.0,3.0,22.5,444.0,585.1,459.74
2016,4,25,16,30,643.0,113.0,2.8,22.0,431.0,595.53,471.11
2016,4,25,16,45,581.0,118.0,2.6,22.0,380.5,535.94,425.23
2016,4,25,17,0,519.0,123.0,2.4,22.0,330.0,476.61,379.25
2016,4,25,17,15,477.0,110.5,2.25,21.5,279.5,416.96,333.35
2016,4,25,17,30,435.0,98.0,2.1,21.0,229.0,360.0,288.16
2016,4,25,17,45,399.5,82.0,2.0,20.5,183.5,305.16,243.33
2016,4,25,18,0,364.0,66.0,1.9,20.0,138.0,252.99,199.05
2016,4,25,18,15,271.0,50.5,1.9,19.5,95.0,181.55,138.67
2016,4,25,18,30,178.0,35.0,1.9,19.0,52.0,119.29,83.89
2016,4,25,18,45,89.0,17.5,1.9,18.5,26.0,55.14,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,63.5,14.5,2.6,14.5,19.5,14.25,0.0
2016,4,26,6,0,127.0,29.0,2.8,15.0,39.0,22.49,11.74
2016,4,26,6,15,220.0,46.5,2.9,15.0,80.0,35.46,25.08
2016,4,26,6,30,313.0,64.0,3.0,15.0,121.0,47.78,36.57
2016,4,26,6,45,380.0,77.5,3.2,15.5,169.5,56.3,44.39
2016,4,26,7,0,447.0,91.0,3.4,16.0,218.0,81.69,53.75
2016,4,26,7,15,497.5,101.0,3.5,16.5,269.5,119.43,75.21
2016,4,26,7,30,548.0,111.0,3.6,17.0,321.0,162.23,105.84
2016,4,26,7,45,587.5,118.0,3.75,18.0,373.0,205.51,140.32
2016,4,26,8,0,627.0,125.0,3.9,19.0,425.0,252.94,179.82
2016,4,26,8,15,655.0,131.0,3.85,19.5,475.5,300.08,220.26
2016,4,26,8,30,683.0,137.0,3.8,20.0,526.0,349.78,262.5
2016,4,26,8,45,709.0,140.0,3.75,20.5,574.0,398.38,303.26
2016,4,26,9,0,735.0,143.0,3.7,21.0,622.0,448.87,344.57
2016,4,26,9,15,751.5,146.5,3.65,21.5,664.5,496.77,382.91
2016,4,26,9,30,768.0,150.0,3.6,22.0,707.0,547.93,422.5
2016,4,26,9,45,800.5,141.5,3.6,22.5,748.5,594.56,458.19
2016,4,26,10,0,833.0,133.0,3.6,23.0,790.0,642.52,494.02
2016,4,26,10,15,842.0,135.0,3.55,23.0,821.0,685.51,525.89
2016,4,26,10,30,851.0,137.0,3.5,23.0,852.0,728.44,557.02
2016,4,26,10,45,863.5,134.5,3.5,23.5,878.0,766.94,582.23
2016,4,26,11,0,876.0,132.0,3.5,24.0,904.0,804.06,606.11
2016,4,26,11,15,880.0,132.5,3.55,24.0,920.5,835.58,627.36
2016,4,26,11,30,884.0,133.0,3.6,24.0,937.0,864.89,647.08
2016,4,26,11,45,891.5,130.0,3.65,24.5,947.0,891.52,663.68
2016,4,26,12,0,899.0,127.0,3.7,25.0,957.0,915.78,678.64
2016,4,26,12,15,899.0,127.0,3.7,25.0,958.0,933.7,690.41
2016,4,26,12,30,899.0,127.0,3.7,25.0,959.0,948.76,700.38
2016,4,26,12,45,890.0,131.5,3.75,25.0,950.0,957.03,706.24
2016,4,26,13,0,881.0,136.0,3.8,25.0,941.0,962.24,710.23
2016,4,26,13,15,877.0,135.0,3.8,25.0,925.5,963.62,711.51
2016,4,26,13,30,873.0,134.0,3.8,25.0,910.0,961.96,710.91
2016,4,26,13,45,865.0,134.0,3.85,25.0,886.5,954.55,706.94
2016,4,26,14,0,857.0,134.0,3.9,25.0,863.0,944.24,701.15
2016,4,26,14,15,848.5,132.0,3.85,25.0,832.5,928.56,691.29
2016,4,26,14,30,840.0,130.0,3.8,25.0,802.0,915.44,683.29
2016,4,26,14,45,825.5,129.0,3.8,25.0,764.5,890.17,667.37
2016,4,26,15,0,811.0,128.0,3.8,25.0,727.0,862.61,649.95
2016,4,26,15,15,796.0,125.0,3.7,24.5,685.0,830.36,629.98
2016,4,26,15,30,781.0,122.0,3.6,24.0,643.0,796.23,608.58
2016,4,26,15,45,759.0,119.5,3.55,24.0,595.5,755.33,581.25
2016,4,26,16,0,737.0,117.0,3.5,24.0,548.0,716.27,555.02
2016,4,26,16,15,711.5,112.0,3.3,23.5,498.0,668.38,522.52
2016,4,26,16,30,686.0,107.0,3.1,23.0,448.0,620.31,488.71
2016,4,26,16,45,651.0,101.5,2.95,23.0,396.0,565.4,447.7
2016,4,26,17,0,616.0,96.0,2.8,23.0,344.0,511.63,406.68
2016,4,26,17,15,570.0,88.5,2.6,22.5,292.0,450.6,359.64
2016,4,26,17,30,524.0,81.0,2.4,22.0,240.0,392.31,313.33
2016,4,26,17,45,457.5,71.5,2.25,21.5,190.5,324.7,258.3
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,260.8,204.75
2016,4,26,18,15,297.0,48.5,2.1,20.5,98.0,189.78,144.77
2016,4,26,18,30,203.0,35.0,2.1,20.0,55.0,128.15,90.63
2016,4,26,18,45,101.5,17.5,2.15,20.0,27.5,59.38,0.19
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,44.0,15.5,1.2,16.5,19.0,15.24,0.0
2016,4,27,6,0,88.0,31.0,1.2,17.0,38.0,25.73,14.59
2016,4,27,6,15,165.5,51.0,1.35,17.5,77.0,41.33,29.94
2016,4,27,6,30,243.0,71.0,1.5,18.0,116.0,56.37,43.62
2016,4,27,6,45,352.5,75.0,1.65,18.5,164.0,54.16,42.0
2016,4,27,7,0,462.0,79.0,1.8,19.0,212.0,73.87,45.4
2016,4,27,7,15,476.5,95.5,1.85,19.0,257.0,115.11,71.33
2016,4,27,7,30,491.0,112.0,1.9,19.0,302.0,157.38,103.26
2016,4,27,7,45,549.0,119.0,1.95,19.5,360.0,201.07,137.14
2016,4,27,8,0,607.0,126.0,2.0,20.0,418.0,251.12,177.71
2016,4,27,8,15,390.0,191.0,1.95,20.0,386.5,276.12,206.36
2016,4,27,8,30,173.0,256.0,1.9,20.0,355.0,286.25,219.79
2016,4,27,8,45,269.0,263.0,1.9,20.5,432.0,337.37,258.23
2016,4,27,9,0,365.0,270.0,1.9,21.0,509.0,402.05,306.96
2016,4,27,9,15,558.0,210.0,1.9,21.5,602.5,461.03,352.07
2016,4,27,9,30,751.0,150.0,1.9,22.0,696.0,538.28,410.94
2016,4,27,9,45,771.5,148.5,1.9,22.5,734.5,586.31,446.3
2016,4,27,10,0,792.0,147.0,1.9,23.0,773.0,632.0,479.3
2016,4,27,10,15,801.5,149.0,1.9,23.0,804.0,673.69,509.48
2016,4,27,10,30,811.0,151.0,1.9,23.0,835.0,714.4,538.38
2016,4,27,10,45,822.5,149.5,1.9,23.5,860.0,752.15,562.91
2016,4,27,11,0,834.0,148.0,1.9,24.0,885.0,788.62,585.66
2016,4,27,11,15,559.0,298.0,1.95,24.0,796.0,736.46,545.3
2016,4,27,11,30,284.0,448.0,2.0,24.0,707.0,667.48,490.68
2016,4,27,11,45,279.0,454.0,2.05,24.0,710.5,680.03,499.89
2016,4,27,12,0,274.0,460.0,2.1,24.0,714.0,691.65,507.82
2016,4,27,12,15,342.0,432.0,2.15,24.0,749.5,734.84,539.67
2016,4,27,12,30,410.0,404.0,2.2,24.0,785.0,780.99,573.02
2016,4,27,12,45,297.0,436.0,2.3,24.5,711.0,714.36,524.09
2016,4,27,13,0,184.0,468.0,2.4,25.0,637.0,642.72,471.66
2016,4,27,13,15,502.0,314.0,2.45,25.0,763.0,800.45,591.26
2016,4,27,13,30,820.0,160.0,2.5,25.0,889.0,945.17,691.7
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.0,940.21,688.16
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,932.31,684.21
2016,4,27,14,15,511.0,272.0,2.65,25.0,701.5,770.21,573.0
2016,4,27,14,30,204.0,393.0,2.7,25.0,556.0,597.84,445.63
2016,4,27,14,45,492.0,266.0,2.75,25.0,636.0,737.64,554.86
2016,4,27,15,0,780.0,139.0,2.8,25.0,716.0,848.59,635.72
2016,4,27,15,15,462.0,226.0,2.75,25.0,562.5,653.28,496.15
2016,4,27,15,30,144.0,313.0,2.7,25.0,409.0,455.49,346.23
2016,4,27,15,45,259.0,272.5,2.65,25.0,430.5,510.97,392.06
2016,4,27,16,0,374.0,232.0,2.6,25.0,452.0,549.61,423.87
2016,4,27,16,15,282.5,223.5,2.4,24.5,381.5,461.73,358.24
2016,4,27,16,30,191.0,215.0,2.2,24.0,311.0,371.13,289.8
2016,4,27,16,45,180.5,192.0,2.0,24.0,274.5,333.14,261.46
2016,4,27,17,0,170.0,169.0,1.8,24.0,238.0,295.39,232.6
2016,4,27,17,15,156.5,145.5,1.65,23.5,202.0,255.6,202.01
2016,4,27,17,30,143.0,122.0,1.5,23.0,166.0,216.45,171.16
2016,4,27,17,45,121.5,99.5,1.35,22.5,132.0,175.25,137.79
2016,4,27,18,0,100.0,77.0,1.2,22.0,98.0,135.52,104.85
2016,4,27,18,15,68.0,56.0,1.15,21.5,68.0,94.98,70.82
2016,4,27,18,30,36.0,35.0,1.1,21.0,38.0,56.6,38.08
2016,4,27,18,45,18.0,17.5,1.1,20.5,19.0,23.65,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,10.0,0.45,17.0,10.0,9.83,0.0
2016,4,28,6,0,0.0,20.0,0.5,17.0,20.0,19.3,9.85
2016,4,28,6,15,0.0,40.5,0.7,17.0,40.5,38.37,27.56
2016,4,28,6,30,0.0,61.0,0.9,17.0,61.0,56.71,44.16
2016,4,28,6,45,11.5,83.0,1.1,17.5,86.0,76.01,61.29
2016,4,28,7,0,23.0,105.0,1.3,18.0,111.0,93.31,71.99
2016,4,28,7,15,161.5,125.0,1.4,18.0,186.5,121.39,89.11
2016,4,28,7,30,300.0,145.0,1.5,18.0,262.0,163.46,116.69
2016,4,28,7,45,161.5,162.5,1.6,18.5,226.5,173.49,130.58
2016,4,28,8,0,23.0,180.0,1.7,19.0,191.0,173.08,135.08
2016,4,28,8,15,79.5,219.0,1.7,19.5,263.5,221.32,171.32
2016,4,28,8,30,136.0,258.0,1.7,20.0,336.0,275.65,212.21
2016,4,28,8,45,177.0,280.0,1.75,20.5,390.5,320.19,245.7
2016,4,28,9,0,218.0,302.0,1.8,21.0,445.0,368.77,282.08
2016,4,28,9,15,295.5,306.5,1.85,21.0,514.0,420.21,321.11
2016,4,28,9,30,373.0,311.0,1.9,21.0,583.0,482.64,368.11
2016,4,28,9,45,332.0,341.0,1.95,21.5,593.0,504.3,382.94
2016,4,28,10,0,291.0,371.0,2.0,22.0,603.0,522.2,394.67
2016,4,28,10,15,561.0,255.0,2.1,22.5,722.5,611.0,463.59
2016,4,28,10,30,831.0,139.0,2.2,23.0,842.0,719.46,544.89
2016,4,28,10,45,837.5,140.0,2.3,23.5,865.5,756.9,568.85
2016,4,28,11,0,844.0,141.0,2.4,24.0,889.0,791.7,591.36
2016,4,28,11,15,848.0,142.0,2.45,24.0,905.0,822.65,611.97
2016,4,28,11,30,852.0,143.0,2.5,24.0,921.0,851.5,631.13
2016,4,28,11,45,854.0,143.5,2.6,24.5,929.5,875.93,646.45
2016,4,28,12,0,856.0,144.0,2.7,25.0,938.0,897.91,660.16
2016,4,28,12,15,856.5,144.0,2.75,25.0,939.0,915.53,671.94
2016,4,28,12,30,857.0,144.0,2.8,25.0,940.0,930.47,682.07
2016,4,28,12,45,590.5,294.5,2.9,25.0,841.5,850.64,627.0
2016,4,28,13,0,324.0,445.0,3.0,25.0,743.0,755.76,555.11
2016,4,28,13,15,578.5,297.5,3.05,25.0,818.0,856.76,633.8
2016,4,28,13,30,833.0,150.0,3.1,25.0,893.0,948.64,698.16
2016,4,28,13,45,468.0,284.0,3.15,25.5,699.5,744.81,554.82
2016,4,28,14,0,103.0,418.0,3.2,26.0,506.0,520.99,386.66
2016,4,28,14,15,306.5,358.0,3.2,26.0,607.0,663.88,496.21
2016,4,28,14,30,510.0,298.0,3.2,26.0,708.0,793.87,591.71
2016,4,28,14,45,536.5,272.0,3.2,26.0,686.0,784.99,586.69
2016,4,28,15,0,563.0,246.0,3.2,26.0,664.0,772.92,580.49
2016,4,28,15,15,465.0,262.5,3.05,25.5,594.5,695.9,525.94
2016,4,28,15,30,367.0,279.0,2.9,25.0,525.0,613.81,467.24
2016,4,28,15,45,183.5,156.5,2.8,25.0,279.5,321.5,250.72
2016,4,28,16,0,0.0,34.0,2.7,25.0,34.0,32.86,20.83
2016,4,28,16,15,0.0,38.5,2.5,24.5,38.5,37.2,24.6
2016,4,28,16,30,0.0,43.0,2.3,24.0,43.0,41.54,28.29
2016,4,28,16,45,0.0,38.0,2.15,24.0,38.0,36.7,24.45
2016,4,28,17,0,0.0,33.0,2.0,24.0,33.0,31.86,20.59
2016,4,28,17,15,0.0,28.0,1.75,23.5,28.0,27.02,16.72
2016,4,28,17,30,0.0,23.0,1.5,23.0,23.0,22.19,12.8
2016,4,28,17,45,0.0,18.0,1.25,22.5,18.0,17.36,8.8
2016,4,28,18,0,0.0,13.0,1.0,22.0,13.0,12.53,4.75
2016,4,28,18,15,0.0,9.0,0.95,21.5,9.0,8.67,1.46
2016,4,28,18,30,0.0,5.0,0.9,21.0,5.0,4.82,0.0
2016,4,28,18,45,0.0,2.5,0.9,20.5,2.5,2.41,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,112.5,15.0,1.35,14.5,25.5,11.66,0.0
2016,4,29,6,0,225.0,30.0,1.5,15.0,51.0,23.07,13.22
2016,4,29,6,15,329.0,42.5,1.5,15.5,94.5,31.97,22.22
2016,4,29,6,30,433.0,55.0,1.5,16.0,138.0,40.03,29.74
2016,4,29,6,45,500.0,64.0,1.5,16.5,188.5,44.43,33.82
2016,4,29,7,0,567.0,73.0,1.5,17.0,239.0,76.63,43.74
2016,4,29,7,15,614.0,79.5,1.55,17.5,292.5,117.21,67.32
2016,4,29,7,30,661.0,86.0,1.6,18.0,346.0,162.89,100.83
2016,4,29,7,45,696.0,91.0,1.7,18.5,399.0,209.85,139.29
2016,4,29,8,0,731.0,96.0,1.8,19.0,452.0,260.34,182.18
2016,4,29,8,15,756.0,100.0,1.9,19.5,503.5,313.45,227.75
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,365.26,271.82
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,416.08,314.38
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,467.95,356.64
2016,4,29,9,15,832.5,113.5,2.15,21.0,693.5,516.99,395.97
2016,4,29,9,30,846.0,116.0,2.1,21.0,736.0,566.08,434.21
2016,4,29,9,45,851.5,121.0,2.1,21.5,772.0,615.12,470.5
2016,4,29,10,0,857.0,126.0,2.1,22.0,808.0,660.1,502.87
2016,4,29,10,15,864.0,128.0,2.05,22.5,838.0,702.09,532.04
2016,4,29,10,30,871.0,130.0,2.0,23.0,868.0,742.72,558.88
2016,4,29,10,45,871.5,134.0,1.95,23.5,890.0,778.77,581.06
2016,4,29,11,0,872.0,138.0,1.9,24.0,912.0,812.7,601.48
2016,4,29,11,15,874.5,139.0,1.8,24.0,927.5,843.23,620.08
2016,4,29,11,30,877.0,140.0,1.7,24.0,943.0,871.48,636.97
2016,4,29,11,45,875.5,142.0,1.65,24.5,950.0,894.84,649.79
2016,4,29,12,0,874.0,144.0,1.6,25.0,957.0,915.57,660.84
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.0,932.56,670.78
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,946.8,679.0
2016,4,29,12,45,871.5,143.0,1.45,25.0,949.0,956.29,684.29
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,962.86,687.86
2016,4,29,13,15,865.5,141.0,1.5,25.0,925.0,963.65,690.11
2016,4,29,13,30,861.0,140.0,1.6,25.0,909.0,961.45,690.6
2016,4,29,13,45,850.5,141.0,1.75,25.5,885.0,952.66,686.26
2016,4,29,14,0,840.0,142.0,1.9,26.0,861.0,946.39,683.54
2016,4,29,14,15,831.0,140.0,1.95,25.5,830.5,930.49,676.14
2016,4,29,14,30,822.0,138.0,2.0,25.0,800.0,911.9,667.06
2016,4,29,14,45,805.0,138.0,2.1,25.0,762.5,885.65,652.12
2016,4,29,15,0,788.0,138.0,2.2,25.0,725.0,857.27,635.65
2016,4,29,15,15,773.0,135.0,2.15,25.0,683.5,825.47,615.48
2016,4,29,15,30,758.0,132.0,2.1,25.0,642.0,791.85,594.01
2016,4,29,15,45,738.5,128.0,2.1,25.0,595.5,754.94,570.51
2016,4,29,16,0,719.0,124.0,2.1,25.0,549.0,714.02,543.97
2016,4,29,16,15,496.5,165.5,2.0,24.5,447.0,566.86,437.84
2016,4,29,16,30,274.0,207.0,1.9,24.0,345.0,429.99,334.49
2016,4,29,16,45,393.5,161.5,1.8,24.0,336.0,458.91,359.72
2016,4,29,17,0,513.0,116.0,1.7,24.0,327.0,468.42,368.74
2016,4,29,17,15,469.0,107.0,1.55,23.5,278.5,411.57,325.13
2016,4,29,17,30,425.0,98.0,1.4,23.0,230.0,357.65,282.95
2016,4,29,17,45,373.5,84.0,1.25,22.5,183.5,297.33,234.59
2016,4,29,18,0,322.0,70.0,1.1,22.0,137.0,241.27,188.24
2016,4,29,18,15,246.0,54.0,1.05,21.5,96.5,177.4,134.97
2016,4,29,18,30,170.0,38.0,1.0,21.0,56.0,120.9,86.48
2016,4,29,18,45,85.0,19.0,1.0,20.5,28.0,57.97,17.23
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.89,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,5.78,0.0
2016,4,30,6,15,0.0,11.0,2.75,15.0,11.0,10.6,3.63
2016,4,30,6,30,0.0,16.0,2.8,15.0,16.0,15.43,8.07
2016,4,30,6,45,0.0,22.0,2.9,15.5,22.0,21.22,13.31
2016,4,30,7,0,0.0,28.0,3.0,16.0,28.0,27.02,17.37
2016,4,30,7,15,0.0,34.5,3.0,16.0,34.5,33.31,22.68
2016,4,30,7,30,0.0,41.0,3.0,16.0,41.0,39.59,27.92
2016,4,30,7,45,0.0,42.5,3.0,16.0,42.5,41.05,29.04
2016,4,30,8,0,0.0,44.0,3.0,16.0,44.0,42.51,30.15
2016,4,30,8,15,0.0,90.5,2.9,16.0,90.5,87.51,67.42
2016,4,30,8,30,0.0,137.0,2.8,16.0,137.0,130.99,102.76
2016,4,30,8,45,0.0,122.0,2.7,16.5,122.0,117.34,91.08
2016,4,30,9,0,0.0,107.0,2.6,17.0,107.0,103.34,79.3
2016,4,30,9,15,1.5,139.0,2.55,17.0,140.5,134.43,104.2
2016,4,30,9,30,3.0,171.0,2.5,17.0,174.0,165.62,128.84
2016,4,30,9,45,4.0,173.0,2.5,17.5,176.5,168.5,130.57
2016,4,30,10,0,5.0,175.0,2.5,18.0,179.0,171.43,132.43
2016,4,30,10,15,20.5,264.5,2.5,18.0,282.0,266.78,206.85
2016,4,30,10,30,36.0,354.0,2.5,18.0,385.0,360.13,277.58
2016,4,30,10,45,38.0,362.0,2.5,18.0,395.5,372.16,286.03
2016,4,30,11,0,40.0,370.0,2.5,18.0,406.0,384.3,294.9
2016,4,30,11,15,20.0,253.0,2.5,18.0,271.5,259.97,200.28
2016,4,30,11,30,0.0,136.0,2.5,18.0,137.0,131.71,100.01
2016,4,30,11,45,0.5,137.0,2.55,18.0,138.0,133.2,101.37
2016,4,30,12,0,1.0,138.0,2.6,18.0,139.0,134.7,102.56
2016,4,30,12,15,0.5,133.0,2.6,18.0,133.5,129.49,98.41
2016,4,30,12,30,0.0,128.0,2.6,18.0,128.0,124.25,94.24
2016,4,30,12,45,4.5,167.5,2.6,18.5,172.0,167.0,127.96
2016,4,30,13,0,9.0,207.0,2.6,19.0,216.0,210.05,161.37
2016,4,30,13,15,9.5,203.5,2.55,19.0,212.5,207.34,159.26
2016,4,30,13,30,10.0,200.0,2.5,19.0,209.0,204.57,157.26
2016,4,30,13,45,12.5,237.5,2.5,19.0,249.0,244.25,188.15
2016,4,30,14,0,15.0,275.0,2.5,19.0,289.0,284.35,219.01
2016,4,30,14,15,14.5,266.0,2.45,19.0,279.0,275.25,212.17
2016,4,30,14,30,14.0,257.0,2.4,19.0,269.0,266.1,205.45
2016,4,30,14,45,8.0,209.5,2.4,19.0,216.5,213.01,164.58
2016,4,30,15,0,2.0,162.0,2.4,19.0,164.0,160.17,123.33
2016,4,30,15,15,1.0,153.5,2.4,18.5,154.5,150.93,116.59
2016,4,30,15,30,0.0,145.0,2.4,18.0,145.0,141.74,109.73
2016,4,30,15,45,3.0,165.5,2.4,18.0,167.5,165.23,128.99
2016,4,30,16,0,6.0,186.0,2.4,18.0,190.0,189.25,148.6
2016,4,30,16,15,3.5,170.0,2.35,17.5,172.5,171.4,134.9
2016,4,30,16,30,1.0,154.0,2.3,17.0,155.0,153.68,121.24
2016,4,30,16,45,0.5,113.5,2.3,17.0,114.0,111.81,87.48
2016,4,30,17,0,0.0,73.0,2.3,17.0,73.0,70.58,53.65
2016,4,30,17,15,0.0,61.5,2.25,16.5,61.5,59.43,44.62
2016,4,30,17,30,0.0,50.0,2.2,16.0,50.0,48.3,35.4
2016,4,30,17,45,0.0,39.5,2.2,16.0,39.5,38.14,26.79
2016,4,30,18,0,0.0,29.0,2.2,16.0,29.0,27.99,18.06
2016,4,30,18,15,0.0,20.0,2.2,16.0,20.0,19.29,10.5
2016,4,30,18,30,0.0,11.0,2.2,16.0,11.0,10.6,2.93
2016,4,30,18,45,0.0,5.5,2.2,16.0,5.5,5.3,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.0,2.8,15.0,2.0,1.93,0.0
2016,5,1,6,0,0.0,4.0,2.7,15.0,4.0,3.85,0.0
2016,5,1,6,15,0.0,8.0,2.7,15.0,8.0,7.71,1.1
2016,5,1,6,30,0.0,12.0,2.7,15.0,12.0,11.57,4.65
2016,5,1,6,45,0.0,17.0,2.7,15.5,17.0,16.39,9.01
2016,5,1,7,0,0.0,22.0,2.7,16.0,22.0,21.22,12.45
2016,5,1,7,15,1.0,76.5,2.65,16.0,77.0,73.6,56.65
2016,5,1,7,30,2.0,131.0,2.6,16.0,132.0,122.55,97.12
2016,5,1,7,45,1.0,91.5,2.55,16.5,92.0,88.23,68.24
2016,5,1,8,0,0.0,52.0,2.5,17.0,52.0,50.25,36.44
2016,5,1,8,15,7.0,126.5,2.5,17.0,131.0,123.1,96.14
2016,5,1,8,30,14.0,201.0,2.5,17.0,210.0,194.04,152.81
2016,5,1,8,45,7.0,173.5,2.55,17.5,178.0,167.91,131.22
2016,5,1,9,0,0.0,146.0,2.6,18.0,146.0,140.03,108.43
2016,5,1,9,15,4.5,181.5,2.65,18.5,185.0,175.72,136.4
2016,5,1,9,30,9.0,217.0,2.7,19.0,224.0,211.85,164.19
2016,5,1,9,45,28.5,282.0,2.8,20.0,305.0,280.94,216.83
2016,5,1,10,0,48.0,347.0,2.9,21.0,386.0,354.84,271.71
2016,5,1,10,15,62.0,374.5,2.85,21.5,426.5,393.21,299.38
2016,5,1,10,30,76.0,402.0,2.8,22.0,467.0,432.88,327.76
2016,5,1,10,45,80.5,409.5,2.75,22.5,480.0,448.2,337.91
2016,5,1,11,0,85.0,417.0,2.7,23.0,493.0,463.67,348.22
2016,5,1,11,15,59.0,398.0,2.6,23.0,451.0,429.43,322.3
2016,5,1,11,30,33.0,379.0,2.5,23.0,409.0,393.09,294.88
2016,5,1,11,45,53.0,414.0,2.45,23.5,463.0,446.78,333.75
2016,5,1,12,0,73.0,449.0,2.4,24.0,517.0,501.82,372.47
2016,5,1,12,15,476.5,291.5,2.4,24.0,737.0,724.99,542.01
2016,5,1,12,30,880.0,134.0,2.4,24.0,957.0,946.72,693.69
2016,5,1,12,45,465.0,275.0,2.4,24.0,710.0,717.18,533.8
2016,5,1,13,0,50.0,416.0,2.4,24.0,463.0,460.61,341.39
2016,5,1,13,15,454.0,277.5,2.45,24.0,686.0,721.65,541.17
2016,5,1,13,30,858.0,139.0,2.5,24.0,909.0,960.5,704.97
2016,5,1,13,45,446.5,247.5,2.65,24.0,648.0,689.0,517.33
2016,5,1,14,0,35.0,356.0,2.8,24.0,387.0,392.7,294.14
2016,5,1,14,15,162.0,368.0,2.85,24.0,500.5,533.21,402.42
2016,5,1,14,30,289.0,380.0,2.9,24.0,614.0,671.77,504.02
2016,5,1,14,45,537.0,259.5,2.95,24.0,670.0,774.85,584.18
2016,5,1,15,0,785.0,139.0,3.0,24.0,726.0,858.26,645.49
2016,5,1,15,15,589.5,206.5,2.85,23.5,633.0,749.19,569.62
2016,5,1,15,30,394.0,274.0,2.7,23.0,540.0,632.75,483.97
2016,5,1,15,45,406.0,249.0,2.6,23.0,506.5,614.81,472.94
2016,5,1,16,0,418.0,224.0,2.5,23.0,473.0,586.38,453.74
2016,5,1,16,15,399.5,206.0,2.3,22.5,427.5,540.4,421.22
2016,5,1,16,30,381.0,188.0,2.1,22.0,382.0,485.71,381.92
2016,5,1,16,45,357.0,169.5,1.9,22.0,335.5,435.83,344.52
2016,5,1,17,0,333.0,151.0,1.7,22.0,289.0,386.88,307.11
2016,5,1,17,15,303.5,134.5,1.55,21.5,247.0,338.18,269.67
2016,5,1,17,30,274.0,118.0,1.4,21.0,205.0,291.43,232.77
2016,5,1,17,45,240.0,98.5,1.25,20.5,164.5,240.88,191.84
2016,5,1,18,0,206.0,79.0,1.1,20.0,124.0,192.98,151.98
2016,5,1,18,15,155.5,59.5,1.1,19.5,88.0,141.05,108.24
2016,5,1,18,30,105.0,40.0,1.1,19.0,52.0,93.47,67.39
2016,5,1,18,45,52.5,20.0,1.15,19.0,26.0,44.74,17.61
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,106.5,17.0,1.6,17.5,27.5,13.16,0.0
2016,5,2,6,0,213.0,34.0,1.7,18.0,55.0,26.1,16.03
2016,5,2,6,15,306.0,46.5,1.75,18.0,97.5,34.82,24.54
2016,5,2,6,30,399.0,59.0,1.8,18.0,140.0,42.96,32.1
2016,5,2,6,45,460.5,69.0,1.9,18.5,188.5,48.92,37.48
2016,5,2,7,0,522.0,79.0,2.0,19.0,237.0,85.39,49.75
2016,5,2,7,15,276.5,115.0,2.0,19.5,200.5,123.8,85.53
2016,5,2,7,30,31.0,151.0,2.0,20.0,164.0,139.78,108.18
2016,5,2,7,45,97.0,182.5,2.05,20.5,230.0,183.11,139.98
2016,5,2,8,0,163.0,214.0,2.1,21.0,296.0,229.11,174.14
2016,5,2,8,15,208.5,234.0,2.05,21.0,349.5,270.96,206.25
2016,5,2,8,30,254.0,254.0,2.0,21.0,403.0,312.84,238.57
2016,5,2,8,45,498.5,193.0,2.0,21.5,515.5,372.19,282.78
2016,5,2,9,0,743.0,132.0,2.0,22.0,628.0,455.83,346.76
2016,5,2,9,15,758.0,135.5,2.0,22.0,669.5,505.92,386.12
2016,5,2,9,30,773.0,139.0,2.0,22.0,711.0,553.32,422.77
2016,5,2,9,45,790.5,138.5,2.0,22.5,748.5,598.65,456.28
2016,5,2,10,0,808.0,138.0,2.0,23.0,786.0,644.05,488.93
2016,5,2,10,15,816.5,140.0,2.1,23.5,816.5,685.46,518.41
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,725.77,546.31
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,761.5,569.5
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,795.3,591.22
2016,5,2,11,15,629.0,271.5,2.45,25.0,840.0,774.11,573.67
2016,5,2,11,30,431.0,392.0,2.5,25.0,789.0,741.82,546.09
2016,5,2,11,45,634.0,273.5,2.65,25.0,864.0,819.36,606.33
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,900.79,663.06
2016,5,2,12,15,837.0,155.0,2.9,25.0,939.5,918.06,674.48
2016,5,2,12,30,837.0,155.0,3.0,25.0,940.0,932.68,684.78
2016,5,2,12,45,829.0,158.5,3.15,25.5,931.0,940.6,689.78
2016,5,2,13,0,821.0,162.0,3.3,26.0,922.0,945.66,693.0
2016,5,2,13,15,817.0,161.5,3.35,26.0,907.0,947.59,694.96
2016,5,2,13,30,813.0,161.0,3.4,26.0,892.0,946.67,695.18
2016,5,2,13,45,798.0,165.0,3.45,26.0,867.5,937.13,689.81
2016,5,2,14,0,783.0,169.0,3.5,26.0,843.0,924.94,682.83
2016,5,2,14,15,774.0,166.5,3.3,25.5,813.5,909.11,673.28
2016,5,2,14,30,765.0,164.0,3.1,25.0,784.0,890.74,662.08
2016,5,2,14,45,490.0,260.5,2.95,24.5,651.5,734.07,552.29
2016,5,2,15,0,215.0,357.0,2.8,24.0,519.0,569.01,429.51
2016,5,2,15,15,124.0,313.0,2.65,23.5,405.5,439.96,335.69
2016,5,2,15,30,33.0,269.0,2.5,23.0,292.0,305.52,234.07
2016,5,2,15,45,126.0,267.5,2.4,23.0,345.0,389.7,301.67
2016,5,2,16,0,219.0,266.0,2.3,23.0,398.0,459.86,356.66
2016,5,2,16,15,260.0,235.5,2.3,22.5,378.5,460.4,359.41
2016,5,2,16,30,301.0,205.0,2.3,22.0,359.0,448.25,353.0
2016,5,2,16,45,150.5,139.5,2.3,22.0,216.5,253.44,201.58
2016,5,2,17,0,0.0,74.0,2.3,22.0,74.0,71.55,53.2
2016,5,2,17,15,0.0,63.0,2.35,21.5,63.0,60.89,44.88
2016,5,2,17,30,0.0,52.0,2.4,21.0,52.0,50.23,36.25
2016,5,2,17,45,0.0,42.0,2.45,21.0,42.0,40.56,28.2
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,30.89,20.04
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,21.71,12.25
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,12.53,4.41
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,6.26,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,4.0,3.05,17.0,4.0,3.85,0.0
2016,5,3,6,0,0.0,8.0,3.0,17.0,8.0,7.71,0.81
2016,5,3,6,15,0.0,13.5,2.95,17.0,13.5,13.01,5.7
2016,5,3,6,30,0.0,19.0,2.9,17.0,19.0,18.32,10.55
2016,5,3,6,45,0.0,26.0,2.85,17.5,26.0,25.09,16.61
2016,5,3,7,0,0.0,33.0,2.8,18.0,33.0,31.85,21.28
2016,5,3,7,15,13.5,91.5,2.8,18.0,97.0,88.39,67.94
2016,5,3,7,30,27.0,150.0,2.8,18.0,161.0,138.61,108.42
2016,5,3,7,45,13.5,122.0,2.8,18.0,127.5,118.57,92.25
2016,5,3,8,0,0.0,94.0,2.8,18.0,94.0,90.64,69.59
2016,5,3,8,15,28.0,170.5,2.85,18.5,187.0,166.08,129.76
2016,5,3,8,30,56.0,247.0,2.9,19.0,280.0,244.58,190.96
2016,5,3,8,45,229.0,257.5,3.0,19.5,408.5,321.54,249.16
2016,5,3,9,0,402.0,268.0,3.1,20.0,537.0,424.28,327.5
2016,5,3,9,15,267.5,311.5,2.95,20.0,495.5,414.77,320.18
2016,5,3,9,30,133.0,355.0,2.8,20.0,454.0,396.78,305.32
2016,5,3,9,45,123.5,372.5,2.7,20.5,468.5,415.2,318.09
2016,5,3,10,0,114.0,390.0,2.6,21.0,483.0,432.74,329.78
2016,5,3,10,15,71.0,363.0,2.5,21.5,421.5,389.35,295.91
2016,5,3,10,30,28.0,336.0,2.4,22.0,360.0,338.19,256.2
2016,5,3,10,45,92.5,395.0,2.35,22.5,477.5,444.33,335.19
2016,5,3,11,0,157.0,454.0,2.3,23.0,595.0,553.93,413.44
2016,5,3,11,15,260.5,438.5,2.25,23.0,677.5,631.46,469.8
2016,5,3,11,30,364.0,423.0,2.2,23.0,760.0,715.42,529.62
2016,5,3,11,45,316.5,445.5,2.2,23.0,740.0,708.24,522.56
2016,5,3,12,0,269.0,468.0,2.2,23.0,720.0,698.39,514.33
2016,5,3,12,15,572.5,303.0,2.2,23.0,840.5,824.83,610.48
2016,5,3,12,30,876.0,138.0,2.2,23.0,961.0,949.93,695.49
2016,5,3,12,45,872.5,139.5,2.25,23.5,953.5,959.83,699.96
2016,5,3,13,0,869.0,141.0,2.3,24.0,946.0,966.83,703.82
2016,5,3,13,15,866.0,140.0,2.35,23.5,931.0,968.89,707.36
2016,5,3,13,30,863.0,139.0,2.4,23.0,916.0,967.99,709.13
