Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,13,45,515.0,286.0,2.5,23.0,746.5,795.54,591.87
2016,5,3,14,0,167.0,433.0,2.6,23.0,577.0,605.35,450.78
2016,5,3,14,15,83.5,228.5,2.55,23.0,300.5,314.08,240.2
2016,5,3,14,30,0.0,24.0,2.5,23.0,24.0,23.23,12.96
2016,5,3,14,45,411.0,74.0,2.5,23.0,383.0,461.38,364.1
2016,5,3,15,0,822.0,124.0,2.5,23.0,742.0,877.46,660.35
2016,5,3,15,15,808.5,121.0,2.45,23.0,700.5,846.11,636.25
2016,5,3,15,30,795.0,118.0,2.4,23.0,659.0,812.8,614.84
2016,5,3,15,45,496.5,194.0,2.4,23.0,524.0,630.29,485.1
2016,5,3,16,0,198.0,270.0,2.4,23.0,389.0,448.07,346.23
2016,5,3,16,15,459.5,185.0,2.2,22.5,429.0,563.88,440.55
2016,5,3,16,30,721.0,100.0,2.0,22.0,469.0,645.75,505.39
2016,5,3,16,45,689.0,95.5,1.85,22.0,417.5,592.44,465.42
2016,5,3,17,0,657.0,91.0,1.7,22.0,366.0,539.99,426.05
2016,5,3,17,15,614.5,85.0,1.5,21.5,314.0,480.67,381.03
2016,5,3,17,30,572.0,79.0,1.3,21.0,262.0,423.73,336.51
2016,5,3,17,45,500.5,72.0,1.15,21.0,210.5,353.52,279.89
2016,5,3,18,0,429.0,65.0,1.0,21.0,159.0,288.92,226.3
2016,5,3,18,15,340.5,53.0,0.95,20.5,114.5,216.75,166.39
2016,5,3,18,30,252.0,41.0,0.9,20.0,70.0,155.37,113.87
2016,5,3,18,45,126.0,20.5,0.9,19.5,35.0,75.1,38.48
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,49.5,19.0,1.9,11.5,24.0,16.1,1.99
2016,5,4,6,0,99.0,38.0,2.0,12.0,48.0,31.28,21.17
2016,5,4,6,15,142.0,58.0,1.95,12.0,82.5,46.65,35.73
2016,5,4,6,30,185.0,78.0,1.9,12.0,117.0,61.43,49.45
2016,5,4,6,45,227.0,94.5,1.9,12.5,155.5,75.62,62.27
2016,5,4,7,0,269.0,111.0,1.9,13.0,194.0,105.32,75.14
2016,5,4,7,15,152.5,133.5,1.85,13.5,182.5,131.25,98.91
2016,5,4,7,30,36.0,156.0,1.8,14.0,171.0,145.06,114.79
2016,5,4,7,45,380.0,130.5,1.8,14.5,319.5,187.98,136.65
2016,5,4,8,0,724.0,105.0,1.8,15.0,468.0,277.49,200.41
2016,5,4,8,15,490.5,181.0,1.75,15.0,438.5,308.4,234.35
2016,5,4,8,30,257.0,257.0,1.7,15.0,409.0,318.11,247.67
2016,5,4,8,45,535.5,188.5,1.65,15.5,538.0,386.53,299.62
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,484.91,375.46
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.0,534.54,414.17
2016,5,4,9,30,843.0,126.0,1.6,17.0,753.0,584.34,452.1
2016,5,4,9,45,857.0,126.5,1.6,17.5,791.5,631.47,486.99
2016,5,4,10,0,871.0,127.0,1.6,18.0,830.0,680.25,521.98
2016,5,4,10,15,879.0,129.0,1.75,18.0,861.0,723.24,554.17
2016,5,4,10,30,887.0,131.0,1.9,18.0,892.0,764.9,583.89
2016,5,4,10,45,481.0,280.0,2.05,18.5,694.0,627.87,480.16
2016,5,4,11,0,75.0,429.0,2.2,19.0,496.0,467.63,353.83
2016,5,4,11,15,57.5,414.0,2.35,19.0,466.5,443.77,337.05
2016,5,4,11,30,40.0,399.0,2.5,19.0,437.0,418.39,318.16
2016,5,4,11,45,52.5,422.0,2.65,19.0,472.0,454.43,345.31
2016,5,4,12,0,65.0,445.0,2.8,19.0,507.0,491.28,372.63
2016,5,4,12,15,250.0,425.5,2.85,19.0,661.5,649.36,492.75
2016,5,4,12,30,435.0,406.0,2.9,19.0,816.0,811.69,610.69
2016,5,4,12,45,671.0,270.0,3.0,19.0,896.0,908.59,684.8
2016,5,4,13,0,907.0,134.0,3.1,19.0,976.0,997.24,745.44
2016,5,4,13,15,534.5,296.0,3.1,19.0,790.5,819.37,620.27
2016,5,4,13,30,162.0,458.0,3.1,19.0,605.0,621.74,469.75
2016,5,4,13,45,86.0,336.5,3.15,19.5,414.5,419.84,322.2
2016,5,4,14,0,10.0,215.0,3.2,20.0,224.0,219.83,168.49
2016,5,4,14,15,444.0,169.5,3.15,19.5,531.5,608.12,477.95
2016,5,4,14,30,878.0,124.0,3.1,19.0,839.0,949.97,720.69
2016,5,4,14,45,612.0,228.0,3.1,19.0,716.0,815.17,624.63
2016,5,4,15,0,346.0,332.0,3.1,19.0,593.0,668.25,514.06
2016,5,4,15,15,307.0,320.0,3.05,19.0,542.0,616.31,477.29
2016,5,4,15,30,268.0,308.0,3.0,19.0,491.0,565.09,439.94
2016,5,4,15,45,325.5,272.5,2.95,19.0,479.0,568.07,445.25
2016,5,4,16,0,383.0,237.0,2.9,19.0,467.0,566.28,446.61
2016,5,4,16,15,257.0,230.5,2.7,18.5,379.5,453.16,359.82
2016,5,4,16,30,131.0,224.0,2.5,18.0,292.0,339.67,270.86
2016,5,4,16,45,420.5,154.0,2.4,18.0,337.5,472.19,381.07
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,567.05,457.13
2016,5,4,17,15,669.0,78.5,2.05,17.5,329.0,506.97,409.57
2016,5,4,17,30,628.0,73.0,1.8,17.0,275.0,449.1,363.38
2016,5,4,17,45,568.0,65.5,1.55,16.5,223.0,381.67,308.18
2016,5,4,18,0,508.0,58.0,1.3,16.0,171.0,318.88,255.01
2016,5,4,18,15,418.5,48.0,1.25,15.5,124.0,245.94,192.89
2016,5,4,18,30,329.0,38.0,1.2,15.0,77.0,181.34,136.12
2016,5,4,18,45,194.5,24.0,1.15,14.5,44.0,103.98,59.17
2016,5,4,19,0,60.0,10.0,1.1,14.0,11.0,26.06,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.5,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,10.61,0.23
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,21.23,12.78
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,36.22,26.78
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,50.65,40.18
2016,5,5,6,45,0.0,70.5,3.0,10.5,70.5,66.64,51.96
2016,5,5,7,0,0.0,88.0,3.2,11.0,88.0,82.88,65.79
2016,5,5,7,15,42.0,128.0,3.3,11.0,145.0,119.28,94.73
2016,5,5,7,30,84.0,168.0,3.4,11.0,202.0,162.67,129.03
2016,5,5,7,45,42.0,93.0,3.55,11.5,110.0,96.78,75.2
2016,5,5,8,0,0.0,18.0,3.7,12.0,18.0,17.38,9.2
2016,5,5,8,15,0.0,36.5,3.7,12.0,36.5,35.27,24.37
2016,5,5,8,30,0.0,55.0,3.7,12.0,55.0,53.18,39.39
2016,5,5,8,45,0.0,98.5,3.75,12.5,98.5,95.24,74.27
2016,5,5,9,0,0.0,142.0,3.8,13.0,142.0,136.34,107.69
2016,5,5,9,15,0.0,116.5,3.8,13.0,116.5,112.44,87.78
2016,5,5,9,30,0.0,91.0,3.8,13.0,91.0,88.13,67.63
2016,5,5,9,45,0.0,86.0,3.85,13.5,86.0,83.3,63.4
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,78.47,59.2
2016,5,5,10,15,6.0,161.5,3.85,14.0,166.5,159.78,125.28
2016,5,5,10,30,12.0,242.0,3.8,14.0,252.0,241.06,189.85
2016,5,5,10,45,9.0,206.0,3.8,14.0,214.0,205.33,161.15
2016,5,5,11,0,6.0,170.0,3.8,14.0,176.0,169.0,132.06
2016,5,5,11,15,8.0,188.5,3.75,14.0,196.5,188.78,147.86
2016,5,5,11,30,10.0,207.0,3.7,14.0,217.0,208.73,163.64
2016,5,5,11,45,11.0,222.5,3.65,14.0,233.5,225.07,176.47
2016,5,5,12,0,12.0,238.0,3.6,14.0,250.0,241.51,189.34
2016,5,5,12,15,20.5,308.5,3.55,14.0,328.5,318.4,249.43
2016,5,5,12,30,29.0,379.0,3.5,14.0,407.0,399.67,311.58
2016,5,5,12,45,20.5,308.0,3.5,14.0,328.0,319.62,249.95
2016,5,5,13,0,12.0,237.0,3.5,14.0,249.0,242.42,189.95
2016,5,5,13,15,13.5,260.5,3.55,14.0,274.0,267.38,209.87
2016,5,5,13,30,15.0,284.0,3.6,14.0,299.0,292.53,229.64
2016,5,5,13,45,22.5,315.0,3.7,14.0,335.5,331.14,260.09
2016,5,5,14,0,30.0,346.0,3.8,14.0,372.0,377.72,296.47
2016,5,5,14,15,28.0,329.5,3.85,14.0,353.0,360.0,283.06
2016,5,5,14,30,26.0,313.0,3.9,14.0,334.0,342.07,269.66
2016,5,5,14,45,31.5,312.0,3.95,14.0,336.5,347.2,274.43
2016,5,5,15,0,37.0,311.0,4.0,14.0,339.0,352.21,279.1
2016,5,5,15,15,72.5,314.0,3.95,13.5,365.0,387.67,309.2
2016,5,5,15,30,108.0,317.0,3.9,13.0,391.0,421.74,338.06
2016,5,5,15,45,89.5,289.0,3.85,13.0,347.5,375.19,301.81
2016,5,5,16,0,71.0,261.0,3.8,13.0,304.0,329.22,265.86
2016,5,5,16,15,83.5,241.5,3.75,12.5,288.0,317.12,258.03
2016,5,5,16,30,96.0,222.0,3.7,12.0,272.0,303.93,249.04
2016,5,5,16,45,48.0,114.5,3.65,11.5,139.5,149.37,122.15
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,6.75,0.17
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,5.79,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.82,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.86,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.89,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.93,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.96,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.48,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,5.5,18.5,2.25,8.5,19.0,17.69,5.29
2016,5,6,6,0,11.0,37.0,2.4,9.0,38.0,33.99,24.03
2016,5,6,6,15,29.0,58.5,2.55,9.5,64.0,52.15,41.07
2016,5,6,6,30,47.0,80.0,2.7,10.0,90.0,69.88,57.46
2016,5,6,6,45,64.5,101.5,2.85,10.5,119.0,88.8,70.2
2016,5,6,7,0,82.0,123.0,3.0,11.0,148.0,112.89,88.36
2016,5,6,7,15,161.5,143.5,3.15,11.5,206.0,141.19,107.68
2016,5,6,7,30,241.0,164.0,3.3,12.0,264.0,177.38,134.02
2016,5,6,7,45,360.5,164.5,3.5,12.5,336.0,219.18,164.66
2016,5,6,8,0,480.0,165.0,3.7,13.0,408.0,267.83,202.66
2016,5,6,8,15,536.5,164.5,3.8,13.5,463.0,311.94,239.8
2016,5,6,8,30,593.0,164.0,3.9,14.0,518.0,360.47,280.64
2016,5,6,8,45,701.0,142.5,4.0,14.5,593.0,417.62,327.84
2016,5,6,9,0,809.0,121.0,4.1,15.0,668.0,487.45,384.76
2016,5,6,9,15,671.0,189.5,4.05,15.0,662.5,513.99,406.9
2016,5,6,9,30,533.0,258.0,4.0,15.0,657.0,530.73,419.66
2016,5,6,9,45,402.0,322.0,4.0,15.5,631.0,537.1,422.46
2016,5,6,10,0,271.0,386.0,4.0,16.0,605.0,528.71,413.07
2016,5,6,10,15,184.0,402.5,3.95,16.0,554.0,500.67,390.19
2016,5,6,10,30,97.0,419.0,3.9,16.0,503.0,464.79,360.87
2016,5,6,10,45,206.0,425.0,3.85,16.5,609.0,557.31,431.9
2016,5,6,11,0,315.0,431.0,3.8,17.0,715.0,657.74,506.51
2016,5,6,11,15,326.5,428.5,3.75,17.0,727.5,678.09,520.84
2016,5,6,11,30,338.0,426.0,3.7,17.0,740.0,698.18,535.37
2016,5,6,11,45,214.0,446.0,3.7,17.0,645.5,620.13,475.36
2016,5,6,12,0,90.0,466.0,3.7,17.0,551.0,534.35,408.88
2016,5,6,12,15,300.0,430.5,3.7,17.0,714.0,700.86,537.35
2016,5,6,12,30,510.0,395.0,3.7,17.0,877.0,872.21,663.14
2016,5,6,12,45,289.0,418.5,3.7,17.5,691.5,694.3,529.86
2016,5,6,13,0,68.0,442.0,3.7,18.0,506.0,504.34,384.76
2016,5,6,13,15,258.5,410.0,3.65,17.5,645.5,667.64,512.56
2016,5,6,13,30,449.0,378.0,3.6,17.0,785.0,826.27,631.19
2016,5,6,13,45,228.5,285.5,3.6,17.0,493.0,516.54,403.13
2016,5,6,14,0,8.0,193.0,3.6,17.0,201.0,196.14,151.76
2016,5,6,14,15,409.5,176.5,3.55,17.0,512.0,584.42,464.97
2016,5,6,14,30,811.0,160.0,3.5,17.0,823.0,933.84,717.71
2016,5,6,14,45,801.0,156.5,3.45,17.0,787.0,910.35,699.37
2016,5,6,15,0,791.0,153.0,3.4,17.0,751.0,884.49,682.48
2016,5,6,15,15,776.5,149.5,3.25,17.0,709.5,852.46,660.66
2016,5,6,15,30,762.0,146.0,3.1,17.0,668.0,822.11,640.03
2016,5,6,15,45,526.5,202.5,3.0,17.0,552.0,666.56,525.7
2016,5,6,16,0,291.0,259.0,2.9,17.0,436.0,519.0,411.28
2016,5,6,16,15,489.0,190.5,2.7,17.0,457.0,594.5,474.39
2016,5,6,16,30,687.0,122.0,2.5,17.0,478.0,649.71,519.42
2016,5,6,16,45,377.0,146.5,2.4,17.0,339.0,435.13,351.67
2016,5,6,17,0,67.0,171.0,2.3,17.0,200.0,224.94,180.61
2016,5,6,17,15,58.0,149.5,2.05,16.0,172.0,194.7,157.41
2016,5,6,17,30,49.0,128.0,1.8,15.0,144.0,165.01,133.57
2016,5,6,17,45,39.5,105.5,1.55,14.5,117.0,134.36,108.13
2016,5,6,18,0,30.0,83.0,1.3,14.0,90.0,104.22,82.62
2016,5,6,18,15,16.5,62.0,1.25,13.5,65.5,74.73,57.28
2016,5,6,18,30,3.0,41.0,1.2,13.0,41.0,43.15,30.09
2016,5,6,18,45,1.5,23.5,1.2,12.5,23.5,23.86,11.33
2016,5,6,19,0,0.0,6.0,1.2,12.0,6.0,5.9,0.0
2016,5,6,19,15,0.0,3.0,1.2,12.0,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.0,19.0,2.3,8.5,36.0,14.55,4.04
2016,5,7,6,0,288.0,38.0,2.6,9.0,72.0,29.44,20.14
2016,5,7,6,15,381.5,49.5,2.6,9.5,118.0,36.82,27.43
2016,5,7,6,30,475.0,61.0,2.6,10.0,164.0,43.71,33.97
2016,5,7,6,45,537.5,69.0,2.65,11.0,216.0,57.87,37.13
2016,5,7,7,0,600.0,77.0,2.7,12.0,268.0,97.38,55.97
2016,5,7,7,15,643.5,83.5,2.8,12.5,321.5,140.05,85.18
2016,5,7,7,30,687.0,90.0,2.9,13.0,375.0,187.39,122.95
2016,5,7,7,45,716.5,95.5,3.05,14.0,428.0,235.28,164.02
2016,5,7,8,0,746.0,101.0,3.2,15.0,481.0,286.09,208.33
2016,5,7,8,15,769.5,105.0,3.3,15.5,532.0,339.6,255.2
2016,5,7,8,30,793.0,109.0,3.4,16.0,583.0,391.57,300.21
2016,5,7,8,45,807.0,114.5,3.5,17.0,629.5,442.56,342.93
2016,5,7,9,0,821.0,120.0,3.6,18.0,676.0,494.1,384.76
2016,5,7,9,15,834.5,122.5,3.55,18.0,719.0,542.99,424.62
2016,5,7,9,30,848.0,125.0,3.5,18.0,762.0,591.94,463.49
2016,5,7,9,45,860.0,126.5,3.45,18.5,799.5,638.88,498.97
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,687.26,534.43
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,729.1,565.53
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,769.52,593.74
2016,5,7,10,45,877.5,141.0,3.45,19.5,915.5,804.06,616.33
2016,5,7,11,0,870.0,150.0,3.5,20.0,935.0,835.97,636.93
2016,5,7,11,15,871.5,151.0,3.55,20.0,949.5,865.26,656.84
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,892.27,675.16
2016,5,7,11,45,495.5,315.0,3.65,20.5,776.5,743.79,564.95
2016,5,7,12,0,118.0,478.0,3.7,21.0,589.0,572.92,430.71
2016,5,7,12,15,220.0,467.0,3.7,21.0,674.5,661.41,498.19
2016,5,7,12,30,322.0,456.0,3.7,21.0,760.0,755.34,566.87
2016,5,7,12,45,527.5,348.5,3.75,21.0,842.0,853.87,642.19
2016,5,7,13,0,733.0,241.0,3.8,21.0,924.0,950.64,713.6
2016,5,7,13,15,407.5,340.0,3.75,20.5,719.0,744.8,564.4
2016,5,7,13,30,82.0,439.0,3.7,20.0,514.0,519.89,394.01
2016,5,7,13,45,287.5,392.0,3.7,20.0,644.0,683.78,521.21
2016,5,7,14,0,493.0,345.0,3.7,20.0,774.0,838.59,635.79
2016,5,7,14,15,564.5,299.5,3.5,20.0,774.5,857.51,650.14
2016,5,7,14,30,636.0,254.0,3.3,20.0,775.0,874.22,663.75
2016,5,7,14,45,639.0,239.0,3.1,20.0,743.0,853.92,649.72
2016,5,7,15,0,642.0,224.0,2.9,20.0,711.0,831.11,634.23
2016,5,7,15,15,332.0,238.0,2.7,20.0,489.0,559.49,434.2
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,269.74,208.5
2016,5,7,15,45,340.5,204.0,2.35,20.5,412.0,515.58,405.68
2016,5,7,16,0,659.0,156.0,2.2,21.0,557.0,711.03,552.15
2016,5,7,16,15,632.5,149.5,2.05,21.0,507.5,663.03,515.9
2016,5,7,16,30,606.0,143.0,1.9,21.0,458.0,615.03,481.18
2016,5,7,16,45,579.0,133.0,1.8,21.0,408.0,563.17,443.37
2016,5,7,17,0,552.0,123.0,1.7,21.0,358.0,511.93,405.2
2016,5,7,17,15,507.0,113.5,1.55,20.5,307.0,448.52,357.26
2016,5,7,17,30,462.0,104.0,1.4,20.0,256.0,391.28,312.68
2016,5,7,17,45,401.0,92.5,1.25,19.5,207.5,326.67,260.95
2016,5,7,18,0,340.0,81.0,1.1,19.0,159.0,267.16,211.86
2016,5,7,18,15,260.5,64.5,1.15,18.5,115.5,199.33,155.41
2016,5,7,18,30,181.0,48.0,1.2,18.0,72.0,132.72,99.22
2016,5,7,18,45,90.5,29.5,1.3,17.5,41.5,72.94,44.81
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.81,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.85,0.0
2016,5,8,5,45,102.0,26.0,2.9,16.0,38.0,21.73,9.19
2016,5,8,6,0,204.0,43.0,3.0,16.0,67.0,32.97,22.57
2016,5,8,6,15,286.5,57.5,3.05,16.5,110.0,43.04,32.05
2016,5,8,6,30,369.0,72.0,3.1,17.0,153.0,52.58,40.78
2016,5,8,6,45,254.5,98.5,3.15,17.5,161.5,82.69,60.14
2016,5,8,7,0,140.0,125.0,3.2,18.0,170.0,115.16,85.65
2016,5,8,7,15,304.5,126.5,3.3,18.5,247.0,142.04,99.33
2016,5,8,7,30,469.0,128.0,3.4,19.0,324.0,184.55,127.0
2016,5,8,7,45,570.0,122.0,3.5,19.5,391.5,227.17,159.63
2016,5,8,8,0,671.0,116.0,3.6,20.0,459.0,280.21,202.29
2016,5,8,8,15,407.5,193.5,3.6,20.5,408.5,297.28,224.71
2016,5,8,8,30,144.0,271.0,3.6,21.0,358.0,294.67,227.37
2016,5,8,8,45,441.0,209.0,3.6,21.5,503.5,369.42,283.74
2016,5,8,9,0,738.0,147.0,3.6,22.0,649.0,477.76,367.09
2016,5,8,9,15,751.5,150.5,3.65,22.5,689.5,524.03,403.29
2016,5,8,9,30,765.0,154.0,3.7,23.0,730.0,573.11,440.77
2016,5,8,9,45,764.5,163.5,3.8,23.5,762.5,616.19,472.9
2016,5,8,10,0,764.0,173.0,3.9,24.0,795.0,657.92,503.27
2016,5,8,10,15,772.5,175.5,3.9,23.5,824.5,697.94,533.73
2016,5,8,10,30,781.0,178.0,3.9,23.0,854.0,736.99,563.1
2016,5,8,10,45,603.5,280.0,3.95,23.0,811.0,724.24,549.76
2016,5,8,11,0,426.0,382.0,4.0,23.0,768.0,700.82,528.41
2016,5,8,11,15,253.5,417.0,3.95,23.0,648.0,608.06,458.13
2016,5,8,11,30,81.0,452.0,3.9,23.0,528.0,504.32,378.31
2016,5,8,11,45,262.0,429.5,3.85,23.5,677.5,647.86,486.31
2016,5,8,12,0,443.0,407.0,3.8,24.0,827.0,799.54,594.85
2016,5,8,12,15,480.5,399.5,3.75,24.0,854.5,839.15,621.77
2016,5,8,12,30,518.0,392.0,3.7,24.0,882.0,878.3,648.88
2016,5,8,12,45,259.0,230.0,3.7,24.5,475.0,482.49,367.93
2016,5,8,13,0,0.0,68.0,3.7,25.0,68.0,65.95,46.16
2016,5,8,13,15,162.0,249.5,3.6,25.0,397.0,412.17,315.76
2016,5,8,13,30,324.0,431.0,3.5,25.0,726.0,756.55,561.46
2016,5,8,13,45,562.5,301.0,3.4,25.0,797.0,860.24,638.32
2016,5,8,14,0,801.0,171.0,3.3,25.0,868.0,950.93,701.83
2016,5,8,14,15,594.5,262.0,3.25,24.5,770.0,849.4,632.8
2016,5,8,14,30,388.0,353.0,3.2,24.0,672.0,738.15,552.31
2016,5,8,14,45,288.5,359.0,3.15,24.0,590.5,650.1,489.27
2016,5,8,15,0,189.0,365.0,3.1,24.0,509.0,555.84,420.32
2016,5,8,15,15,455.5,259.5,3.0,24.0,580.5,691.43,526.66
2016,5,8,15,30,722.0,154.0,2.9,24.0,652.0,798.99,607.04
2016,5,8,15,45,697.0,151.5,2.85,24.0,605.0,757.19,578.25
2016,5,8,16,0,672.0,149.0,2.8,24.0,558.0,714.7,549.85
2016,5,8,16,15,645.5,143.0,2.55,23.5,509.0,666.82,516.65
2016,5,8,16,30,619.0,137.0,2.3,23.0,460.0,618.93,482.64
2016,5,8,16,45,507.5,142.0,2.05,23.0,388.5,521.27,409.2
2016,5,8,17,0,396.0,147.0,1.8,23.0,317.0,435.38,343.25
2016,5,8,17,15,423.5,127.0,1.55,22.5,287.0,414.03,327.89
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,389.31,308.62
2016,5,8,17,45,400.5,93.5,1.1,21.5,209.0,328.24,259.87
2016,5,8,18,0,350.0,80.0,0.9,21.0,161.0,271.25,213.18
2016,5,8,18,15,274.0,64.5,0.9,20.5,117.5,205.44,158.85
2016,5,8,18,30,198.0,49.0,0.9,20.0,74.0,146.9,109.45
2016,5,8,18,45,115.0,30.0,0.9,20.0,43.0,82.04,51.42
2016,5,8,19,0,32.0,11.0,0.9,20.0,12.0,19.73,0.0
2016,5,8,19,15,16.0,5.5,0.9,19.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.86,0.0
2016,5,9,5,45,88.0,27.0,1.2,13.5,37.5,22.53,10.57
2016,5,9,6,0,176.0,46.0,1.3,14.0,67.0,37.5,26.78
2016,5,9,6,15,253.0,62.5,1.2,14.0,110.0,46.97,35.92
2016,5,9,6,30,330.0,79.0,1.1,14.0,153.0,57.97,46.11
2016,5,9,6,45,359.5,90.5,1.0,14.5,190.0,74.97,52.11
2016,5,9,7,0,389.0,102.0,0.9,15.0,227.0,106.73,70.04
2016,5,9,7,15,420.0,117.0,0.75,15.0,274.5,144.68,97.33
2016,5,9,7,30,451.0,132.0,0.6,15.0,322.0,185.99,129.84
2016,5,9,7,45,457.0,155.5,0.45,15.5,369.5,232.03,167.8
2016,5,9,8,0,463.0,179.0,0.3,16.0,417.0,278.85,205.92
2016,5,9,8,15,313.5,225.5,0.25,16.0,393.5,298.69,226.24
2016,5,9,8,30,164.0,272.0,0.2,16.0,370.0,303.56,232.73
2016,5,9,8,45,178.5,294.5,0.15,16.5,409.5,339.61,259.35
2016,5,9,9,0,193.0,317.0,0.1,17.0,449.0,377.06,286.19
2016,5,9,9,15,247.0,329.5,0.2,17.5,509.0,423.8,320.42
2016,5,9,9,30,301.0,342.0,0.3,18.0,569.0,479.53,360.74
2016,5,9,9,45,181.5,355.5,0.4,18.5,494.5,437.97,329.33
2016,5,9,10,0,62.0,369.0,0.5,19.0,420.0,385.15,289.36
2016,5,9,10,15,86.0,397.0,0.6,19.0,470.5,431.81,324.13
2016,5,9,10,30,110.0,425.0,0.7,19.0,521.0,480.48,359.16
2016,5,9,10,45,132.5,441.5,0.8,19.5,560.0,517.29,384.9
2016,5,9,11,0,155.0,458.0,0.9,20.0,599.0,558.06,413.25
2016,5,9,11,15,187.0,465.0,1.05,20.0,638.0,599.14,443.11
2016,5,9,11,30,219.0,472.0,1.2,20.0,677.0,641.64,473.82
2016,5,9,11,45,165.5,474.5,1.35,20.5,630.0,605.73,447.41
2016,5,9,12,0,112.0,477.0,1.5,21.0,583.0,565.34,418.08
2016,5,9,12,15,160.0,480.0,1.6,21.5,631.5,619.59,457.29
2016,5,9,12,30,208.0,483.0,1.7,22.0,680.0,673.33,494.93
2016,5,9,12,45,175.5,479.5,1.8,22.5,645.0,645.06,474.05
2016,5,9,13,0,143.0,476.0,1.9,23.0,610.0,615.43,452.74
2016,5,9,13,15,474.5,325.5,1.9,23.0,759.5,795.56,587.67
2016,5,9,13,30,806.0,175.0,1.9,23.0,909.0,962.46,701.73
2016,5,9,13,45,487.5,305.5,1.9,23.0,746.5,793.68,584.74
2016,5,9,14,0,169.0,436.0,1.9,23.0,584.0,611.65,451.8
2016,5,9,14,15,227.5,411.5,1.85,23.0,603.5,642.63,477.09
2016,5,9,14,30,286.0,387.0,1.8,23.0,623.0,679.53,504.53
2016,5,9,14,45,263.5,373.0,1.75,23.5,583.0,642.48,477.74
2016,5,9,15,0,241.0,359.0,1.7,24.0,543.0,596.34,445.27
2016,5,9,15,15,293.5,326.0,1.65,23.5,538.0,612.92,460.43
2016,5,9,15,30,346.0,293.0,1.6,23.0,533.0,616.93,466.45
2016,5,9,15,45,202.0,275.5,1.55,23.0,413.5,462.27,353.25
2016,5,9,16,0,58.0,258.0,1.5,23.0,294.0,315.52,242.01
2016,5,9,16,15,48.0,232.0,1.45,23.0,260.0,279.33,215.67
2016,5,9,16,30,38.0,206.0,1.4,23.0,226.0,243.5,188.7
2016,5,9,16,45,19.0,166.0,1.4,23.0,176.0,179.65,139.2
2016,5,9,17,0,0.0,126.0,1.4,23.0,126.0,125.08,96.01
2016,5,9,17,15,0.0,108.5,1.25,22.5,108.5,107.58,82.51
2016,5,9,17,30,0.0,91.0,1.1,22.0,91.0,90.02,68.62
2016,5,9,17,45,0.0,74.0,1.0,21.5,74.0,72.92,54.82
2016,5,9,18,0,0.0,57.0,0.9,21.0,57.0,55.72,40.64
2016,5,9,18,15,0.0,42.0,0.9,20.5,42.0,40.57,27.92
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,26.06,15.58
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,14.95,5.39
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.93,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.97,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.97,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,9.16,1.1
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,16.4,8.47
2016,5,10,6,15,0.0,28.0,0.5,17.0,28.0,27.02,18.14
2016,5,10,6,30,0.0,39.0,0.5,17.0,39.0,37.66,27.76
2016,5,10,6,45,0.0,51.0,0.55,17.5,51.0,49.27,36.04
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,60.89,45.66
2016,5,10,7,15,147.0,112.0,0.8,18.5,174.0,117.06,85.37
2016,5,10,7,30,294.0,161.0,1.0,19.0,285.0,187.61,135.98
2016,5,10,7,45,475.0,143.5,1.2,20.0,375.0,227.3,161.8
2016,5,10,8,0,656.0,126.0,1.4,21.0,465.0,288.05,206.69
2016,5,10,8,15,680.5,131.5,1.55,21.5,514.0,335.46,246.5
2016,5,10,8,30,705.0,137.0,1.7,22.0,563.0,384.98,287.42
2016,5,10,8,45,718.5,144.0,1.9,22.5,607.5,432.98,326.59
2016,5,10,9,0,732.0,151.0,2.1,23.0,652.0,481.61,365.28
2016,5,10,9,15,745.5,155.0,2.25,23.5,692.5,528.01,401.28
2016,5,10,9,30,759.0,159.0,2.4,24.0,733.0,574.64,436.55
2016,5,10,9,45,750.5,173.5,2.6,24.5,764.0,617.25,467.95
2016,5,10,10,0,742.0,188.0,2.8,25.0,795.0,657.98,497.25
2016,5,10,10,15,421.0,305.5,2.75,24.5,652.5,574.27,433.04
2016,5,10,10,30,100.0,423.0,2.7,24.0,510.0,471.56,352.46
2016,5,10,10,45,434.5,311.0,2.65,24.0,703.5,626.09,472.19
2016,5,10,11,0,769.0,199.0,2.6,24.0,897.0,805.77,602.69
2016,5,10,11,15,516.0,331.5,2.45,24.0,803.5,746.43,553.59
2016,5,10,11,30,263.0,464.0,2.3,24.0,710.0,671.95,494.27
2016,5,10,11,45,310.5,451.0,2.2,24.0,743.5,711.96,523.03
2016,5,10,12,0,358.0,438.0,2.1,24.0,777.0,752.96,551.23
2016,5,10,12,15,572.0,319.5,2.15,24.0,862.0,847.28,621.51
2016,5,10,12,30,786.0,201.0,2.2,24.0,947.0,940.34,685.97
2016,5,10,12,45,627.0,299.0,2.3,24.5,891.0,901.11,657.16
2016,5,10,13,0,468.0,397.0,2.4,25.0,835.0,855.37,621.69
2016,5,10,13,15,313.0,429.0,2.45,25.0,720.5,740.69,541.9
2016,5,10,13,30,158.0,461.0,2.5,25.0,606.0,622.26,457.29
2016,5,10,13,45,477.5,315.5,2.65,25.5,736.0,794.98,587.73
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,948.1,694.04
2016,5,10,14,15,787.5,168.0,2.8,26.0,836.5,932.1,683.02
2016,5,10,14,30,778.0,166.0,2.8,26.0,807.0,913.56,671.9
2016,5,10,14,45,615.5,228.5,2.85,26.0,722.5,823.98,612.58
2016,5,10,15,0,453.0,291.0,2.9,26.0,638.0,731.65,546.49
2016,5,10,15,15,336.5,305.5,2.8,25.5,555.5,628.79,473.91
2016,5,10,15,30,220.0,320.0,2.7,25.0,473.0,530.15,402.25
2016,5,10,15,45,126.0,279.0,2.6,25.0,365.5,403.35,308.42
2016,5,10,16,0,32.0,238.0,2.5,25.0,258.0,272.56,208.52
2016,5,10,16,15,200.0,218.5,2.35,24.5,325.5,389.07,303.3
2016,5,10,16,30,368.0,199.0,2.2,24.0,393.0,493.6,385.39
2016,5,10,16,45,205.0,183.5,2.05,24.0,289.5,342.71,268.79
2016,5,10,17,0,42.0,168.0,1.9,24.0,186.0,204.97,159.5
2016,5,10,17,15,239.0,140.5,1.7,23.5,223.0,309.57,245.86
2016,5,10,17,30,436.0,113.0,1.5,23.0,260.0,389.17,308.44
2016,5,10,17,45,384.0,99.0,1.3,22.5,212.0,327.32,258.69
2016,5,10,18,0,332.0,85.0,1.1,22.0,164.0,269.7,211.76
2016,5,10,18,15,259.5,68.5,1.1,21.5,120.5,204.86,158.4
2016,5,10,18,30,187.0,52.0,1.1,21.0,77.0,140.77,104.92
2016,5,10,18,45,110.0,32.0,1.1,20.5,45.5,83.51,54.34
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,21.12,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,5.9,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.5,1.45,16.0,3.5,0.0,0.0
2016,5,11,5,30,0.0,7.0,1.7,16.0,7.0,6.88,0.0
2016,5,11,5,45,5.5,24.5,2.0,16.5,25.0,23.36,11.95
2016,5,11,6,0,11.0,42.0,2.3,17.0,43.0,39.28,28.05
2016,5,11,6,15,28.0,63.0,2.4,17.5,68.5,56.01,43.28
2016,5,11,6,30,45.0,84.0,2.5,18.0,94.0,73.31,58.74
2016,5,11,6,45,59.0,105.5,2.6,18.5,122.5,93.52,71.5
2016,5,11,7,0,73.0,127.0,2.7,19.0,151.0,117.26,89.27
2016,5,11,7,15,36.5,122.5,2.75,19.5,134.5,115.65,88.75
2016,5,11,7,30,0.0,118.0,2.8,20.0,118.0,111.63,86.59
2016,5,11,7,45,18.0,159.5,2.85,20.5,169.0,153.37,119.22
2016,5,11,8,0,36.0,201.0,2.9,21.0,220.0,192.1,148.98
2016,5,11,8,15,31.5,215.0,2.9,21.0,232.5,206.37,160.01
2016,5,11,8,30,27.0,229.0,2.9,21.0,245.0,220.14,170.53
2016,5,11,8,45,38.5,259.5,2.95,21.5,285.0,254.59,196.55
2016,5,11,9,0,50.0,290.0,3.0,22.0,325.0,290.39,223.27
2016,5,11,9,15,244.5,292.5,3.05,22.0,476.5,391.5,301.24
2016,5,11,9,30,439.0,295.0,3.1,22.0,628.0,515.27,395.13
2016,5,11,9,45,596.0,233.5,3.15,22.0,708.5,577.84,443.83
2016,5,11,10,0,753.0,172.0,3.2,22.0,789.0,653.89,502.38
2016,5,11,10,15,552.0,285.0,3.2,22.0,746.5,647.81,493.71
2016,5,11,10,30,351.0,398.0,3.2,22.0,704.0,628.5,474.93
2016,5,11,10,45,342.5,414.0,3.25,22.0,719.0,652.22,491.71
2016,5,11,11,0,334.0,430.0,3.3,22.0,734.0,674.82,507.28
2016,5,11,11,15,366.0,408.5,3.2,22.0,747.0,694.95,522.08
2016,5,11,11,30,398.0,387.0,3.1,22.0,760.0,715.47,537.1
2016,5,11,11,45,375.5,414.0,3.05,22.0,768.5,734.45,548.93
2016,5,11,12,0,353.0,441.0,3.0,22.0,777.0,751.82,559.53
2016,5,11,12,15,302.5,458.5,2.95,22.0,746.5,732.67,544.44
2016,5,11,12,30,252.0,476.0,2.9,22.0,716.0,711.23,527.94
2016,5,11,12,45,251.5,472.0,2.85,22.0,710.5,714.0,529.99
2016,5,11,13,0,251.0,468.0,2.8,22.0,705.0,715.76,531.22
2016,5,11,13,15,211.5,465.0,2.75,22.0,662.5,674.55,501.66
2016,5,11,13,30,172.0,462.0,2.7,22.0,620.0,636.95,474.59
2016,5,11,13,45,164.0,449.5,2.65,22.0,597.0,619.15,462.45
2016,5,11,14,0,156.0,437.0,2.6,22.0,574.0,600.63,449.66
2016,5,11,14,15,203.0,417.0,2.55,22.0,589.0,625.7,469.63
2016,5,11,14,30,250.0,397.0,2.5,22.0,604.0,657.09,493.53
2016,5,11,14,45,253.5,377.5,2.45,22.5,579.0,638.67,480.33
2016,5,11,15,0,257.0,358.0,2.4,23.0,554.0,619.0,466.62
2016,5,11,15,15,308.0,324.5,2.25,23.0,547.5,624.74,472.92
2016,5,11,15,30,359.0,291.0,2.1,23.0,541.0,626.7,476.3
2016,5,11,15,45,383.0,263.0,2.0,23.0,513.0,608.17,464.61
2016,5,11,16,0,407.0,235.0,1.9,23.0,485.0,595.61,457.04
2016,5,11,16,15,352.5,224.5,1.75,22.5,428.5,521.93,404.07
2016,5,11,16,30,298.0,214.0,1.6,22.0,372.0,459.85,358.75
2016,5,11,16,45,422.5,169.5,1.45,22.0,367.5,495.38,388.29
2016,5,11,17,0,547.0,125.0,1.3,22.0,363.0,511.09,401.64
2016,5,11,17,15,505.0,116.0,1.15,21.5,313.0,453.38,357.9
2016,5,11,17,30,463.0,107.0,1.0,21.0,263.0,398.3,315.52
2016,5,11,17,45,419.0,93.0,0.9,21.0,216.0,339.29,268.59
2016,5,11,18,0,375.0,79.0,0.8,21.0,169.0,283.69,222.99
2016,5,11,18,15,298.5,65.0,0.8,20.5,125.0,217.81,168.8
2016,5,11,18,30,222.0,51.0,0.8,20.0,81.0,159.23,119.47
2016,5,11,18,45,136.0,32.5,0.85,20.0,48.5,99.38,66.45
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,33.07,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,12.85,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,12.78,0.0
2016,5,12,5,45,128.0,29.0,1.25,16.5,45.5,22.49,11.66
2016,5,12,6,0,256.0,45.0,1.4,17.0,78.0,34.29,23.86
2016,5,12,6,15,338.0,57.5,1.35,17.5,122.0,42.69,31.75
2016,5,12,6,30,420.0,70.0,1.3,18.0,166.0,50.64,38.99
2016,5,12,6,45,479.0,79.0,1.3,18.5,216.0,72.45,45.07
2016,5,12,7,0,538.0,88.0,1.3,19.0,266.0,110.13,65.38
2016,5,12,7,15,269.0,102.0,1.3,19.5,191.0,115.85,78.73
2016,5,12,7,30,0.0,116.0,1.3,20.0,116.0,109.9,85.01
2016,5,12,7,45,3.5,143.0,1.35,20.5,145.0,135.61,105.14
2016,5,12,8,0,7.0,170.0,1.4,21.0,174.0,161.77,125.25
2016,5,12,8,15,6.5,178.0,1.4,21.5,182.0,170.16,131.17
2016,5,12,8,30,6.0,186.0,1.4,22.0,190.0,178.4,136.96
2016,5,12,8,45,11.5,213.0,1.4,22.5,221.5,206.4,157.94
2016,5,12,9,0,17.0,240.0,1.4,23.0,253.0,235.04,179.07
2016,5,12,9,15,30.5,280.0,1.3,23.0,303.5,275.79,209.35
2016,5,12,9,30,44.0,320.0,1.2,23.0,354.0,322.15,243.27
2016,5,12,9,45,45.0,337.0,1.2,23.5,373.0,341.8,256.64
2016,5,12,10,0,46.0,354.0,1.2,24.0,392.0,361.59,270.1
2016,5,12,10,15,36.0,345.5,1.05,24.0,376.0,350.59,261.09
2016,5,12,10,30,26.0,337.0,0.9,24.0,360.0,338.44,251.41
2016,5,12,10,45,444.5,236.5,0.8,24.5,641.0,566.19,422.68
2016,5,12,11,0,863.0,136.0,0.7,25.0,922.0,824.16,594.44
2016,5,12,11,15,866.0,137.0,0.6,25.0,937.0,854.18,607.85
2016,5,12,11,30,869.0,138.0,0.5,25.0,952.0,882.03,622.63
2016,5,12,11,45,871.0,137.5,0.45,25.5,960.0,905.29,634.13
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,926.1,644.07
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.5,943.0,656.03
2016,5,12,12,30,873.0,137.0,0.6,26.0,969.0,957.22,666.54
2016,5,12,12,45,859.0,145.0,0.7,26.0,958.0,963.21,672.19
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,966.27,676.23
2016,5,12,13,15,841.5,152.0,0.9,26.0,932.0,967.69,679.37
2016,5,12,13,30,838.0,151.0,1.0,26.0,917.0,971.61,684.09
2016,5,12,13,45,833.0,149.0,1.1,26.0,895.0,965.07,682.38
2016,5,12,14,0,828.0,147.0,1.2,26.0,873.0,955.69,679.02
2016,5,12,14,15,820.0,145.0,1.3,26.0,844.0,940.69,672.12
2016,5,12,14,30,812.0,143.0,1.4,26.0,815.0,923.04,663.53
2016,5,12,14,45,801.5,140.5,1.5,26.0,779.5,900.03,651.42
2016,5,12,15,0,791.0,138.0,1.6,26.0,744.0,874.72,637.7
2016,5,12,15,15,777.0,134.5,1.6,25.5,703.0,843.08,619.76
2016,5,12,15,30,763.0,131.0,1.6,25.0,662.0,809.63,600.46
2016,5,12,15,45,743.0,128.0,1.65,25.0,616.5,770.09,576.13
2016,5,12,16,0,723.0,125.0,1.7,25.0,571.0,732.55,552.83
2016,5,12,16,15,379.5,166.0,1.65,24.5,398.5,487.13,376.07
2016,5,12,16,30,36.0,207.0,1.6,24.0,226.0,243.03,186.9
2016,5,12,16,45,69.0,194.0,1.6,24.0,226.0,252.48,196.64
2016,5,12,17,0,102.0,181.0,1.6,24.0,226.0,267.08,209.15
2016,5,12,17,15,93.0,158.5,1.5,23.5,195.0,226.58,178.11
2016,5,12,17,30,84.0,136.0,1.4,23.0,164.0,194.16,152.93
2016,5,12,17,45,70.5,113.0,1.3,22.5,134.0,159.21,125.02
2016,5,12,18,0,57.0,90.0,1.2,22.0,104.0,125.09,97.17
2016,5,12,18,15,39.0,69.0,1.1,21.5,77.5,92.36,69.93
2016,5,12,18,30,21.0,48.0,1.0,21.0,51.0,60.74,43.38
2016,5,12,18,45,10.5,29.0,0.95,20.5,30.5,35.1,20.91
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,9.64,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.91,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.5,1.65,18.0,0.5,0.49,0.0
2016,5,13,5,30,0.0,1.0,1.6,18.0,1.0,0.98,0.0
2016,5,13,5,45,0.0,6.5,1.6,18.0,6.5,6.26,0.0
2016,5,13,6,0,0.0,12.0,1.6,18.0,12.0,11.57,4.3
2016,5,13,6,15,0.0,19.5,1.65,18.0,19.5,18.81,10.85
2016,5,13,6,30,0.0,27.0,1.7,18.0,27.0,26.05,17.39
2016,5,13,6,45,0.0,35.0,1.75,18.5,35.0,33.79,22.87
2016,5,13,7,0,0.0,43.0,1.8,19.0,43.0,41.52,29.29
2016,5,13,7,15,0.0,78.0,1.95,19.0,78.0,75.16,57.18
2016,5,13,7,30,0.0,113.0,2.1,19.0,113.0,107.27,83.35
2016,5,13,7,45,0.0,83.0,2.25,19.0,83.0,80.28,60.93
2016,5,13,8,0,0.0,53.0,2.4,19.0,53.0,51.23,36.85
2016,5,13,8,15,0.0,62.0,2.45,19.0,62.0,59.95,43.9
2016,5,13,8,30,0.0,71.0,2.5,19.0,71.0,68.68,50.88
2016,5,13,8,45,1.5,121.0,2.65,19.0,122.0,117.17,89.95
2016,5,13,9,0,3.0,171.0,2.8,19.0,173.0,164.95,127.78
2016,5,13,9,15,11.5,221.5,2.8,19.0,230.0,216.86,168.31
2016,5,13,9,30,20.0,272.0,2.8,19.0,287.0,269.52,208.79
2016,5,13,9,45,169.0,325.0,2.85,19.5,463.5,404.78,313.39
2016,5,13,10,0,318.0,378.0,2.9,20.0,640.0,556.54,426.44
2016,5,13,10,15,571.0,264.0,2.8,20.0,755.0,642.81,493.85
2016,5,13,10,30,824.0,150.0,2.7,20.0,870.0,748.96,573.83
2016,5,13,10,45,628.5,266.5,2.65,20.5,824.0,735.79,558.24
2016,5,13,11,0,433.0,383.0,2.6,21.0,778.0,710.7,533.81
2016,5,13,11,15,423.5,394.0,2.5,21.5,786.0,729.66,545.23
2016,5,13,11,30,414.0,405.0,2.4,22.0,794.0,747.18,555.12
2016,5,13,11,45,358.0,435.0,2.35,22.5,773.5,740.02,546.91
2016,5,13,12,0,302.0,465.0,2.3,23.0,753.0,729.63,536.65
2016,5,13,12,15,354.5,440.5,2.25,23.0,779.0,763.96,561.56
2016,5,13,12,30,407.0,416.0,2.2,23.0,805.0,800.67,587.47
2016,5,13,12,45,435.0,409.5,2.15,23.5,821.5,830.0,606.09
2016,5,13,13,0,463.0,403.0,2.1,24.0,838.0,858.2,623.83
2016,5,13,13,15,495.5,383.5,2.1,24.0,843.0,876.34,636.95
2016,5,13,13,30,528.0,364.0,2.1,24.0,848.0,892.49,648.9
2016,5,13,13,45,434.5,384.5,2.1,24.0,776.5,825.49,602.65
2016,5,13,14,0,341.0,405.0,2.1,24.0,705.0,752.26,552.22
2016,5,13,14,15,606.0,263.5,2.1,24.0,774.5,865.5,638.33
2016,5,13,14,30,871.0,122.0,2.1,24.0,844.0,951.52,696.42
2016,5,13,14,45,856.0,123.0,2.1,24.0,807.0,927.01,680.65
