Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,15,0,841.0,124.0,2.1,24.0,770.0,905.76,668.17
2016,5,13,15,15,828.5,121.5,2.1,24.0,729.0,875.42,649.61
2016,5,13,15,30,816.0,119.0,2.1,24.0,688.0,843.07,629.69
2016,5,13,15,45,797.0,116.5,2.1,24.0,641.5,803.47,604.68
2016,5,13,16,0,778.0,114.0,2.1,24.0,595.0,762.64,578.59
2016,5,13,16,15,756.5,110.0,2.0,23.5,546.0,717.22,549.31
2016,5,13,16,30,735.0,106.0,1.9,23.0,497.0,673.99,521.14
2016,5,13,16,45,704.0,101.5,1.85,23.0,445.0,620.66,483.78
2016,5,13,17,0,673.0,97.0,1.8,23.0,393.0,568.07,445.43
2016,5,13,17,15,633.0,91.0,1.65,22.5,340.5,509.23,401.71
2016,5,13,17,30,593.0,85.0,1.5,22.0,288.0,452.49,358.27
2016,5,13,17,45,542.5,76.0,1.35,21.5,237.5,389.22,308.42
2016,5,13,18,0,492.0,67.0,1.2,21.0,187.0,329.65,259.82
2016,5,13,18,15,408.5,56.5,1.15,20.0,140.0,258.1,201.06
2016,5,13,18,30,325.0,46.0,1.1,19.0,93.0,193.16,146.2
2016,5,13,18,45,211.5,31.5,1.1,18.5,57.0,123.4,85.18
2016,5,13,19,0,98.0,17.0,1.1,18.0,21.0,55.43,0.0
2016,5,13,19,15,49.0,8.5,1.15,17.5,10.5,20.23,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,46.5,7.0,0.9,10.5,8.5,6.88,0.0
2016,5,14,5,30,93.0,14.0,1.0,11.0,17.0,13.76,0.0
2016,5,14,5,45,221.0,27.5,1.15,12.0,52.5,21.27,11.5
2016,5,14,6,0,349.0,41.0,1.3,13.0,88.0,31.08,21.59
2016,5,14,6,15,434.5,50.5,1.15,13.5,135.5,36.53,26.9
2016,5,14,6,30,520.0,60.0,1.0,14.0,183.0,41.63,31.67
2016,5,14,6,45,575.0,67.5,0.9,14.5,234.5,68.35,38.87
2016,5,14,7,0,630.0,75.0,0.8,15.0,286.0,109.54,61.74
2016,5,14,7,15,669.5,80.5,0.8,15.5,339.0,152.78,92.86
2016,5,14,7,30,709.0,86.0,0.8,16.0,392.0,200.22,131.07
2016,5,14,7,45,739.0,90.5,0.85,17.0,445.0,251.85,174.44
2016,5,14,8,0,769.0,95.0,0.9,18.0,498.0,302.94,217.64
2016,5,14,8,15,790.5,98.5,1.3,18.5,548.0,352.98,261.14
2016,5,14,8,30,812.0,102.0,1.7,19.0,598.0,404.71,305.32
2016,5,14,8,45,832.0,103.0,2.1,20.0,645.5,454.98,346.95
2016,5,14,9,0,852.0,104.0,2.5,21.0,693.0,509.85,390.84
2016,5,14,9,15,863.5,106.0,2.7,21.0,734.5,558.09,429.79
2016,5,14,9,30,875.0,108.0,2.9,21.0,776.0,606.09,467.75
2016,5,14,9,45,889.5,106.5,3.15,21.5,813.5,652.32,503.0
2016,5,14,10,0,904.0,105.0,3.4,22.0,851.0,698.08,537.16
2016,5,14,10,15,910.0,106.5,3.55,22.0,880.0,739.93,567.29
2016,5,14,10,30,916.0,108.0,3.7,22.0,909.0,780.25,595.44
2016,5,14,10,45,919.0,109.5,3.9,22.5,931.0,816.54,619.66
2016,5,14,11,0,922.0,111.0,4.1,23.0,953.0,850.76,642.3
2016,5,14,11,15,924.0,111.5,4.2,23.0,968.0,881.0,662.93
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,908.83,681.91
2016,5,14,11,45,925.5,113.5,4.4,23.0,990.0,932.89,698.36
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,954.25,713.11
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,970.92,724.58
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,984.71,734.24
2016,5,14,12,45,914.5,119.0,4.7,23.5,986.0,992.38,738.84
2016,5,14,13,0,906.0,123.0,4.8,24.0,976.0,997.0,741.52
2016,5,14,13,15,902.0,122.5,4.8,24.0,960.5,998.42,742.85
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,996.8,742.28
2016,5,14,13,45,517.0,280.5,4.8,24.0,752.0,799.18,603.61
2016,5,14,14,0,136.0,439.0,4.8,24.0,559.0,583.96,438.82
2016,5,14,14,15,493.5,283.5,4.7,23.5,697.0,778.04,592.26
2016,5,14,14,30,851.0,128.0,4.6,23.0,835.0,940.02,709.84
2016,5,14,14,45,427.0,143.0,4.55,23.0,498.0,560.85,438.1
2016,5,14,15,0,3.0,158.0,4.5,23.0,161.0,157.06,118.81
2016,5,14,15,15,385.0,148.0,4.35,22.5,417.5,515.56,408.02
2016,5,14,15,30,767.0,138.0,4.2,22.0,674.0,822.53,635.32
2016,5,14,15,45,383.5,126.5,4.05,22.0,394.5,473.21,375.29
2016,5,14,16,0,0.0,115.0,3.9,22.0,115.0,111.9,84.54
2016,5,14,16,15,319.0,127.0,3.95,21.5,297.5,397.16,319.95
2016,5,14,16,30,638.0,139.0,4.0,21.0,480.0,640.58,509.93
2016,5,14,16,45,601.0,134.0,4.1,21.0,429.0,585.92,467.95
2016,5,14,17,0,564.0,129.0,4.2,21.0,378.0,529.34,425.24
2016,5,14,17,15,524.5,119.5,4.3,20.0,328.0,471.78,382.17
2016,5,14,17,30,485.0,110.0,4.4,19.0,278.0,416.6,339.45
2016,5,14,17,45,455.0,94.5,4.55,18.5,231.0,362.13,295.3
2016,5,14,18,0,425.0,79.0,4.7,18.0,184.0,309.66,251.11
2016,5,14,18,15,349.0,65.5,4.5,17.0,138.0,241.79,193.17
2016,5,14,18,30,273.0,52.0,4.3,16.0,92.0,181.08,140.24
2016,5,14,18,45,187.5,35.0,4.15,15.5,57.0,120.24,85.3
2016,5,14,19,0,102.0,18.0,4.0,15.0,22.0,58.43,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.0,21.3,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.0,7.5,1.25,4.5,10.0,7.37,0.0
2016,5,15,5,30,108.0,15.0,1.5,5.0,20.0,11.69,0.0
2016,5,15,5,45,237.0,29.0,1.75,5.5,57.0,22.59,13.18
2016,5,15,6,0,366.0,43.0,2.0,6.0,94.0,32.85,23.88
2016,5,15,6,15,450.0,53.0,2.2,6.5,142.0,38.67,29.66
2016,5,15,6,30,534.0,63.0,2.4,7.0,190.0,44.12,34.86
2016,5,15,6,45,586.5,71.0,2.65,7.5,242.0,73.18,43.23
2016,5,15,7,0,639.0,79.0,2.9,8.0,294.0,115.21,67.84
2016,5,15,7,15,677.5,85.0,2.95,8.5,347.5,159.21,100.92
2016,5,15,7,30,716.0,91.0,3.0,9.0,401.0,207.32,141.35
2016,5,15,7,45,738.5,97.5,3.05,9.5,453.0,255.96,184.76
2016,5,15,8,0,761.0,104.0,3.1,10.0,505.0,310.22,233.21
2016,5,15,8,15,783.0,108.5,3.1,10.5,555.5,360.9,278.36
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,413.33,324.06
2016,5,15,8,45,817.0,118.0,3.1,11.5,652.0,463.33,366.8
2016,5,15,9,0,829.0,123.0,3.1,12.0,698.0,513.67,408.55
2016,5,15,9,15,842.0,126.0,3.05,12.5,740.5,562.86,448.07
2016,5,15,9,30,855.0,129.0,3.0,13.0,783.0,612.04,486.37
2016,5,15,9,45,595.0,251.5,3.0,13.5,717.0,597.51,471.71
2016,5,15,10,0,335.0,374.0,3.0,14.0,651.0,565.3,442.18
2016,5,15,10,15,618.0,253.0,3.0,14.0,786.0,667.44,524.78
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,792.41,619.58
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,830.31,644.04
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,866.49,667.72
2016,5,15,11,15,921.5,132.0,3.1,15.0,988.0,899.23,689.77
2016,5,15,11,30,926.0,133.0,3.1,15.0,1005.0,929.73,710.2
2016,5,15,11,45,931.0,132.0,3.15,15.5,1015.0,956.42,726.99
2016,5,15,12,0,936.0,131.0,3.2,16.0,1025.0,980.62,742.06
2016,5,15,12,15,936.5,131.0,3.25,16.0,1025.5,998.99,754.62
2016,5,15,12,30,937.0,131.0,3.3,16.0,1026.0,1014.5,765.38
2016,5,15,12,45,937.5,129.5,3.35,16.5,1019.5,1025.61,771.85
2016,5,15,13,0,938.0,128.0,3.4,17.0,1013.0,1033.67,776.4
2016,5,15,13,15,935.0,127.0,3.4,17.0,997.5,1035.76,778.14
2016,5,15,13,30,932.0,126.0,3.4,17.0,982.0,1034.7,777.96
2016,5,15,13,45,928.0,124.5,3.4,17.0,959.5,1029.03,774.84
2016,5,15,14,0,924.0,123.0,3.4,17.0,937.0,1020.26,769.8
2016,5,15,14,15,917.0,121.5,3.4,17.0,906.5,1005.59,760.91
2016,5,15,14,30,910.0,120.0,3.4,17.0,876.0,988.02,750.18
2016,5,15,14,45,899.5,118.5,3.4,17.0,839.5,964.42,735.41
2016,5,15,15,0,889.0,117.0,3.4,17.0,803.0,938.28,718.94
2016,5,15,15,15,877.0,114.5,3.35,17.0,760.5,907.37,698.81
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,879.59,680.87
2016,5,15,15,45,843.5,111.0,3.3,17.0,669.5,838.25,653.52
2016,5,15,16,0,822.0,110.0,3.3,17.0,621.0,795.71,625.1
2016,5,15,16,15,800.5,106.0,3.15,16.5,570.5,748.89,593.59
2016,5,15,16,30,779.0,102.0,3.0,16.0,520.0,701.39,561.12
2016,5,15,16,45,745.0,99.0,2.85,16.0,466.0,648.55,522.84
2016,5,15,17,0,711.0,96.0,2.7,16.0,412.0,594.09,481.22
2016,5,15,17,15,672.0,90.0,2.35,15.5,358.0,534.26,434.69
2016,5,15,17,30,633.0,84.0,2.0,15.0,304.0,476.38,388.44
2016,5,15,17,45,574.5,77.0,1.7,14.5,251.0,409.22,333.62
2016,5,15,18,0,516.0,70.0,1.4,14.0,198.0,346.35,280.69
2016,5,15,18,15,436.0,59.0,1.3,13.0,149.5,274.36,219.95
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,209.52,163.57
2016,5,15,18,45,238.5,33.5,1.2,11.5,63.0,135.69,98.1
2016,5,15,19,0,121.0,19.0,1.2,11.0,25.0,65.85,2.25
2016,5,15,19,15,60.5,9.5,1.2,10.5,12.5,24.23,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,35.5,8.0,0.95,5.5,9.5,7.86,0.0
2016,5,16,5,30,71.0,16.0,1.1,6.0,19.0,13.61,0.0
2016,5,16,5,45,177.0,33.0,1.3,7.0,54.0,25.59,15.77
2016,5,16,6,0,283.0,50.0,1.5,8.0,89.0,38.09,28.38
2016,5,16,6,15,363.0,62.5,1.55,8.5,135.0,46.35,36.37
2016,5,16,6,30,443.0,75.0,1.6,9.0,181.0,54.18,43.71
2016,5,16,6,45,503.5,83.5,1.65,9.5,232.0,82.19,52.21
2016,5,16,7,0,564.0,92.0,1.7,10.0,283.0,121.14,75.15
2016,5,16,7,15,605.0,99.5,1.8,10.5,335.5,162.93,106.29
2016,5,16,7,30,646.0,107.0,1.9,11.0,388.0,209.13,144.36
2016,5,16,7,45,679.0,111.5,2.05,12.0,440.0,255.02,183.87
2016,5,16,8,0,712.0,116.0,2.2,13.0,492.0,304.2,226.5
2016,5,16,8,15,564.5,173.5,2.05,13.0,489.5,341.55,262.98
2016,5,16,8,30,417.0,231.0,1.9,13.0,487.0,362.88,283.88
2016,5,16,8,45,606.5,181.5,1.8,13.5,586.0,425.1,332.74
2016,5,16,9,0,796.0,132.0,1.7,14.0,685.0,507.0,396.6
2016,5,16,9,15,809.5,135.0,1.55,14.5,726.5,554.91,433.06
2016,5,16,9,30,823.0,138.0,1.4,15.0,768.0,602.92,468.34
2016,5,16,9,45,853.0,128.5,1.25,15.5,808.5,649.67,501.65
2016,5,16,10,0,883.0,119.0,1.1,16.0,849.0,699.37,535.62
2016,5,16,10,15,889.5,121.0,0.9,16.0,879.0,741.2,562.03
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,781.59,585.33
2016,5,16,10,45,900.5,124.5,0.55,16.5,932.0,818.36,604.96
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,853.21,622.66
2016,5,16,11,15,907.5,126.5,0.4,17.0,970.0,883.39,641.02
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,911.25,657.88
2016,5,16,11,45,909.0,129.0,0.45,17.5,992.5,935.0,671.94
2016,5,16,12,0,908.0,131.0,0.5,18.0,1000.0,956.1,684.4
2016,5,16,12,15,907.5,131.0,0.55,18.0,999.5,973.02,695.64
2016,5,16,12,30,907.0,131.0,0.6,18.0,999.0,987.16,705.31
2016,5,16,12,45,903.0,132.0,0.7,18.5,990.5,996.07,711.67
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,1002.03,716.33
2016,5,16,13,15,895.5,132.0,0.85,19.0,966.5,1003.49,718.6
2016,5,16,13,30,892.0,131.0,0.9,19.0,951.0,1001.94,719.15
2016,5,16,13,45,694.0,239.0,1.0,19.0,868.0,930.72,676.67
2016,5,16,14,0,496.0,347.0,1.1,19.0,785.0,848.74,620.93
2016,5,16,14,15,680.0,236.5,1.15,19.0,815.0,910.32,669.62
2016,5,16,14,30,864.0,126.0,1.2,19.0,845.0,951.97,697.56
2016,5,16,14,45,849.5,126.0,1.25,19.0,808.0,927.01,682.76
2016,5,16,15,0,835.0,126.0,1.3,19.0,771.0,905.36,670.93
2016,5,16,15,15,821.5,123.0,1.35,19.0,729.5,873.76,652.36
2016,5,16,15,30,808.0,120.0,1.4,19.0,688.0,840.21,632.38
2016,5,16,15,45,785.0,119.0,1.45,19.0,640.5,799.17,607.0
2016,5,16,16,0,762.0,118.0,1.5,19.0,593.0,757.14,580.56
2016,5,16,16,15,739.5,114.0,1.45,19.0,544.0,714.27,552.14
2016,5,16,16,30,717.0,110.0,1.4,19.0,495.0,668.3,521.12
2016,5,16,16,45,678.0,107.5,1.4,19.0,442.5,612.29,481.73
2016,5,16,17,0,639.0,105.0,1.4,19.0,390.0,557.63,441.83
2016,5,16,17,15,599.5,98.0,1.2,18.5,338.5,499.26,397.79
2016,5,16,17,30,560.0,91.0,1.0,18.0,287.0,442.97,354.13
2016,5,16,17,45,500.0,83.5,0.85,17.5,236.5,377.53,302.25
2016,5,16,18,0,440.0,76.0,0.7,17.0,186.0,314.68,250.94
2016,5,16,18,15,365.0,63.5,0.7,16.5,140.5,247.42,195.21
2016,5,16,18,30,290.0,51.0,0.7,16.0,95.0,187.19,143.84
2016,5,16,18,45,145.0,37.0,0.7,16.0,59.0,102.09,72.36
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,24.41,0.04
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,11.3,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.98,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.93,0.0
2016,5,17,5,45,0.0,6.5,1.6,12.5,6.5,6.26,0.0
2016,5,17,6,0,0.0,11.0,1.7,13.0,11.0,10.6,3.69
2016,5,17,6,15,0.0,17.5,1.7,13.0,17.5,16.88,9.47
2016,5,17,6,30,0.0,24.0,1.7,13.0,24.0,23.15,15.23
2016,5,17,6,45,0.0,31.5,1.7,13.5,31.5,30.4,20.51
2016,5,17,7,0,0.0,39.0,1.7,14.0,39.0,37.66,26.63
2016,5,17,7,15,0.0,23.0,1.75,14.0,23.0,22.2,13.36
2016,5,17,7,30,0.0,7.0,1.8,14.0,7.0,6.75,0.12
2016,5,17,7,45,0.0,46.0,1.9,14.5,46.0,44.44,32.04
2016,5,17,8,0,0.0,85.0,2.0,15.0,85.0,82.23,63.34
2016,5,17,8,15,0.0,101.0,2.1,15.0,101.0,97.46,75.65
2016,5,17,8,30,0.0,117.0,2.2,15.0,117.0,112.62,87.81
2016,5,17,8,45,4.5,163.0,2.3,15.5,166.0,157.73,123.9
2016,5,17,9,0,9.0,209.0,2.4,16.0,215.0,203.09,159.48
2016,5,17,9,15,14.0,240.5,2.3,16.0,251.0,235.85,184.83
2016,5,17,9,30,19.0,272.0,2.2,16.0,287.0,269.17,210.35
2016,5,17,9,45,22.0,292.5,2.15,16.5,310.0,291.66,226.84
2016,5,17,10,0,25.0,313.0,2.1,17.0,333.0,310.96,240.75
2016,5,17,10,15,26.0,327.5,2.0,17.0,350.0,327.45,252.77
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,344.11,264.84
2016,5,17,10,45,29.5,358.0,1.8,17.5,385.0,363.51,278.4
2016,5,17,11,0,32.0,374.0,1.7,18.0,403.0,383.2,291.99
2016,5,17,11,15,85.5,426.0,1.65,18.0,506.5,480.05,363.95
2016,5,17,11,30,139.0,478.0,1.6,18.0,610.0,580.39,435.83
2016,5,17,11,45,110.5,472.0,1.6,18.5,577.5,555.34,415.63
2016,5,17,12,0,82.0,466.0,1.6,19.0,545.0,528.49,395.09
2016,5,17,12,15,88.0,470.0,1.65,19.0,554.5,542.01,405.29
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,555.5,415.2
2016,5,17,12,45,54.0,370.5,1.8,19.0,422.0,417.67,315.99
2016,5,17,13,0,14.0,267.0,1.9,19.0,280.0,274.03,208.98
2016,5,17,13,15,15.5,283.5,1.9,19.0,298.0,292.23,223.44
2016,5,17,13,30,17.0,300.0,1.9,19.0,316.0,310.54,237.34
2016,5,17,13,45,15.5,282.5,1.9,19.0,296.5,292.14,223.58
2016,5,17,14,0,14.0,265.0,1.9,19.0,277.0,273.6,209.81
2016,5,17,14,15,34.0,317.5,1.8,19.0,346.5,353.36,270.86
2016,5,17,14,30,54.0,370.0,1.7,19.0,416.0,428.45,326.72
2016,5,17,14,45,27.0,258.0,1.6,19.0,281.0,286.35,220.07
2016,5,17,15,0,0.0,146.0,1.5,19.0,146.0,142.39,108.58
2016,5,17,15,15,63.5,237.0,1.4,19.0,282.0,297.73,232.25
2016,5,17,15,30,127.0,328.0,1.3,19.0,418.0,459.9,354.24
2016,5,17,15,45,180.0,303.0,1.25,19.0,420.5,475.81,367.16
2016,5,17,16,0,233.0,278.0,1.2,19.0,423.0,487.98,378.28
2016,5,17,16,15,201.5,256.5,1.15,19.0,375.0,434.38,338.66
2016,5,17,16,30,170.0,235.0,1.1,19.0,327.0,382.25,299.96
2016,5,17,16,45,111.5,206.0,1.1,19.0,264.0,304.15,240.14
2016,5,17,17,0,53.0,177.0,1.1,19.0,201.0,222.29,175.89
2016,5,17,17,15,47.0,155.5,0.95,18.5,174.5,194.32,154.48
2016,5,17,17,30,41.0,134.0,0.8,18.0,148.0,166.64,132.63
2016,5,17,17,45,32.5,112.0,0.7,18.0,122.0,137.3,108.76
2016,5,17,18,0,24.0,90.0,0.6,18.0,96.0,108.43,84.85
2016,5,17,18,15,12.0,69.5,0.6,17.5,72.5,76.56,58.23
2016,5,17,18,30,0.0,49.0,0.6,17.0,49.0,49.94,35.71
2016,5,17,18,45,0.0,30.5,0.6,16.5,30.5,30.45,18.67
2016,5,17,19,0,0.0,12.0,0.6,16.0,12.0,11.58,0.0
2016,5,17,19,15,0.0,6.0,0.65,15.5,6.0,5.9,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,8.36,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,14.43,0.0
2016,5,18,5,45,180.0,32.5,2.4,14.0,54.5,25.06,15.07
2016,5,18,6,0,287.0,48.0,2.6,14.0,89.0,36.31,26.15
2016,5,18,6,15,366.0,59.5,2.65,14.0,134.5,43.82,33.33
2016,5,18,6,30,445.0,71.0,2.7,14.0,180.0,50.79,39.82
2016,5,18,6,45,222.5,59.0,2.8,14.0,113.5,53.11,33.55
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,45.39,33.2
2016,5,18,7,15,0.0,56.0,2.85,14.5,56.0,54.11,40.43
2016,5,18,7,30,0.0,65.0,2.8,15.0,65.0,62.83,47.53
2016,5,18,7,45,0.0,104.0,2.75,15.5,104.0,99.79,78.02
2016,5,18,8,0,0.0,143.0,2.7,16.0,143.0,135.84,107.11
2016,5,18,8,15,5.5,172.5,2.6,16.0,176.0,165.15,130.34
2016,5,18,8,30,11.0,202.0,2.5,16.0,209.0,195.08,153.85
2016,5,18,8,45,11.5,213.0,2.4,16.5,221.0,206.71,162.3
2016,5,18,9,0,12.0,224.0,2.3,17.0,233.0,218.35,170.73
2016,5,18,9,15,10.5,219.0,2.15,17.0,227.0,214.2,167.0
2016,5,18,9,30,9.0,214.0,2.0,17.0,221.0,209.69,163.07
2016,5,18,9,45,9.0,212.5,1.95,17.5,220.0,209.11,162.03
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,208.45,160.93
2016,5,18,10,15,10.5,231.0,1.8,18.0,240.5,229.11,176.68
2016,5,18,10,30,12.0,251.0,1.7,18.0,262.0,249.96,192.37
2016,5,18,10,45,11.0,234.5,1.6,18.5,245.0,234.33,179.69
2016,5,18,11,0,10.0,218.0,1.5,19.0,228.0,218.43,166.99
2016,5,18,11,15,10.0,215.0,1.4,19.5,225.5,216.13,164.79
2016,5,18,11,30,10.0,212.0,1.3,20.0,223.0,213.78,162.52
2016,5,18,11,45,11.0,228.0,1.25,20.5,239.5,230.63,174.93
2016,5,18,12,0,12.0,244.0,1.2,21.0,256.0,247.59,187.22
2016,5,18,12,15,26.5,330.5,1.15,21.0,356.5,348.14,261.97
2016,5,18,12,30,41.0,417.0,1.1,21.0,457.0,449.1,334.13
2016,5,18,12,45,89.5,449.0,1.1,21.0,534.5,529.95,391.98
2016,5,18,13,0,138.0,481.0,1.1,21.0,612.0,617.01,452.77
2016,5,18,13,15,146.0,465.5,1.1,21.0,602.5,613.05,449.95
2016,5,18,13,30,154.0,450.0,1.1,21.0,593.0,608.3,447.53
2016,5,18,13,45,135.0,443.5,1.15,21.0,566.5,585.87,432.32
2016,5,18,14,0,116.0,437.0,1.2,21.0,540.0,562.99,416.82
2016,5,18,14,15,133.5,424.0,1.2,21.0,538.5,567.92,421.7
2016,5,18,14,30,151.0,411.0,1.2,21.0,537.0,571.88,425.71
2016,5,18,14,45,115.5,384.0,1.25,21.0,478.5,510.48,382.52
2016,5,18,15,0,80.0,357.0,1.3,21.0,420.0,440.7,332.91
2016,5,18,15,15,62.0,325.0,1.35,21.0,372.0,390.58,297.2
2016,5,18,15,30,44.0,293.0,1.4,21.0,324.0,340.81,260.88
2016,5,18,15,45,29.0,252.5,1.45,21.0,272.5,284.83,219.29
2016,5,18,16,0,14.0,212.0,1.5,21.0,221.0,222.3,171.74
2016,5,18,16,15,7.5,185.0,1.5,20.5,190.0,189.58,147.03
2016,5,18,16,30,1.0,158.0,1.5,20.0,159.0,157.2,122.04
2016,5,18,16,45,0.5,146.0,1.55,19.5,146.5,145.13,113.13
2016,5,18,17,0,0.0,134.0,1.6,19.0,134.0,133.14,104.08
2016,5,18,17,15,0.0,116.5,1.55,18.5,116.5,115.66,90.4
2016,5,18,17,30,0.0,99.0,1.5,18.0,99.0,98.13,76.42
2016,5,18,17,45,201.5,90.0,1.5,18.0,141.5,214.85,174.6
2016,5,18,18,0,403.0,81.0,1.5,18.0,184.0,303.83,244.5
2016,5,18,18,15,330.5,68.0,1.5,17.5,139.5,238.68,189.26
2016,5,18,18,30,258.0,55.0,1.5,17.0,95.0,180.3,139.23
2016,5,18,18,45,159.5,37.5,1.5,16.5,59.5,114.32,82.54
2016,5,18,19,0,61.0,20.0,1.5,16.0,24.0,46.04,12.08
2016,5,18,19,15,30.5,10.0,1.6,16.0,12.0,17.49,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.0,8.0,1.7,12.0,9.0,7.86,0.0
2016,5,19,5,30,40.0,16.0,1.8,12.0,18.0,13.63,0.0
2016,5,19,5,45,119.5,35.5,1.95,12.0,51.0,29.29,18.88
2016,5,19,6,0,199.0,55.0,2.1,12.0,84.0,44.39,33.51
2016,5,19,6,15,99.5,49.5,2.15,12.0,64.0,40.11,30.32
2016,5,19,6,30,0.0,44.0,2.2,12.0,44.0,42.5,32.72
2016,5,19,6,45,0.0,56.5,2.25,12.5,56.5,54.59,41.33
2016,5,19,7,0,0.0,69.0,2.3,13.0,69.0,66.65,51.45
2016,5,19,7,15,0.0,68.0,2.25,13.0,68.0,65.73,50.53
2016,5,19,7,30,0.0,67.0,2.2,13.0,67.0,64.77,49.54
2016,5,19,7,45,0.0,87.5,2.15,13.5,87.5,84.53,65.85
2016,5,19,8,0,0.0,108.0,2.1,14.0,108.0,103.81,81.45
2016,5,19,8,15,0.0,75.5,2.05,14.0,75.5,73.03,55.64
2016,5,19,8,30,0.0,43.0,2.0,14.0,43.0,41.57,29.28
2016,5,19,8,45,0.0,41.5,1.95,14.5,41.5,40.13,27.94
2016,5,19,9,0,0.0,40.0,1.9,15.0,40.0,38.69,26.6
2016,5,19,9,15,0.0,86.0,1.85,15.0,86.0,83.27,63.22
2016,5,19,9,30,0.0,132.0,1.8,15.0,132.0,127.28,98.7
2016,5,19,9,45,2.5,153.0,1.8,15.0,155.5,148.91,115.82
2016,5,19,10,0,5.0,174.0,1.8,15.0,179.0,170.79,133.06
2016,5,19,10,15,6.5,179.5,1.8,15.0,185.5,177.47,138.15
2016,5,19,10,30,8.0,185.0,1.8,15.0,192.0,184.26,143.39
2016,5,19,10,45,8.5,189.0,1.85,15.5,197.0,188.96,146.68
2016,5,19,11,0,9.0,193.0,1.9,16.0,202.0,193.67,150.01
2016,5,19,11,15,13.5,244.5,1.9,16.0,258.0,247.41,191.78
2016,5,19,11,30,18.0,296.0,1.9,16.0,314.0,301.58,233.09
2016,5,19,11,45,17.0,300.0,1.95,16.0,317.0,305.54,235.8
2016,5,19,12,0,16.0,304.0,2.0,16.0,320.0,309.41,238.7
2016,5,19,12,15,17.5,316.5,2.05,16.0,334.0,323.83,249.7
2016,5,19,12,30,19.0,329.0,2.1,16.0,348.0,338.33,260.72
2016,5,19,12,45,17.5,312.0,2.15,16.0,329.5,321.05,247.71
2016,5,19,13,0,16.0,295.0,2.2,16.0,311.0,303.55,234.62
2016,5,19,13,15,16.5,297.0,2.25,16.0,313.0,306.57,237.2
2016,5,19,13,30,17.0,299.0,2.3,16.0,315.0,309.57,239.71
2016,5,19,13,45,17.5,302.0,2.35,16.0,318.5,313.55,243.02
2016,5,19,14,0,18.0,305.0,2.4,16.0,322.0,317.53,246.37
2016,5,19,14,15,17.5,294.5,2.45,16.0,310.5,306.95,238.62
2016,5,19,14,30,17.0,284.0,2.5,16.0,299.0,296.3,230.85
2016,5,19,14,45,14.0,258.5,2.55,16.0,270.5,268.03,209.36
2016,5,19,15,0,11.0,233.0,2.6,16.0,242.0,239.73,187.68
2016,5,19,15,15,53.5,278.5,2.55,16.0,317.5,332.97,262.34
2016,5,19,15,30,96.0,324.0,2.5,16.0,393.0,419.79,330.14
2016,5,19,15,45,94.5,301.5,2.5,16.0,365.5,393.63,310.63
2016,5,19,16,0,93.0,279.0,2.5,16.0,338.0,367.17,291.25
2016,5,19,16,15,87.0,255.0,2.45,15.5,306.5,335.23,267.7
2016,5,19,16,30,81.0,231.0,2.4,15.0,275.0,303.33,243.82
2016,5,19,16,45,42.0,188.0,2.35,15.0,211.0,226.5,182.23
2016,5,19,17,0,3.0,145.0,2.3,15.0,147.0,146.81,117.01
2016,5,19,17,15,1.5,126.5,2.15,14.5,127.5,127.27,101.55
2016,5,19,17,30,0.0,108.0,2.0,14.0,108.0,107.78,85.74
2016,5,19,17,45,0.0,89.5,1.95,14.0,89.5,89.15,70.24
2016,5,19,18,0,0.0,71.0,1.9,14.0,71.0,70.4,54.37
2016,5,19,18,15,0.0,53.5,1.75,14.0,53.5,52.6,39.06
2016,5,19,18,30,0.0,36.0,1.6,14.0,36.0,34.77,23.58
2016,5,19,18,45,0.0,22.5,1.45,14.0,22.5,21.72,11.99
2016,5,19,19,0,0.0,9.0,1.3,14.0,9.0,8.68,0.0
2016,5,19,19,15,0.0,4.5,1.3,13.5,4.5,4.42,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.0,1.6,11.0,4.0,3.93,0.0
2016,5,20,5,30,0.0,8.0,1.8,11.0,8.0,7.71,0.0
2016,5,20,5,45,0.0,21.5,2.0,11.5,21.5,20.75,11.86
2016,5,20,6,0,0.0,35.0,2.2,12.0,35.0,33.81,24.24
2016,5,20,6,15,0.0,52.5,2.2,12.0,52.5,49.88,39.05
2016,5,20,6,30,0.0,70.0,2.2,12.0,70.0,65.74,53.54
2016,5,20,6,45,0.0,89.0,2.25,12.5,89.0,83.22,65.69
2016,5,20,7,0,0.0,108.0,2.3,13.0,108.0,100.87,80.37
2016,5,20,7,15,0.0,108.0,2.35,13.5,108.0,102.17,81.08
2016,5,20,7,30,0.0,108.0,2.4,14.0,108.0,102.98,81.33
2016,5,20,7,45,0.0,99.0,2.5,14.5,99.0,95.21,74.43
2016,5,20,8,0,0.0,90.0,2.6,15.0,90.0,87.02,67.25
2016,5,20,8,15,46.0,182.0,2.65,15.0,211.0,184.3,145.84
2016,5,20,8,30,92.0,274.0,2.7,15.0,332.0,285.31,225.53
2016,5,20,8,45,52.0,249.0,2.8,15.5,282.5,252.71,199.29
2016,5,20,9,0,12.0,224.0,2.9,16.0,233.0,218.42,171.56
2016,5,20,9,15,13.5,239.5,2.9,16.0,249.5,234.77,184.2
2016,5,20,9,30,15.0,255.0,2.9,16.0,266.0,251.29,196.79
2016,5,20,9,45,17.0,272.5,2.9,16.5,286.0,270.15,210.75
2016,5,20,10,0,19.0,290.0,2.9,17.0,306.0,289.22,224.75
2016,5,20,10,15,22.0,312.5,2.85,17.0,332.0,313.89,243.35
2016,5,20,10,30,25.0,335.0,2.8,17.0,358.0,336.28,260.06
2016,5,20,10,45,21.5,322.5,2.75,17.0,342.5,326.07,251.86
2016,5,20,11,0,18.0,310.0,2.7,17.0,327.0,312.77,241.45
2016,5,20,11,15,16.5,294.5,2.6,17.0,310.5,297.86,229.88
2016,5,20,11,30,15.0,279.0,2.5,17.0,294.0,282.65,218.1
2016,5,20,11,45,13.0,249.5,2.45,17.0,262.5,253.22,195.44
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,223.43,172.42
2016,5,20,12,15,11.0,223.0,2.35,17.0,234.0,226.81,175.09
2016,5,20,12,30,11.0,226.0,2.3,17.0,237.0,230.17,177.67
2016,5,20,12,45,33.5,330.5,2.25,17.0,363.0,358.37,276.16
2016,5,20,13,0,56.0,435.0,2.2,17.0,489.0,486.67,370.87
2016,5,20,13,15,41.5,397.5,2.15,16.5,437.0,436.98,334.07
2016,5,20,13,30,27.0,360.0,2.1,16.0,385.0,386.53,297.15
2016,5,20,13,45,33.5,368.5,2.1,16.0,399.0,403.08,310.27
2016,5,20,14,0,40.0,377.0,2.1,16.0,413.0,419.66,323.09
2016,5,20,14,15,24.5,295.0,2.1,16.0,317.0,320.99,248.82
2016,5,20,14,30,9.0,213.0,2.1,16.0,221.0,217.33,169.01
2016,5,20,14,45,8.0,208.0,2.1,16.0,215.0,211.54,165.01
2016,5,20,15,0,7.0,203.0,2.1,16.0,209.0,205.76,160.75
2016,5,20,15,15,6.5,198.5,2.0,16.0,204.0,200.98,157.25
2016,5,20,15,30,6.0,194.0,1.9,16.0,199.0,196.23,153.81
2016,5,20,15,45,5.5,188.0,1.85,16.0,192.0,190.02,149.24
2016,5,20,16,0,5.0,182.0,1.8,16.0,185.0,183.87,144.73
2016,5,20,16,15,2.5,144.5,1.75,16.0,146.0,143.84,112.89
2016,5,20,16,30,0.0,107.0,1.7,16.0,107.0,104.14,80.89
2016,5,20,16,45,0.0,99.0,1.65,16.0,99.0,96.29,74.77
2016,5,20,17,0,0.0,91.0,1.6,16.0,91.0,88.44,68.55
2016,5,20,17,15,0.0,79.0,1.65,15.5,79.0,76.53,59.0
2016,5,20,17,30,0.0,67.0,1.7,15.0,67.0,64.76,49.4
2016,5,20,17,45,0.0,55.5,1.75,15.0,55.5,53.62,40.07
2016,5,20,18,0,0.0,44.0,1.8,15.0,44.0,42.49,30.6
2016,5,20,18,15,0.0,33.5,1.85,15.0,33.5,32.34,21.82
2016,5,20,18,30,0.0,23.0,1.9,15.0,23.0,22.19,12.98
2016,5,20,18,45,0.0,14.5,2.0,15.0,14.5,13.98,5.71
2016,5,20,19,0,0.0,6.0,2.1,15.0,6.0,5.78,0.0
2016,5,20,19,15,0.0,3.0,2.25,15.0,3.0,2.95,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,12.29,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,22.89,0.0
2016,5,21,5,45,180.5,34.5,1.3,13.5,61.0,26.56,16.68
2016,5,21,6,0,361.0,44.0,1.5,14.0,97.0,32.97,23.32
2016,5,21,6,15,437.0,53.0,1.5,14.5,143.0,37.88,28.07
2016,5,21,6,30,513.0,62.0,1.5,15.0,189.0,42.86,32.65
2016,5,21,6,45,563.0,69.0,1.5,15.5,239.0,77.62,43.28
2016,5,21,7,0,613.0,76.0,1.5,16.0,289.0,117.74,67.78
2016,5,21,7,15,351.0,129.0,1.55,16.5,255.5,155.85,109.02
2016,5,21,7,30,89.0,182.0,1.6,17.0,222.0,179.88,139.37
2016,5,21,7,45,54.5,187.5,1.65,17.5,213.0,182.95,142.74
2016,5,21,8,0,20.0,193.0,1.7,18.0,204.0,186.44,146.0
2016,5,21,8,15,35.5,225.5,1.7,18.5,246.5,217.92,169.98
2016,5,21,8,30,51.0,258.0,1.7,19.0,289.0,255.58,198.47
2016,5,21,8,45,60.0,284.0,1.75,19.5,323.5,286.55,221.54
2016,5,21,9,0,69.0,310.0,1.8,20.0,358.0,318.54,245.14
2016,5,21,9,15,133.0,339.5,1.75,20.5,439.5,380.28,291.05
2016,5,21,9,30,197.0,369.0,1.7,21.0,521.0,452.2,343.53
2016,5,21,9,45,198.5,388.0,1.7,21.5,547.5,481.16,363.32
2016,5,21,10,0,200.0,407.0,1.7,22.0,574.0,510.1,383.01
2016,5,21,10,15,158.5,421.0,1.7,22.0,556.5,503.97,377.37
2016,5,21,10,30,117.0,435.0,1.7,22.0,539.0,494.51,369.38
2016,5,21,10,45,508.5,273.5,1.7,22.5,740.0,655.32,492.82
2016,5,21,11,0,900.0,112.0,1.7,23.0,941.0,840.53,620.84
2016,5,21,11,15,584.0,290.5,1.75,23.0,832.0,770.6,568.84
2016,5,21,11,30,268.0,469.0,1.8,23.0,723.0,684.34,501.37
2016,5,21,11,45,588.5,291.0,1.85,23.0,855.0,811.06,598.59
2016,5,21,12,0,909.0,113.0,1.9,23.0,987.0,943.72,687.69
2016,5,21,12,15,581.0,297.5,1.9,23.0,856.5,840.04,615.68
2016,5,21,12,30,253.0,482.0,1.9,23.0,726.0,720.55,525.48
2016,5,21,12,45,255.5,477.5,1.95,23.0,722.5,725.72,530.63
2016,5,21,13,0,258.0,473.0,2.0,23.0,719.0,729.91,534.11
2016,5,21,13,15,349.0,431.0,2.0,23.0,757.5,781.04,572.02
2016,5,21,13,30,440.0,389.0,2.0,23.0,796.0,835.95,611.51
2016,5,21,13,45,240.0,384.0,2.05,23.0,605.5,633.44,469.73
2016,5,21,14,0,40.0,379.0,2.1,23.0,415.0,421.74,314.88
2016,5,21,14,15,143.5,392.0,2.1,23.0,513.5,544.06,407.9
2016,5,21,14,30,247.0,405.0,2.1,23.0,612.0,664.93,495.24
2016,5,21,14,45,165.0,383.0,2.15,23.0,519.0,555.72,416.66
2016,5,21,15,0,83.0,361.0,2.2,23.0,426.0,447.81,338.1
2016,5,21,15,15,49.0,299.5,2.15,23.0,337.5,351.47,267.5
2016,5,21,15,30,15.0,238.0,2.1,23.0,249.0,249.08,190.16
2016,5,21,15,45,7.5,176.5,2.1,23.0,182.0,179.97,137.5
2016,5,21,16,0,0.0,115.0,2.1,23.0,115.0,111.87,84.24
2016,5,21,16,15,39.5,173.5,2.0,22.5,195.5,208.4,162.32
2016,5,21,16,30,79.0,232.0,1.9,22.0,276.0,302.97,236.97
2016,5,21,16,45,39.5,120.0,1.85,22.0,142.0,149.89,116.84
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,7.72,0.73
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,6.75,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,5.79,0.0
2016,5,21,17,45,244.5,37.5,1.25,21.0,101.0,186.75,151.28
2016,5,21,18,0,489.0,69.0,1.1,21.0,196.0,337.04,267.65
2016,5,21,18,15,416.5,59.0,1.05,20.5,150.5,270.22,211.4
2016,5,21,18,30,344.0,49.0,1.0,20.0,105.0,209.8,160.27
2016,5,21,18,45,238.0,35.5,0.95,19.5,68.0,139.51,100.8
2016,5,21,19,0,132.0,22.0,0.9,19.0,31.0,76.42,34.27
2016,5,21,19,15,66.0,11.0,0.9,18.5,15.5,27.75,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,1.45,12.5,8.0,7.86,0.0
2016,5,22,5,30,0.0,16.0,1.7,13.0,16.0,15.45,0.0
2016,5,22,5,45,32.5,34.5,2.0,13.5,39.5,31.62,21.01
2016,5,22,6,0,65.0,53.0,2.3,14.0,63.0,45.36,34.16
2016,5,22,6,15,86.0,74.0,2.5,14.0,92.5,61.89,49.35
2016,5,22,6,30,107.0,95.0,2.7,14.0,122.0,78.35,64.28
2016,5,22,6,45,123.0,116.5,2.95,14.5,154.0,103.84,78.72
2016,5,22,7,0,139.0,138.0,3.2,15.0,186.0,131.24,99.24
2016,5,22,7,15,69.5,129.5,3.35,15.0,153.5,128.04,99.12
2016,5,22,7,30,0.0,121.0,3.5,15.0,121.0,114.66,90.73
2016,5,22,7,45,29.5,171.0,3.7,15.5,187.0,163.15,129.18
2016,5,22,8,0,59.0,221.0,3.9,16.0,253.0,217.23,171.74
2016,5,22,8,15,101.5,251.5,3.95,16.5,312.5,263.04,207.11
2016,5,22,8,30,144.0,282.0,4.0,17.0,372.0,308.79,242.42
2016,5,22,8,45,189.5,302.0,4.05,17.5,429.5,355.91,278.72
2016,5,22,9,0,235.0,322.0,4.1,18.0,487.0,407.33,318.12
2016,5,22,9,15,191.0,346.5,4.1,18.0,486.0,418.05,326.02
2016,5,22,9,30,147.0,371.0,4.1,18.0,485.0,424.77,330.46
2016,5,22,9,45,502.0,250.0,4.1,18.5,664.5,543.39,425.87
2016,5,22,10,0,857.0,129.0,4.1,19.0,844.0,696.87,544.75
2016,5,22,10,15,490.0,283.0,4.1,19.0,695.0,609.72,473.36
2016,5,22,10,30,123.0,437.0,4.1,19.0,546.0,500.94,383.79
2016,5,22,10,45,500.5,289.0,4.1,19.5,748.5,663.84,513.67
2016,5,22,11,0,878.0,141.0,4.1,20.0,951.0,850.25,650.18
2016,5,22,11,15,882.0,142.0,4.05,20.0,967.0,881.3,669.86
2016,5,22,11,30,886.0,143.0,4.0,20.0,983.0,910.22,689.01
2016,5,22,11,45,599.5,307.0,4.0,20.5,877.5,836.44,633.03
2016,5,22,12,0,313.0,471.0,4.0,21.0,772.0,748.04,560.78
2016,5,22,12,15,389.5,445.5,3.95,21.0,821.0,804.44,602.94
2016,5,22,12,30,466.0,420.0,3.9,21.0,870.0,863.82,645.72
2016,5,22,12,45,439.5,416.0,3.9,21.0,837.5,844.23,631.56
2016,5,22,13,0,413.0,412.0,3.9,21.0,805.0,822.48,616.43
2016,5,22,13,15,630.0,288.0,3.85,21.0,876.5,915.65,688.48
2016,5,22,13,30,847.0,164.0,3.8,21.0,948.0,1001.59,747.76
2016,5,22,13,45,833.0,167.5,3.75,21.0,924.0,992.14,741.02
2016,5,22,14,0,819.0,171.0,3.7,21.0,900.0,979.97,733.34
2016,5,22,14,15,409.5,127.0,3.6,21.0,491.5,537.62,420.02
2016,5,22,14,30,0.0,83.0,3.5,21.0,83.0,80.43,58.65
2016,5,22,14,45,6.0,161.5,3.45,21.0,166.5,163.28,124.94
2016,5,22,15,0,12.0,240.0,3.4,21.0,250.0,247.73,190.92
2016,5,22,15,15,364.0,206.0,3.2,20.5,465.5,558.87,438.94
2016,5,22,15,30,716.0,172.0,3.0,20.0,681.0,825.49,635.9
2016,5,22,15,45,685.5,172.5,2.9,20.0,634.5,782.41,604.33
2016,5,22,16,0,655.0,173.0,2.8,20.0,588.0,738.92,574.3
2016,5,22,16,15,630.5,166.0,2.65,19.5,539.5,692.0,541.88
2016,5,22,16,30,606.0,159.0,2.5,19.0,491.0,644.91,508.77
2016,5,22,16,45,361.0,175.0,2.35,19.0,367.5,454.82,363.04
2016,5,22,17,0,116.0,191.0,2.2,19.0,244.0,288.42,230.02
2016,5,22,17,15,101.0,170.5,1.95,18.5,212.5,253.15,203.05
2016,5,22,17,30,86.0,150.0,1.7,18.0,181.0,211.88,170.31
2016,5,22,17,45,76.5,126.5,1.5,17.5,151.0,178.4,143.33
2016,5,22,18,0,67.0,103.0,1.3,17.0,121.0,145.38,116.1
2016,5,22,18,15,50.5,81.0,1.2,16.5,92.5,111.53,87.6
2016,5,22,18,30,34.0,59.0,1.1,16.0,64.0,78.69,59.55
2016,5,22,18,45,17.0,38.5,1.05,15.5,41.0,48.4,33.44
2016,5,22,19,0,0.0,18.0,1.0,15.0,18.0,17.38,4.74
2016,5,22,19,15,0.0,9.0,1.0,14.5,9.0,8.85,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,53.5,10.0,1.55,9.5,13.0,9.83,0.0
2016,5,23,5,30,107.0,20.0,1.8,10.0,26.0,15.58,0.13
2016,5,23,5,45,208.0,35.5,2.05,10.5,62.0,27.3,17.7
2016,5,23,6,0,309.0,51.0,2.3,11.0,98.0,38.47,28.53
2016,5,23,6,15,383.0,63.0,2.4,11.5,144.0,46.29,35.95
2016,5,23,6,30,457.0,75.0,2.5,12.0,190.0,56.01,44.85
2016,5,23,6,45,415.0,94.5,2.7,12.5,217.5,93.52,61.32
2016,5,23,7,0,373.0,114.0,2.9,13.0,245.0,127.52,86.89
2016,5,23,7,15,391.0,132.0,3.0,13.5,289.0,165.67,116.99
2016,5,23,7,30,409.0,150.0,3.1,14.0,333.0,205.87,150.36
2016,5,23,7,45,561.0,131.0,3.25,14.5,414.0,249.99,183.46
2016,5,23,8,0,713.0,112.0,3.4,15.0,495.0,308.91,230.6
2016,5,23,8,15,735.0,116.5,3.4,15.0,544.0,357.31,273.29
2016,5,23,8,30,757.0,121.0,3.4,15.0,593.0,410.65,319.18
2016,5,23,8,45,424.5,220.5,3.4,15.5,489.0,383.77,301.84
2016,5,23,9,0,92.0,320.0,3.4,16.0,385.0,338.88,266.11
2016,5,23,9,15,52.0,279.5,3.35,16.0,317.0,288.0,226.25
2016,5,23,9,30,12.0,239.0,3.3,16.0,249.0,234.81,183.85
2016,5,23,9,45,90.0,324.5,3.3,16.5,399.5,360.12,281.95
2016,5,23,10,0,168.0,410.0,3.3,17.0,550.0,491.65,381.12
2016,5,23,10,15,220.0,418.5,3.25,17.0,609.0,545.87,421.5
2016,5,23,10,30,272.0,427.0,3.2,17.0,668.0,600.94,462.46
2016,5,23,10,45,145.0,368.0,3.2,17.5,496.5,462.14,356.81
2016,5,23,11,0,18.0,309.0,3.2,18.0,325.0,311.88,239.83
2016,5,23,11,15,239.5,358.0,3.15,18.0,585.0,545.33,421.69
2016,5,23,11,30,461.0,407.0,3.1,18.0,845.0,794.02,602.39
2016,5,23,11,45,237.0,327.5,3.1,18.5,553.0,531.88,408.88
2016,5,23,12,0,13.0,248.0,3.1,19.0,261.0,252.44,193.04
2016,5,23,12,15,152.5,360.0,3.05,19.0,507.5,497.64,382.66
2016,5,23,12,30,292.0,472.0,3.0,19.0,754.0,748.04,562.85
2016,5,23,12,45,176.0,457.5,2.95,19.0,627.5,626.02,472.02
2016,5,23,13,0,60.0,443.0,2.9,19.0,501.0,498.68,377.15
2016,5,23,13,15,38.0,369.5,2.8,19.0,406.0,405.28,308.83
