Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,13,30,16.0,296.0,2.7,19.0,311.0,305.65,234.01
2016,5,23,13,45,441.0,215.0,2.65,19.0,607.5,663.87,514.45
2016,5,23,14,0,866.0,134.0,2.6,19.0,904.0,982.04,734.85
2016,5,23,14,15,858.5,132.0,2.55,19.0,875.0,967.08,722.12
2016,5,23,14,30,851.0,130.0,2.5,19.0,846.0,949.43,711.0
2016,5,23,14,45,577.0,243.0,2.45,19.0,719.5,811.45,616.08
2016,5,23,15,0,303.0,356.0,2.4,19.0,593.0,661.69,503.98
2016,5,23,15,15,551.0,240.5,2.3,18.5,643.5,764.08,587.04
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,843.94,646.27
2016,5,23,15,45,529.5,201.5,2.15,18.0,569.0,678.83,527.65
2016,5,23,16,0,260.0,278.0,2.1,18.0,444.0,520.15,406.31
2016,5,23,16,15,170.0,256.0,2.0,18.0,361.0,410.07,323.31
2016,5,23,16,30,80.0,234.0,1.9,18.0,278.0,305.98,242.07
2016,5,23,16,45,108.0,213.0,1.8,18.0,266.5,309.97,247.0
2016,5,23,17,0,136.0,192.0,1.7,18.0,255.0,303.1,242.82
2016,5,23,17,15,126.5,170.0,1.5,17.5,222.5,268.7,216.16
2016,5,23,17,30,117.0,148.0,1.3,17.0,190.0,234.71,189.41
2016,5,23,17,45,311.0,109.0,1.1,17.0,197.0,298.6,242.29
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,347.71,279.03
2016,5,23,18,15,434.0,60.0,0.85,16.5,157.5,280.63,222.63
2016,5,23,18,30,363.0,50.0,0.8,16.0,111.0,219.77,170.61
2016,5,23,18,45,262.0,37.0,0.75,15.5,73.0,150.55,111.25
2016,5,23,19,0,161.0,24.0,0.7,15.0,35.0,89.26,47.2
2016,5,23,19,15,80.5,12.0,0.6,15.0,17.5,32.73,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.0,10.0,1.3,10.5,14.5,9.83,0.0
2016,5,24,5,30,160.0,20.0,1.5,11.0,29.0,15.56,0.92
2016,5,24,5,45,272.5,32.5,1.7,12.0,66.5,24.94,15.63
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,33.6,24.03
2016,5,24,6,15,459.0,54.0,1.85,13.5,151.0,38.49,28.75
2016,5,24,6,30,533.0,63.0,1.8,14.0,198.0,46.55,36.08
2016,5,24,6,45,586.0,69.5,1.8,14.5,249.0,82.15,45.55
2016,5,24,7,0,639.0,76.0,1.8,15.0,300.0,123.42,71.4
2016,5,24,7,15,675.5,81.5,1.95,16.0,352.5,166.89,104.51
2016,5,24,7,30,712.0,87.0,2.1,17.0,405.0,214.19,143.62
2016,5,24,7,45,740.5,91.0,2.25,18.0,457.0,265.04,187.08
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,315.27,230.17
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,364.77,272.58
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,415.84,315.21
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,465.76,355.82
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,516.37,395.66
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,567.98,435.69
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,615.98,472.05
2016,5,24,9,45,875.5,114.5,2.05,21.5,819.0,661.11,504.44
2016,5,24,10,0,885.0,116.0,2.0,22.0,855.0,705.43,535.28
2016,5,24,10,15,892.0,117.5,1.95,22.5,884.5,746.96,562.13
2016,5,24,10,30,899.0,119.0,1.9,23.0,914.0,787.1,586.95
2016,5,24,10,45,904.5,119.5,1.85,23.5,937.5,823.57,608.88
2016,5,24,11,0,910.0,120.0,1.8,24.0,961.0,858.19,629.26
2016,5,24,11,15,913.0,121.0,1.75,24.0,976.5,889.17,648.22
2016,5,24,11,30,916.0,122.0,1.7,24.0,992.0,917.88,665.57
2016,5,24,11,45,918.0,122.0,1.7,24.0,1000.5,942.37,680.73
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,964.31,694.29
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.5,981.76,705.05
2016,5,24,12,30,920.0,122.0,1.7,24.0,1010.0,996.43,714.16
2016,5,24,12,45,921.5,119.5,1.7,24.5,1003.5,1007.22,719.53
2016,5,24,13,0,923.0,117.0,1.7,25.0,997.0,1015.06,723.17
2016,5,24,13,15,920.0,116.5,1.7,25.0,982.0,1017.51,724.99
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,1016.91,725.08
2016,5,24,13,45,912.0,115.0,1.75,25.0,944.5,1010.82,722.58
2016,5,24,14,0,907.0,114.0,1.8,25.0,922.0,1001.72,718.33
2016,5,24,14,15,900.5,112.5,1.8,25.0,893.0,987.72,710.44
2016,5,24,14,30,894.0,111.0,1.8,25.0,864.0,970.9,700.87
2016,5,24,14,45,885.0,109.0,1.8,25.0,828.5,948.48,687.8
2016,5,24,15,0,876.0,107.0,1.8,25.0,793.0,923.54,673.16
2016,5,24,15,15,864.5,105.0,1.8,24.5,752.5,893.99,656.78
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,862.36,638.9
2016,5,24,15,45,838.5,100.5,1.8,24.0,666.5,825.74,616.26
2016,5,24,16,0,824.0,98.0,1.8,24.0,621.0,792.55,595.79
2016,5,24,16,15,804.5,94.5,1.7,24.0,572.5,747.92,566.31
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,702.49,536.06
2016,5,24,16,45,760.0,87.0,1.55,24.0,472.5,652.04,502.21
2016,5,24,17,0,735.0,83.0,1.5,24.0,421.0,601.74,467.23
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.0,547.48,427.93
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,492.71,387.07
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,430.36,339.26
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,371.42,292.32
2016,5,24,18,15,498.5,54.0,1.2,21.0,166.0,303.88,237.62
2016,5,24,18,30,428.0,46.0,1.2,20.0,118.0,242.48,185.95
2016,5,24,18,45,319.0,35.0,1.2,19.0,78.0,170.52,125.01
2016,5,24,19,0,210.0,24.0,1.2,18.0,38.0,106.12,58.64
2016,5,24,19,15,105.0,12.0,1.2,17.5,19.0,39.28,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,80.5,10.0,0.8,14.5,14.5,9.83,0.0
2016,5,25,5,30,161.0,20.0,0.8,15.0,29.0,15.53,1.47
2016,5,25,5,45,272.0,32.5,0.8,16.0,67.0,24.85,15.33
2016,5,25,6,0,383.0,45.0,0.8,17.0,105.0,33.5,23.57
2016,5,25,6,15,458.0,54.0,0.8,17.5,152.0,38.4,28.22
2016,5,25,6,30,533.0,63.0,0.8,18.0,199.0,47.37,36.23
2016,5,25,6,45,581.5,70.5,0.8,18.5,249.5,83.61,45.85
2016,5,25,7,0,630.0,78.0,0.8,19.0,300.0,125.05,71.74
2016,5,25,7,15,666.5,83.5,0.8,19.5,352.0,168.07,104.05
2016,5,25,7,30,703.0,89.0,0.8,20.0,404.0,214.93,142.1
2016,5,25,7,45,729.5,94.0,0.85,21.0,455.0,265.79,184.45
2016,5,25,8,0,756.0,99.0,0.9,22.0,506.0,315.73,225.99
2016,5,25,8,15,776.5,102.5,1.0,22.5,555.5,364.57,266.8
2016,5,25,8,30,797.0,106.0,1.1,23.0,605.0,414.97,307.94
2016,5,25,8,45,813.5,108.5,1.25,23.5,650.5,464.03,347.32
2016,5,25,9,0,830.0,111.0,1.4,24.0,696.0,513.84,386.23
2016,5,25,9,15,842.5,114.0,1.45,24.0,737.5,565.56,425.67
2016,5,25,9,30,855.0,117.0,1.5,24.0,779.0,613.78,461.72
2016,5,25,9,45,862.5,120.0,1.55,24.5,814.5,658.52,493.55
2016,5,25,10,0,870.0,123.0,1.6,25.0,850.0,702.32,523.92
2016,5,25,10,15,877.0,124.5,1.65,25.0,879.5,743.27,551.87
2016,5,25,10,30,884.0,126.0,1.7,25.0,909.0,782.88,577.89
2016,5,25,10,45,889.0,127.5,1.75,25.5,932.0,819.38,600.48
2016,5,25,11,0,894.0,129.0,1.8,26.0,955.0,854.06,621.69
2016,5,25,11,15,897.0,129.5,1.85,26.0,970.5,884.14,640.99
2016,5,25,11,30,900.0,130.0,1.9,26.0,986.0,912.0,658.87
2016,5,25,11,45,901.5,130.5,2.0,26.5,994.0,936.18,673.61
2016,5,25,12,0,903.0,131.0,2.1,27.0,1002.0,957.86,686.77
2016,5,25,12,15,902.5,131.5,2.1,27.0,1002.0,975.1,697.44
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,989.62,706.49
2016,5,25,12,45,894.0,135.5,2.15,27.0,993.0,997.07,711.76
2016,5,25,13,0,886.0,139.0,2.2,27.0,984.0,1001.6,715.35
2016,5,25,13,15,882.0,138.0,2.15,27.0,968.5,1002.63,715.77
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,1000.73,714.48
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,993.03,710.24
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,982.49,704.36
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,967.68,695.33
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,950.21,684.73
2016,5,25,14,45,832.5,133.0,1.95,27.0,811.0,931.28,673.29
2016,5,25,15,0,819.0,132.0,1.9,27.0,775.0,904.47,656.81
2016,5,25,15,15,724.0,166.5,1.85,26.5,713.0,844.29,619.69
2016,5,25,15,30,629.0,201.0,1.8,26.0,651.0,782.63,580.67
2016,5,25,15,45,645.0,178.0,1.8,26.0,613.5,756.13,565.18
2016,5,25,16,0,661.0,155.0,1.8,26.0,576.0,726.43,546.58
2016,5,25,16,15,686.0,134.0,1.75,26.0,541.0,702.77,531.7
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,675.23,513.96
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.0,623.34,478.26
2016,5,25,17,0,649.0,105.0,1.6,26.0,404.0,572.18,441.76
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.0,515.09,400.55
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,459.88,359.51
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,396.64,311.03
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,337.23,263.98
2016,5,25,18,15,399.0,65.0,1.15,23.0,156.5,269.42,209.54
2016,5,25,18,30,330.0,54.0,1.1,22.0,111.0,210.64,160.68
2016,5,25,18,45,234.0,39.5,1.1,21.5,73.0,144.36,105.08
2016,5,25,19,0,138.0,25.0,1.1,21.0,35.0,84.68,47.44
2016,5,25,19,15,69.0,12.5,1.1,20.5,17.5,30.46,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,21.0,10.0,1.15,17.0,11.5,9.83,0.0
2016,5,26,5,30,42.0,20.0,1.3,17.0,23.0,17.98,3.17
2016,5,26,5,45,107.0,39.5,1.5,17.5,54.5,32.43,21.57
2016,5,26,6,0,172.0,59.0,1.7,18.0,86.0,47.4,35.44
2016,5,26,6,15,224.5,77.0,1.7,18.5,126.0,60.74,47.51
2016,5,26,6,30,277.0,95.0,1.7,19.0,166.0,76.62,61.52
2016,5,26,6,45,340.0,103.0,1.75,19.5,209.5,97.95,65.02
2016,5,26,7,0,403.0,111.0,1.8,20.0,253.0,130.0,85.04
2016,5,26,7,15,201.5,120.0,1.85,20.5,191.0,132.83,95.15
2016,5,26,7,30,0.0,129.0,1.9,21.0,129.0,121.84,94.25
2016,5,26,7,45,107.0,180.0,1.95,21.5,238.0,186.68,142.19
2016,5,26,8,0,214.0,231.0,2.0,22.0,347.0,269.19,204.01
2016,5,26,8,15,198.5,257.0,2.1,22.5,372.5,298.46,226.99
2016,5,26,8,30,183.0,283.0,2.2,23.0,398.0,326.32,248.43
2016,5,26,8,45,441.5,223.5,2.3,23.5,528.0,395.43,300.38
2016,5,26,9,0,700.0,164.0,2.4,24.0,658.0,494.03,375.14
2016,5,26,9,15,501.0,257.5,2.4,24.5,622.0,503.04,380.43
2016,5,26,9,30,302.0,351.0,2.4,25.0,586.0,495.73,372.32
2016,5,26,9,45,531.5,262.0,2.45,25.5,697.5,574.58,432.7
2016,5,26,10,0,761.0,173.0,2.5,26.0,809.0,673.36,505.94
2016,5,26,10,15,769.0,175.0,2.5,26.0,838.0,711.92,532.83
2016,5,26,10,30,777.0,177.0,2.5,26.0,867.0,749.51,558.99
2016,5,26,10,45,787.5,176.0,2.5,26.5,890.0,785.13,581.27
2016,5,26,11,0,798.0,175.0,2.5,27.0,913.0,819.57,602.46
2016,5,26,11,15,801.5,176.0,2.5,27.0,928.5,848.6,621.08
2016,5,26,11,30,805.0,177.0,2.5,27.0,944.0,875.75,638.42
2016,5,26,11,45,605.5,298.5,2.5,27.0,878.0,835.23,608.58
2016,5,26,12,0,406.0,420.0,2.5,27.0,812.0,784.9,568.85
2016,5,26,12,15,283.0,457.0,2.5,27.0,730.5,716.89,520.11
2016,5,26,12,30,160.0,494.0,2.5,27.0,649.0,641.8,465.67
2016,5,26,12,45,476.0,339.5,2.55,27.0,795.5,805.15,587.99
2016,5,26,13,0,792.0,185.0,2.6,27.0,942.0,961.76,695.64
2016,5,26,13,15,788.0,184.0,2.6,27.0,927.0,963.07,695.39
2016,5,26,13,30,784.0,183.0,2.6,27.0,912.0,961.69,694.95
2016,5,26,13,45,773.0,184.5,2.6,27.0,889.5,953.35,690.16
2016,5,26,14,0,762.0,186.0,2.6,27.0,867.0,942.45,683.86
2016,5,26,14,15,753.5,183.5,2.55,27.0,838.5,927.39,674.55
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,913.77,666.29
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.5,891.19,652.61
2016,5,26,15,0,724.0,174.0,2.5,27.0,743.0,866.5,637.6
2016,5,26,15,15,710.0,170.0,2.45,27.0,704.0,836.17,618.44
2016,5,26,15,30,696.0,166.0,2.4,27.0,665.0,804.2,598.14
2016,5,26,15,45,428.0,228.5,2.35,27.0,529.0,623.78,469.98
2016,5,26,16,0,160.0,291.0,2.3,27.0,393.0,444.38,335.99
2016,5,26,16,15,390.0,216.5,2.15,26.5,439.5,557.36,426.28
2016,5,26,16,30,620.0,142.0,2.0,26.0,486.0,639.99,490.9
2016,5,26,16,45,595.5,134.0,1.9,26.0,438.0,591.55,455.57
2016,5,26,17,0,571.0,126.0,1.8,26.0,390.0,543.47,420.85
2016,5,26,17,15,533.5,117.5,1.65,25.5,341.0,483.79,377.3
2016,5,26,17,30,496.0,109.0,1.5,25.0,292.0,430.13,337.05
2016,5,26,17,45,451.5,97.5,1.4,24.5,244.0,371.57,292.01
2016,5,26,18,0,407.0,86.0,1.3,24.0,196.0,316.34,248.17
2016,5,26,18,15,342.0,73.0,1.2,23.5,152.0,253.61,197.18
2016,5,26,18,30,277.0,60.0,1.1,23.0,108.0,196.8,149.81
2016,5,26,18,45,195.5,43.0,1.0,22.5,71.5,135.26,98.35
2016,5,26,19,0,114.0,26.0,0.9,22.0,35.0,79.14,45.44
2016,5,26,19,15,57.0,13.0,0.9,21.5,17.5,27.89,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.0,10.5,1.4,17.5,14.0,10.32,0.0
2016,5,27,5,30,102.0,21.0,1.6,18.0,28.0,16.3,2.81
2016,5,27,5,45,190.5,37.0,1.85,18.5,63.0,28.37,18.13
2016,5,27,6,0,279.0,53.0,2.1,19.0,98.0,39.88,28.84
2016,5,27,6,15,348.5,65.5,2.2,19.5,142.0,48.04,36.32
2016,5,27,6,30,418.0,78.0,2.3,20.0,186.0,60.72,41.94
2016,5,27,6,45,465.5,88.5,2.4,20.5,233.5,94.28,57.57
2016,5,27,7,0,513.0,99.0,2.5,21.0,281.0,132.26,81.98
2016,5,27,7,15,552.0,107.0,2.5,21.0,330.5,171.88,111.86
2016,5,27,7,30,591.0,115.0,2.5,21.0,380.0,215.64,147.42
2016,5,27,7,45,618.5,122.0,2.55,21.5,429.0,259.57,184.39
2016,5,27,8,0,646.0,129.0,2.6,22.0,478.0,306.22,223.7
2016,5,27,8,15,669.0,134.0,2.6,22.5,525.5,352.05,262.07
2016,5,27,8,30,692.0,139.0,2.6,23.0,573.0,399.81,301.18
2016,5,27,8,45,711.5,142.5,2.6,23.5,617.5,446.38,338.53
2016,5,27,9,0,731.0,146.0,2.6,24.0,662.0,494.13,375.77
2016,5,27,9,15,745.0,149.5,2.5,24.5,702.0,542.56,412.11
2016,5,27,9,30,759.0,153.0,2.4,25.0,742.0,588.21,445.36
2016,5,27,9,45,771.0,155.0,2.35,25.5,777.0,631.26,476.02
2016,5,27,10,0,783.0,157.0,2.3,26.0,812.0,673.99,505.59
2016,5,27,10,15,791.0,159.0,2.25,26.0,841.0,713.33,533.05
2016,5,27,10,30,799.0,161.0,2.2,26.0,870.0,751.64,558.61
2016,5,27,10,45,803.5,163.5,2.15,26.5,892.5,786.47,579.77
2016,5,27,11,0,808.0,166.0,2.1,27.0,915.0,819.72,599.59
2016,5,27,11,15,812.0,167.0,2.1,27.0,930.0,849.41,618.45
2016,5,27,11,30,816.0,168.0,2.1,27.0,945.0,877.2,636.01
2016,5,27,11,45,814.5,171.0,2.1,27.0,952.5,899.97,650.28
2016,5,27,12,0,813.0,174.0,2.1,27.0,960.0,920.43,663.1
2016,5,27,12,15,813.0,174.0,2.1,27.0,960.5,936.98,673.47
2016,5,27,12,30,813.0,174.0,2.1,27.0,961.0,951.08,682.35
2016,5,27,12,45,809.0,175.0,2.1,27.0,953.5,959.78,687.9
2016,5,27,13,0,805.0,176.0,2.1,27.0,946.0,965.81,691.9
2016,5,27,13,15,801.5,175.0,2.05,27.0,931.5,967.61,692.8
2016,5,27,13,30,798.0,174.0,2.0,27.0,917.0,966.69,692.1
2016,5,27,13,45,789.0,174.5,2.0,27.0,895.0,959.22,687.94
2016,5,27,14,0,780.0,175.0,2.0,27.0,873.0,949.13,682.28
2016,5,27,14,15,772.5,173.0,1.9,27.0,845.5,935.37,673.29
2016,5,27,14,30,765.0,171.0,1.8,27.0,818.0,919.13,662.82
2016,5,27,14,45,751.0,170.0,1.75,27.0,783.5,895.47,648.21
2016,5,27,15,0,737.0,169.0,1.7,27.0,749.0,873.6,634.87
2016,5,27,15,15,723.5,165.0,1.65,26.5,710.0,843.45,617.32
2016,5,27,15,30,710.0,161.0,1.6,26.0,671.0,811.61,598.59
2016,5,27,15,45,692.0,157.0,1.55,26.0,627.5,774.45,574.99
2016,5,27,16,0,674.0,153.0,1.5,26.0,584.0,736.24,550.52
2016,5,27,16,15,651.5,147.5,1.45,26.0,537.5,692.01,521.55
2016,5,27,16,30,629.0,142.0,1.4,26.0,491.0,647.47,491.25
2016,5,27,16,45,604.0,133.5,1.35,26.0,443.0,597.8,456.81
2016,5,27,17,0,579.0,125.0,1.3,26.0,395.0,548.53,421.92
2016,5,27,17,15,542.0,117.0,1.25,25.5,345.5,492.78,382.06
2016,5,27,17,30,505.0,109.0,1.2,25.0,296.0,436.13,340.39
2016,5,27,17,45,462.0,97.5,1.15,25.0,248.5,377.95,295.57
2016,5,27,18,0,419.0,86.0,1.1,25.0,201.0,322.96,251.86
2016,5,27,18,15,353.0,73.5,1.0,24.0,156.0,259.71,201.25
2016,5,27,18,30,287.0,61.0,0.9,23.0,111.0,202.48,154.09
2016,5,27,18,45,206.0,44.5,0.85,22.5,74.0,141.18,102.92
2016,5,27,19,0,125.0,28.0,0.8,22.0,37.0,85.95,51.03
2016,5,27,19,15,62.5,14.0,0.8,21.5,18.5,30.43,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.0,11.5,0.95,15.5,16.5,11.3,0.0
2016,5,28,5,30,166.0,23.0,1.1,16.0,33.0,17.95,4.23
2016,5,28,5,45,276.0,35.5,1.25,17.0,71.5,27.52,17.6
2016,5,28,6,0,386.0,48.0,1.4,18.0,110.0,36.09,25.72
2016,5,28,6,15,459.5,57.5,1.3,18.5,157.0,41.32,30.63
2016,5,28,6,30,533.0,67.0,1.2,19.0,204.0,53.02,34.38
2016,5,28,6,45,586.5,73.0,1.2,19.5,255.5,88.31,48.68
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,129.33,74.39
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,172.77,107.21
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,220.0,145.52
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,270.77,187.7
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,320.77,228.93
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.0,369.95,269.37
2016,5,28,8,30,808.0,105.0,0.6,23.0,612.0,420.65,309.87
2016,5,28,8,45,823.0,108.0,0.6,23.5,657.5,469.92,348.12
2016,5,28,9,0,838.0,111.0,0.6,24.0,703.0,519.8,385.51
2016,5,28,9,15,849.5,113.5,0.7,24.0,744.0,570.81,424.08
2016,5,28,9,30,861.0,116.0,0.8,24.0,785.0,618.22,459.35
2016,5,28,9,45,873.5,116.0,0.95,24.5,821.5,663.6,492.16
2016,5,28,10,0,886.0,116.0,1.1,25.0,858.0,708.42,523.88
2016,5,28,10,15,892.5,117.5,1.15,25.0,887.5,749.54,551.19
2016,5,28,10,30,899.0,119.0,1.2,25.0,917.0,789.25,576.9
2016,5,28,10,45,672.5,252.5,1.25,25.5,858.0,766.01,557.75
2016,5,28,11,0,446.0,386.0,1.3,26.0,799.0,729.89,527.19
2016,5,28,11,15,455.0,396.5,1.3,26.0,824.0,764.1,550.02
2016,5,28,11,30,464.0,407.0,1.3,26.0,849.0,797.87,571.59
2016,5,28,11,45,692.5,263.5,1.35,26.0,929.5,880.73,632.64
2016,5,28,12,0,921.0,120.0,1.4,26.0,1010.0,965.24,686.02
2016,5,28,12,15,920.5,120.0,1.4,26.0,1010.5,982.23,695.51
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,996.44,704.15
2016,5,28,12,45,690.5,265.0,1.45,26.5,931.0,938.4,667.29
2016,5,28,13,0,461.0,410.0,1.5,27.0,851.0,868.52,615.55
2016,5,28,13,15,682.5,266.0,1.55,27.0,907.5,947.26,674.96
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,1012.54,715.98
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,1006.54,712.8
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,997.55,708.67
2016,5,28,14,15,890.0,116.0,1.7,26.5,891.0,983.82,702.39
2016,5,28,14,30,883.0,115.0,1.7,26.0,862.0,967.31,694.46
2016,5,28,14,45,874.5,112.5,1.7,26.0,827.0,945.15,681.62
2016,5,28,15,0,866.0,110.0,1.7,26.0,792.0,920.47,667.22
2016,5,28,15,15,854.0,107.5,1.6,26.0,751.5,890.28,648.08
2016,5,28,15,30,842.0,105.0,1.5,26.0,711.0,858.05,627.63
2016,5,28,15,45,829.0,101.5,1.4,26.0,666.5,827.09,607.97
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,789.36,583.72
2016,5,28,16,15,797.0,95.0,1.3,25.5,573.5,746.03,557.75
2016,5,28,16,30,778.0,92.0,1.3,25.0,525.0,701.91,530.73
2016,5,28,16,45,753.5,88.0,1.3,24.5,474.0,652.14,499.11
2016,5,28,17,0,729.0,84.0,1.3,24.0,423.0,602.47,466.3
2016,5,28,17,15,695.0,79.0,1.15,23.5,371.5,548.17,426.87
2016,5,28,17,30,661.0,74.0,1.0,23.0,320.0,493.31,385.95
2016,5,28,17,45,616.0,68.0,0.9,23.0,269.5,432.98,339.23
2016,5,28,18,0,571.0,62.0,0.8,23.0,219.0,375.75,293.43
2016,5,28,18,15,503.5,54.5,0.8,22.5,171.5,309.77,240.35
2016,5,28,18,30,436.0,47.0,0.8,22.0,124.0,249.61,190.14
2016,5,28,18,45,337.0,36.0,0.8,21.5,84.0,180.22,131.91
2016,5,28,19,0,238.0,25.0,0.8,21.0,44.0,119.59,73.51
2016,5,28,19,15,119.0,12.5,0.8,21.0,22.0,44.23,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.93,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,7.71,0.0
2016,5,29,5,45,0.0,17.0,1.75,18.0,17.0,16.4,8.18
2016,5,29,6,0,0.0,26.0,1.9,18.0,26.0,25.09,16.19
2016,5,29,6,15,0.0,38.0,2.0,18.0,38.0,36.69,26.65
2016,5,29,6,30,0.0,50.0,2.1,18.0,50.0,48.3,35.08
2016,5,29,6,45,0.0,62.5,2.25,18.5,62.5,60.41,45.16
2016,5,29,7,0,0.0,75.0,2.4,19.0,75.0,72.2,54.79
2016,5,29,7,15,0.0,77.0,2.45,19.0,77.0,74.4,56.45
2016,5,29,7,30,0.0,79.0,2.5,19.0,79.0,76.4,57.9
2016,5,29,7,45,0.0,85.0,2.55,19.5,85.0,82.22,62.34
2016,5,29,8,0,0.0,91.0,2.6,20.0,91.0,87.99,66.67
2016,5,29,8,15,15.5,166.5,2.7,20.5,176.5,163.59,126.74
2016,5,29,8,30,31.0,242.0,2.8,21.0,262.0,234.52,181.62
2016,5,29,8,45,88.5,286.0,2.95,21.5,348.0,302.07,232.86
2016,5,29,9,0,146.0,330.0,3.1,22.0,434.0,370.99,284.63
2016,5,29,9,15,110.5,342.0,3.2,22.0,423.5,375.42,287.43
2016,5,29,9,30,75.0,354.0,3.3,22.0,413.0,372.11,284.31
2016,5,29,9,45,37.5,227.0,3.4,22.5,256.5,238.44,182.26
2016,5,29,10,0,0.0,100.0,3.5,23.0,100.0,96.8,71.31
2016,5,29,10,15,10.5,210.5,3.5,23.0,220.0,209.85,159.52
2016,5,29,10,30,21.0,321.0,3.5,23.0,340.0,322.95,244.95
2016,5,29,10,45,36.5,369.5,3.5,23.5,403.5,380.11,286.71
2016,5,29,11,0,52.0,418.0,3.5,24.0,467.0,441.21,330.74
2016,5,29,11,15,36.5,380.0,3.45,24.0,414.5,395.75,296.77
2016,5,29,11,30,21.0,342.0,3.4,24.0,362.0,348.52,261.59
2016,5,29,11,45,29.0,376.0,3.35,24.0,404.0,390.57,292.72
2016,5,29,12,0,37.0,410.0,3.3,24.0,446.0,433.33,323.75
2016,5,29,12,15,124.0,451.0,3.2,24.0,571.5,560.3,417.39
2016,5,29,12,30,211.0,492.0,3.1,24.0,697.0,688.54,508.48
2016,5,29,12,45,171.0,488.0,3.05,24.0,653.5,652.01,481.14
2016,5,29,13,0,131.0,484.0,3.0,24.0,610.0,613.99,453.58
2016,5,29,13,15,124.0,474.5,2.95,23.5,592.5,601.51,445.87
2016,5,29,13,30,117.0,465.0,2.9,23.0,575.0,588.32,437.51
2016,5,29,13,45,65.0,359.0,2.85,23.0,420.0,424.11,319.19
2016,5,29,14,0,13.0,253.0,2.8,23.0,265.0,260.71,197.09
2016,5,29,14,15,19.0,287.5,2.8,23.0,304.5,301.36,228.6
2016,5,29,14,30,25.0,322.0,2.8,23.0,344.0,350.44,265.55
2016,5,29,14,45,30.5,322.0,2.85,23.0,347.5,356.7,270.72
2016,5,29,15,0,36.0,322.0,2.9,23.0,351.0,362.84,276.02
2016,5,29,15,15,28.5,291.0,2.9,22.5,313.5,323.87,247.66
2016,5,29,15,30,21.0,260.0,2.9,22.0,276.0,276.95,212.96
2016,5,29,15,45,10.5,206.0,2.95,22.0,214.0,212.59,163.67
2016,5,29,16,0,0.0,152.0,3.0,22.0,152.0,149.04,114.03
2016,5,29,16,15,0.0,141.0,2.95,22.0,141.0,138.2,105.89
2016,5,29,16,30,0.0,130.0,2.9,22.0,130.0,127.37,97.6
2016,5,29,16,45,0.0,124.5,2.85,22.0,124.5,122.17,93.79
2016,5,29,17,0,0.0,119.0,2.8,22.0,119.0,117.05,90.0
2016,5,29,17,15,0.0,104.5,2.75,21.5,104.5,102.63,78.8
2016,5,29,17,30,0.0,90.0,2.7,21.0,90.0,88.19,67.4
2016,5,29,17,45,0.0,75.5,2.7,21.0,75.5,73.72,55.64
2016,5,29,18,0,0.0,61.0,2.7,21.0,61.0,59.2,43.66
2016,5,29,18,15,0.0,47.5,2.65,20.5,47.5,45.89,32.57
2016,5,29,18,30,0.0,34.0,2.6,20.0,34.0,32.83,21.52
2016,5,29,18,45,0.0,23.0,2.6,20.0,23.0,22.2,12.35
2016,5,29,19,0,0.0,12.0,2.6,20.0,12.0,11.57,2.69
2016,5,29,19,15,0.0,6.0,2.6,19.5,6.0,5.9,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,24.0,11.0,2.25,17.0,12.5,10.81,0.0
2016,5,30,5,30,48.0,22.0,2.3,17.0,25.0,19.67,5.92
2016,5,30,5,45,104.0,39.0,2.4,17.5,53.5,32.07,21.42
2016,5,30,6,0,160.0,56.0,2.5,18.0,82.0,45.16,33.56
2016,5,30,6,15,191.0,75.0,2.55,18.0,116.5,59.25,46.35
2016,5,30,6,30,222.0,94.0,2.6,18.0,151.0,76.76,56.6
2016,5,30,6,45,243.5,113.0,2.65,18.5,188.5,106.25,74.98
2016,5,30,7,0,265.0,132.0,2.7,19.0,226.0,138.15,97.83
2016,5,30,7,15,322.5,145.0,2.7,19.5,278.5,173.46,123.53
2016,5,30,7,30,380.0,158.0,2.7,20.0,331.0,209.82,151.33
2016,5,30,7,45,347.0,187.5,2.7,20.5,359.5,251.3,186.82
2016,5,30,8,0,314.0,217.0,2.7,21.0,388.0,285.04,215.38
2016,5,30,8,15,310.5,241.0,2.65,21.5,423.5,321.74,244.78
2016,5,30,8,30,307.0,265.0,2.6,22.0,459.0,358.14,273.2
2016,5,30,8,45,280.0,293.0,2.55,22.5,480.0,386.86,295.12
2016,5,30,9,0,253.0,321.0,2.5,23.0,501.0,413.04,314.33
2016,5,30,9,15,341.5,313.0,2.5,23.0,570.5,468.99,356.73
2016,5,30,9,30,430.0,305.0,2.5,23.0,640.0,528.74,401.64
2016,5,30,9,45,324.0,356.5,2.5,23.5,615.0,531.05,400.73
2016,5,30,10,0,218.0,408.0,2.5,24.0,590.0,524.65,393.09
2016,5,30,10,15,141.0,408.5,2.5,24.0,528.5,481.32,360.4
2016,5,30,10,30,64.0,409.0,2.5,24.0,467.0,434.14,324.37
2016,5,30,10,45,47.5,391.5,2.5,24.5,435.0,409.26,305.35
2016,5,30,11,0,31.0,374.0,2.5,25.0,403.0,382.75,284.99
2016,5,30,11,15,28.0,369.5,2.5,25.0,396.0,378.59,281.83
2016,5,30,11,30,25.0,365.0,2.5,25.0,389.0,374.11,278.37
2016,5,30,11,45,114.5,429.0,2.5,25.5,539.5,519.5,384.64
2016,5,30,12,0,204.0,493.0,2.5,26.0,690.0,669.0,488.64
2016,5,30,12,15,539.5,311.5,2.45,26.0,834.0,818.28,599.8
2016,5,30,12,30,875.0,130.0,2.4,26.0,978.0,964.08,697.5
2016,5,30,12,45,858.5,139.5,2.4,26.0,967.0,968.93,699.33
2016,5,30,13,0,842.0,149.0,2.4,26.0,956.0,970.88,700.79
2016,5,30,13,15,838.5,148.0,2.35,26.0,941.5,972.38,701.6
2016,5,30,13,30,835.0,147.0,2.3,26.0,927.0,971.1,700.73
2016,5,30,13,45,828.0,147.0,2.3,26.0,905.0,964.64,697.17
2016,5,30,14,0,821.0,147.0,2.3,26.0,883.0,961.26,695.76
2016,5,30,14,15,813.5,145.0,2.25,26.0,855.5,947.06,686.94
2016,5,30,14,30,806.0,143.0,2.2,26.0,828.0,930.28,676.64
2016,5,30,14,45,798.0,139.5,2.2,26.0,794.5,908.95,663.95
2016,5,30,15,0,790.0,136.0,2.2,26.0,761.0,885.28,649.75
2016,5,30,15,15,777.5,133.0,2.2,25.5,722.0,855.87,632.99
2016,5,30,15,30,765.0,130.0,2.2,25.0,683.0,824.61,614.86
2016,5,30,15,45,751.0,126.0,2.2,25.0,640.0,789.31,592.6
2016,5,30,16,0,737.0,122.0,2.2,25.0,597.0,752.61,569.19
2016,5,30,16,15,671.0,132.5,2.15,25.0,539.5,692.77,528.94
2016,5,30,16,30,605.0,143.0,2.1,25.0,482.0,632.42,486.61
2016,5,30,16,45,453.0,162.5,2.05,25.0,402.5,519.43,403.05
2016,5,30,17,0,301.0,182.0,2.0,25.0,323.0,412.86,322.16
2016,5,30,17,15,288.5,161.5,1.85,24.5,283.5,371.02,291.67
2016,5,30,17,30,276.0,141.0,1.7,24.0,244.0,329.51,260.31
2016,5,30,17,45,259.0,120.5,1.55,23.5,206.0,285.95,226.43
2016,5,30,18,0,242.0,100.0,1.4,23.0,168.0,243.33,192.31
2016,5,30,18,15,209.0,81.5,1.3,22.5,131.5,196.81,154.1
2016,5,30,18,30,176.0,63.0,1.2,22.0,95.0,152.98,117.24
2016,5,30,18,45,128.0,45.5,1.1,21.5,65.0,107.71,78.87
2016,5,30,19,0,80.0,28.0,1.0,21.0,35.0,66.37,41.01
2016,5,30,19,15,40.0,14.0,1.0,20.5,17.5,24.63,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,11.3,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,17.88,5.13
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.0,27.86,17.79
2016,5,31,6,0,334.0,50.0,1.6,20.0,104.0,37.36,26.6
2016,5,31,6,15,406.0,60.0,1.55,20.5,149.0,43.37,32.15
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,56.57,36.4
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,89.94,51.01
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,128.8,75.73
2016,5,31,7,15,434.5,129.5,1.55,22.0,298.5,174.41,118.15
2016,5,31,7,30,288.0,175.0,1.6,22.0,305.0,209.11,152.46
2016,5,31,7,45,498.5,140.0,1.7,22.5,398.0,246.76,176.9
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,307.03,221.69
2016,5,31,8,15,730.0,109.0,1.85,23.5,538.5,357.34,263.49
2016,5,31,8,30,751.0,113.0,1.9,24.0,586.0,406.01,303.24
2016,5,31,8,45,766.0,117.0,1.95,24.5,630.0,453.4,341.1
2016,5,31,9,0,781.0,121.0,2.0,25.0,674.0,501.46,378.39
2016,5,31,9,15,793.5,123.5,2.0,25.0,714.0,547.26,413.65
2016,5,31,9,30,806.0,126.0,2.0,25.0,754.0,593.1,448.06
2016,5,31,9,45,553.0,258.0,2.0,25.5,698.0,586.14,438.76
2016,5,31,10,0,300.0,390.0,2.0,26.0,642.0,560.85,415.17
2016,5,31,10,15,243.5,416.5,1.95,26.0,626.0,558.91,412.47
2016,5,31,10,30,187.0,443.0,1.9,26.0,610.0,555.32,408.12
2016,5,31,10,45,203.5,453.5,1.85,26.0,639.5,587.48,430.35
2016,5,31,11,0,220.0,464.0,1.8,26.0,669.0,620.41,452.61
2016,5,31,11,15,266.0,461.5,1.75,26.0,713.0,665.77,484.0
2016,5,31,11,30,312.0,459.0,1.7,26.0,757.0,714.73,517.23
2016,5,31,11,45,584.0,301.0,1.7,26.5,864.5,819.39,593.87
2016,5,31,12,0,856.0,143.0,1.7,27.0,972.0,928.36,664.66
2016,5,31,12,15,500.5,319.0,1.65,27.0,804.0,789.18,568.68
2016,5,31,12,30,145.0,495.0,1.6,27.0,636.0,628.72,451.02
2016,5,31,12,45,206.5,484.5,1.6,27.0,683.5,682.85,490.7
2016,5,31,13,0,268.0,474.0,1.6,27.0,731.0,741.81,531.24
2016,5,31,13,15,547.0,314.5,1.6,27.0,829.0,863.78,620.21
2016,5,31,13,30,826.0,155.0,1.6,27.0,927.0,976.27,694.29
2016,5,31,13,45,565.0,290.5,1.65,27.0,813.0,864.04,620.24
2016,5,31,14,0,304.0,426.0,1.7,27.0,699.0,742.48,534.15
2016,5,31,14,15,551.0,288.0,1.7,27.0,763.5,844.83,611.68
2016,5,31,14,30,798.0,150.0,1.7,27.0,828.0,930.58,669.83
2016,5,31,14,45,417.0,236.0,1.7,27.0,589.5,654.04,483.04
2016,5,31,15,0,36.0,322.0,1.7,27.0,351.0,362.8,268.39
2016,5,31,15,15,393.5,230.5,1.7,27.0,516.5,614.71,461.48
2016,5,31,15,30,751.0,139.0,1.7,27.0,682.0,822.67,606.72
2016,5,31,15,45,732.5,136.0,1.7,27.0,638.0,788.11,583.01
2016,5,31,16,0,714.0,133.0,1.7,27.0,594.0,749.5,558.79
2016,5,31,16,15,692.5,128.5,1.65,26.5,547.5,705.96,531.56
2016,5,31,16,30,671.0,124.0,1.6,26.0,501.0,661.99,503.59
2016,5,31,16,45,639.5,119.5,1.55,26.0,451.5,610.63,467.89
2016,5,31,17,0,608.0,115.0,1.5,26.0,402.0,560.08,431.88
2016,5,31,17,15,571.5,108.0,1.4,25.5,352.5,504.62,391.96
2016,5,31,17,30,535.0,101.0,1.3,25.0,303.0,450.98,352.25
2016,5,31,17,45,484.0,93.0,1.2,25.0,254.5,387.23,303.09
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,331.08,258.4
2016,5,31,18,15,367.5,73.0,1.0,24.0,161.0,267.65,207.81
2016,5,31,18,30,302.0,61.0,0.9,23.0,116.0,210.11,160.52
2016,5,31,18,45,215.5,45.5,0.85,22.5,78.5,146.7,107.86
2016,5,31,19,0,129.0,30.0,0.8,22.0,41.0,91.79,58.76
2016,5,31,19,15,64.5,15.0,0.8,21.5,20.5,32.37,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,49.5,12.0,0.9,18.5,15.0,11.8,0.0
2016,6,1,5,30,99.0,24.0,1.1,19.0,30.0,20.13,6.71
2016,6,1,5,45,191.5,39.5,1.3,19.5,65.5,30.29,19.81
2016,6,1,6,0,284.0,55.0,1.5,20.0,101.0,41.34,30.03
2016,6,1,6,15,354.0,67.0,1.5,20.5,145.5,49.05,37.07
2016,6,1,6,30,424.0,79.0,1.5,21.0,190.0,64.01,42.85
2016,6,1,6,45,480.5,87.0,1.55,21.5,238.5,96.09,57.59
2016,6,1,7,0,537.0,95.0,1.6,22.0,287.0,133.87,81.66
2016,6,1,7,15,575.0,102.0,1.65,22.5,336.5,173.71,111.6
2016,6,1,7,30,613.0,109.0,1.7,23.0,386.0,217.57,146.88
2016,6,1,7,45,642.0,114.5,1.75,23.5,435.5,261.64,183.64
2016,6,1,8,0,671.0,120.0,1.8,24.0,485.0,308.55,222.73
2016,6,1,8,15,693.0,124.5,1.85,24.0,532.0,354.73,261.51
2016,6,1,8,30,715.0,129.0,1.9,24.0,579.0,402.71,301.03
2016,6,1,8,45,508.0,220.5,1.95,24.5,552.0,425.08,320.01
2016,6,1,9,0,301.0,312.0,2.0,25.0,525.0,429.82,323.23
2016,6,1,9,15,538.5,227.5,1.95,25.0,636.0,498.94,376.51
2016,6,1,9,30,776.0,143.0,1.9,25.0,747.0,591.05,445.98
2016,6,1,9,45,804.5,134.5,1.9,25.5,786.0,635.62,477.62
2016,6,1,10,0,833.0,126.0,1.9,26.0,825.0,682.97,510.68
2016,6,1,10,15,600.0,260.5,1.85,26.0,773.5,669.76,496.22
2016,6,1,10,30,367.0,395.0,1.8,26.0,722.0,644.74,472.89
2016,6,1,10,45,271.0,431.5,1.8,26.5,676.5,618.34,451.65
2016,6,1,11,0,175.0,468.0,1.8,27.0,631.0,587.25,426.78
2016,6,1,11,15,240.0,464.5,1.75,27.0,691.5,647.65,469.44
2016,6,1,11,30,305.0,461.0,1.7,27.0,752.0,710.54,512.37
2016,6,1,11,45,587.5,296.5,1.7,27.0,863.5,818.43,592.29
2016,6,1,12,0,870.0,132.0,1.7,27.0,975.0,931.05,666.37
2016,6,1,12,15,612.5,289.0,1.65,27.0,883.0,864.46,620.15
2016,6,1,12,30,355.0,446.0,1.6,27.0,791.0,783.51,559.19
2016,6,1,12,45,608.0,291.0,1.6,27.5,876.0,885.34,633.49
2016,6,1,13,0,861.0,136.0,1.6,28.0,961.0,977.23,691.06
2016,6,1,13,15,636.0,267.5,1.55,28.0,872.5,904.44,643.34
2016,6,1,13,30,411.0,399.0,1.5,28.0,784.0,820.2,582.47
2016,6,1,13,45,628.5,265.0,1.5,28.0,837.5,900.8,642.94
2016,6,1,14,0,846.0,131.0,1.5,28.0,891.0,964.32,683.53
2016,6,1,14,15,839.0,129.5,1.45,28.0,863.5,950.73,674.39
2016,6,1,14,30,832.0,128.0,1.4,28.0,836.0,934.53,664.59
2016,6,1,14,45,824.0,125.5,1.4,28.0,802.5,913.83,652.74
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,896.27,642.97
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.0,867.33,627.1
2016,6,1,15,30,792.0,118.0,1.4,27.0,691.0,836.45,609.94
2016,6,1,15,45,778.0,114.0,1.4,27.0,648.0,800.45,588.03
2016,6,1,16,0,764.0,110.0,1.4,27.0,605.0,762.99,564.96
2016,6,1,16,15,744.5,106.5,1.4,26.5,558.0,720.47,539.23
2016,6,1,16,30,725.0,103.0,1.4,26.0,511.0,677.28,512.54
2016,6,1,16,45,700.5,98.5,1.4,26.0,462.0,631.38,482.38
2016,6,1,17,0,676.0,94.0,1.4,26.0,413.0,583.36,449.1
2016,6,1,17,15,642.5,88.5,1.3,25.5,363.5,528.87,410.09
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,475.89,371.06
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,417.1,325.94
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,361.33,281.74
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,297.56,230.84
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,239.3,182.7
2016,6,1,18,45,300.0,40.0,0.85,22.5,85.0,172.9,127.27
2016,6,1,19,0,208.0,28.0,0.8,22.0,46.0,114.38,74.34
2016,6,1,19,15,104.0,14.0,0.8,21.5,23.0,50.6,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,73.5,11.5,0.45,19.5,16.5,11.3,0.0
2016,6,2,5,30,147.0,23.0,0.5,20.0,33.0,17.85,5.5
2016,6,2,5,45,246.5,36.0,0.6,20.5,69.5,27.42,17.37
2016,6,2,6,0,346.0,49.0,0.7,21.0,106.0,36.71,25.97
2016,6,2,6,15,416.5,59.0,0.65,21.0,151.0,42.36,31.24
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,56.65,35.81
2016,6,2,6,45,534.0,76.5,0.6,21.5,244.5,90.64,51.15
2016,6,2,7,0,581.0,84.0,0.6,22.0,293.0,129.66,76.17
2016,6,2,7,15,290.5,103.0,0.55,22.5,207.5,129.68,87.83
2016,6,2,7,30,0.0,122.0,0.5,23.0,122.0,115.72,88.21
2016,6,2,7,45,6.5,153.5,0.45,23.5,157.0,146.37,111.67
2016,6,2,8,0,13.0,185.0,0.4,24.0,192.0,177.74,135.07
2016,6,2,8,15,47.5,230.5,0.35,24.0,260.5,227.32,171.71
2016,6,2,8,30,82.0,276.0,0.3,24.0,329.0,284.5,213.39
2016,6,2,8,45,164.0,299.5,0.3,24.5,413.0,344.09,255.86
2016,6,2,9,0,246.0,323.0,0.3,25.0,497.0,411.59,303.5
2016,6,2,9,15,285.0,335.0,0.35,25.0,548.0,457.43,336.02
2016,6,2,9,30,324.0,347.0,0.4,25.0,599.0,506.46,370.63
2016,6,2,9,45,573.0,239.0,0.45,25.5,710.5,581.13,425.8
2016,6,2,10,0,822.0,131.0,0.5,26.0,822.0,680.23,496.29
