Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,10,15,829.0,132.5,0.55,26.0,850.5,719.24,521.78
2016,6,2,10,30,836.0,134.0,0.6,26.0,879.0,757.02,545.97
2016,6,2,10,45,840.0,136.0,0.65,26.5,900.5,791.49,566.78
2016,6,2,11,0,844.0,138.0,0.7,27.0,922.0,824.23,586.33
2016,6,2,11,15,847.5,138.5,0.75,27.0,937.0,853.28,604.61
2016,6,2,11,30,851.0,139.0,0.8,27.0,952.0,880.29,621.64
2016,6,2,11,45,852.0,140.0,0.85,27.5,960.0,903.39,635.0
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,924.15,646.95
2016,6,2,12,15,853.0,141.0,0.9,28.0,968.5,940.63,656.72
2016,6,2,12,30,853.0,141.0,0.9,28.0,969.0,954.59,665.06
2016,6,2,12,45,840.5,148.0,0.95,28.0,959.5,960.7,669.63
2016,6,2,13,0,828.0,155.0,1.0,28.0,950.0,964.04,672.72
2016,6,2,13,15,621.5,276.5,1.0,28.0,868.5,899.44,632.07
2016,6,2,13,30,415.0,398.0,1.0,28.0,787.0,823.26,578.46
2016,6,2,13,45,310.5,422.5,1.05,28.0,710.0,743.62,526.67
2016,6,2,14,0,206.0,447.0,1.1,28.0,633.0,661.72,471.83
2016,6,2,14,15,232.0,427.5,1.05,27.5,630.5,667.6,478.57
2016,6,2,14,30,258.0,408.0,1.0,27.0,628.0,680.18,488.77
2016,6,2,14,45,326.0,369.0,1.0,27.0,635.5,701.86,506.12
2016,6,2,15,0,394.0,330.0,1.0,27.0,643.0,719.72,520.82
2016,6,2,15,15,388.5,315.5,0.95,27.0,611.0,693.3,503.6
2016,6,2,15,30,383.0,301.0,0.9,27.0,579.0,665.79,486.03
2016,6,2,15,45,215.0,284.0,0.85,27.0,438.5,486.55,360.6
2016,6,2,16,0,47.0,267.0,0.8,27.0,298.0,316.13,235.78
2016,6,2,16,15,23.5,145.5,0.7,27.0,161.0,166.06,124.81
2016,6,2,16,30,0.0,24.0,0.6,27.0,24.0,23.18,12.97
2016,6,2,16,45,0.0,16.0,0.5,27.0,16.0,15.45,6.87
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.72,0.63
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.75,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.79,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.82,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.86,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.89,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.93,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.96,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,51.5,12.0,0.75,19.5,15.5,11.8,0.0
2016,6,3,5,30,103.0,24.0,0.9,20.0,31.0,18.66,6.16
2016,6,3,5,45,185.5,40.5,1.1,20.5,66.0,31.07,20.41
2016,6,3,6,0,268.0,57.0,1.3,21.0,101.0,42.91,31.26
2016,6,3,6,15,335.0,69.5,1.3,21.0,144.0,50.96,38.65
2016,6,3,6,30,402.0,82.0,1.3,21.0,187.0,66.67,44.87
2016,6,3,6,45,450.5,92.5,1.35,21.5,234.5,99.66,61.33
2016,6,3,7,0,499.0,103.0,1.4,22.0,282.0,137.64,86.2
2016,6,3,7,15,537.0,110.5,1.4,22.5,331.0,175.69,114.67
2016,6,3,7,30,575.0,118.0,1.4,23.0,380.0,218.04,148.48
2016,6,3,7,45,605.5,124.0,1.45,23.5,428.5,260.99,183.96
2016,6,3,8,0,636.0,130.0,1.5,24.0,477.0,306.97,221.91
2016,6,3,8,15,453.5,201.5,1.55,24.5,460.5,336.45,249.78
2016,6,3,8,30,271.0,273.0,1.6,25.0,444.0,350.73,263.14
2016,6,3,8,45,494.5,210.5,1.65,25.5,551.0,410.53,307.84
2016,6,3,9,0,718.0,148.0,1.7,26.0,658.0,491.87,368.94
2016,6,3,9,15,732.0,151.5,1.75,26.0,697.5,536.86,403.07
2016,6,3,9,30,746.0,155.0,1.8,26.0,737.0,584.56,438.52
2016,6,3,9,45,777.0,145.5,1.85,26.5,776.0,628.54,470.18
2016,6,3,10,0,808.0,136.0,1.9,27.0,815.0,673.7,502.0
2016,6,3,10,15,571.5,273.0,1.95,27.0,762.0,660.99,488.33
2016,6,3,10,30,335.0,410.0,2.0,27.0,709.0,634.39,464.29
2016,6,3,10,45,585.5,275.5,2.05,27.5,813.5,719.85,529.08
2016,6,3,11,0,836.0,141.0,2.1,28.0,918.0,820.58,598.3
2016,6,3,11,15,464.5,305.5,2.1,28.0,738.5,687.92,502.98
2016,6,3,11,30,93.0,470.0,2.1,28.0,559.0,533.85,386.66
2016,6,3,11,45,471.5,306.0,2.1,28.0,762.5,724.54,530.2
2016,6,3,12,0,850.0,142.0,2.1,28.0,966.0,922.51,663.44
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.0,938.96,671.92
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,952.9,680.66
2016,6,3,12,45,828.5,155.5,2.15,28.0,956.5,956.6,683.52
2016,6,3,13,0,807.0,169.0,2.2,28.0,945.0,962.98,688.29
2016,6,3,13,15,566.0,307.0,2.15,28.0,847.5,875.33,628.88
2016,6,3,13,30,325.0,445.0,2.1,28.0,750.0,778.06,557.68
2016,6,3,13,45,313.0,436.0,2.1,28.0,724.5,760.09,546.93
2016,6,3,14,0,301.0,427.0,2.1,28.0,699.0,740.91,534.69
2016,6,3,14,15,538.0,293.0,2.1,28.0,759.5,838.29,608.16
2016,6,3,14,30,775.0,159.0,2.1,28.0,820.0,919.44,664.29
2016,6,3,14,45,540.5,260.0,2.1,28.0,712.0,796.74,581.51
2016,6,3,15,0,306.0,361.0,2.1,28.0,604.0,671.86,491.9
2016,6,3,15,15,366.5,321.0,2.05,28.0,597.5,679.59,500.93
2016,6,3,15,30,427.0,281.0,2.0,28.0,591.0,691.73,511.73
2016,6,3,15,45,411.0,267.5,1.95,28.0,550.5,654.07,486.34
2016,6,3,16,0,395.0,254.0,1.9,28.0,510.0,607.25,454.88
2016,6,3,16,15,346.0,243.0,1.8,27.5,455.0,545.56,412.16
2016,6,3,16,30,297.0,232.0,1.7,27.0,400.0,486.19,370.28
2016,6,3,16,45,445.0,175.5,1.6,27.0,400.5,529.96,406.13
2016,6,3,17,0,593.0,119.0,1.5,27.0,401.0,556.22,427.78
2016,6,3,17,15,557.5,111.5,1.4,26.5,352.0,501.42,387.92
2016,6,3,17,30,522.0,104.0,1.3,26.0,303.0,448.35,348.86
2016,6,3,17,45,472.0,95.5,1.2,26.0,255.0,385.16,300.39
2016,6,3,18,0,422.0,87.0,1.1,26.0,207.0,329.35,256.24
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.0,267.62,206.86
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,211.48,160.72
2016,6,3,18,45,214.0,47.5,0.8,24.5,81.5,149.27,109.46
2016,6,3,19,0,131.0,32.0,0.7,24.0,44.0,88.65,57.68
2016,6,3,19,15,65.5,16.0,0.65,24.0,22.0,39.66,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,37.5,12.0,0.55,21.0,14.5,11.8,0.0
2016,6,4,5,30,75.0,24.0,0.6,21.0,29.0,20.13,7.22
2016,6,4,5,45,148.0,42.5,0.7,21.5,63.0,34.78,23.43
2016,6,4,6,0,221.0,61.0,0.8,22.0,97.0,48.94,36.27
2016,6,4,6,15,284.5,76.0,0.75,22.0,139.5,56.08,42.89
2016,6,4,6,30,348.0,91.0,0.7,22.0,182.0,73.09,50.44
2016,6,4,6,45,401.5,101.5,0.7,22.0,229.0,103.92,66.19
2016,6,4,7,0,455.0,112.0,0.7,22.0,276.0,140.17,89.85
2016,6,4,7,15,494.0,121.0,0.8,22.5,324.5,178.28,118.17
2016,6,4,7,30,533.0,130.0,0.9,23.0,373.0,220.36,151.37
2016,6,4,7,45,569.0,135.0,1.0,23.5,421.5,261.34,184.7
2016,6,4,8,0,605.0,140.0,1.1,24.0,470.0,306.3,221.36
2016,6,4,8,15,628.5,146.0,1.1,24.5,516.5,351.05,257.56
2016,6,4,8,30,652.0,152.0,1.1,25.0,563.0,397.82,294.49
2016,6,4,8,45,677.0,153.5,1.15,25.5,608.0,443.11,329.68
2016,6,4,9,0,702.0,155.0,1.2,26.0,653.0,490.15,365.29
2016,6,4,9,15,716.5,158.5,1.15,26.0,692.5,534.71,398.39
2016,6,4,9,30,731.0,162.0,1.1,26.0,732.0,579.64,430.82
2016,6,4,9,45,773.0,146.0,1.1,26.5,773.5,626.57,463.81
2016,6,4,10,0,815.0,130.0,1.1,27.0,815.0,674.87,496.94
2016,6,4,10,15,822.5,131.5,1.05,27.5,844.0,713.94,521.44
2016,6,4,10,30,830.0,133.0,1.0,28.0,873.0,751.84,543.72
2016,6,4,10,45,840.0,131.5,1.0,28.5,897.0,787.63,564.83
2016,6,4,11,0,850.0,130.0,1.0,29.0,921.0,822.03,584.79
2016,6,4,11,15,854.0,131.0,1.05,29.0,936.5,852.1,603.7
2016,6,4,11,30,858.0,132.0,1.1,29.0,952.0,880.16,621.35
2016,6,4,11,45,861.5,131.5,1.15,29.0,961.5,904.23,636.52
2016,6,4,12,0,865.0,131.0,1.2,29.0,971.0,926.04,650.35
2016,6,4,12,15,865.5,131.0,1.25,29.0,972.0,943.15,661.35
2016,6,4,12,30,866.0,131.0,1.3,29.0,973.0,957.72,670.91
2016,6,4,12,45,863.5,132.0,1.4,29.0,966.5,967.75,678.53
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,975.06,684.59
2016,6,4,13,15,858.0,132.0,1.55,29.0,946.0,977.11,686.81
2016,6,4,13,30,855.0,131.0,1.6,29.0,932.0,976.34,687.44
2016,6,4,13,45,851.5,129.0,1.65,29.5,911.5,971.23,684.14
2016,6,4,14,0,848.0,127.0,1.7,30.0,891.0,963.32,679.22
2016,6,4,14,15,841.5,125.5,1.75,29.5,863.5,950.26,673.9
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,934.57,666.97
2016,6,4,14,45,827.0,121.0,1.85,29.0,803.0,913.36,655.2
2016,6,4,15,0,819.0,118.0,1.9,29.0,770.0,889.76,641.91
2016,6,4,15,15,807.5,116.0,1.85,29.0,731.5,867.21,628.27
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,837.33,609.83
2016,6,4,15,45,778.0,112.5,1.8,29.0,649.0,800.65,587.34
2016,6,4,16,0,760.0,111.0,1.8,29.0,605.0,762.75,563.85
2016,6,4,16,15,614.5,151.0,1.75,28.5,531.0,671.38,503.58
2016,6,4,16,30,469.0,191.0,1.7,28.0,457.0,580.81,439.24
2016,6,4,16,45,497.0,163.5,1.7,28.0,422.0,554.75,423.1
2016,6,4,17,0,525.0,136.0,1.7,28.0,387.0,525.03,403.33
2016,6,4,17,15,557.5,112.0,1.55,27.5,350.5,502.58,388.16
2016,6,4,17,30,590.0,88.0,1.4,27.0,314.0,472.28,366.47
2016,6,4,17,45,538.5,82.0,1.3,26.5,264.5,411.14,320.08
2016,6,4,18,0,487.0,76.0,1.2,26.0,215.0,353.62,275.19
2016,6,4,18,15,423.5,66.5,1.15,25.5,170.0,290.49,224.75
2016,6,4,18,30,360.0,57.0,1.1,25.0,125.0,231.08,175.88
2016,6,4,18,45,269.0,44.0,1.1,25.0,86.5,165.6,121.53
2016,6,4,19,0,178.0,31.0,1.1,25.0,48.0,109.15,72.14
2016,6,4,19,15,89.0,15.5,1.15,24.5,24.0,49.4,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.95,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,5.78,0.0
2016,6,5,5,45,0.0,12.5,2.35,21.5,12.5,12.05,4.43
2016,6,5,6,0,0.0,19.0,2.6,22.0,19.0,18.32,10.09
2016,6,5,6,15,0.0,27.5,2.75,22.0,27.5,26.54,17.39
2016,6,5,6,30,0.0,36.0,2.9,22.0,36.0,34.75,23.26
2016,6,5,6,45,0.0,45.5,3.05,22.5,45.5,43.94,30.83
2016,6,5,7,0,0.0,55.0,3.2,23.0,55.0,53.14,38.27
2016,6,5,7,15,4.5,103.5,3.25,23.0,105.5,99.19,75.51
2016,6,5,7,30,9.0,152.0,3.3,23.0,156.0,144.06,111.14
2016,6,5,7,45,10.0,167.0,3.4,23.0,172.5,159.23,122.8
2016,6,5,8,0,11.0,182.0,3.5,23.0,189.0,174.5,134.49
2016,6,5,8,15,8.5,183.0,3.55,23.0,188.5,176.06,135.38
2016,6,5,8,30,6.0,184.0,3.6,23.0,188.0,177.13,135.88
2016,6,5,8,45,16.0,226.0,3.65,23.5,237.5,220.99,169.35
2016,6,5,9,0,26.0,268.0,3.7,24.0,287.0,265.85,203.03
2016,6,5,9,15,196.0,301.5,3.75,24.0,454.0,383.64,293.51
2016,6,5,9,30,366.0,335.0,3.8,24.0,621.0,521.12,396.77
2016,6,5,9,45,236.0,370.0,3.85,24.5,557.5,487.33,369.05
2016,6,5,10,0,106.0,405.0,3.9,25.0,494.0,449.66,338.13
2016,6,5,10,15,162.5,422.5,3.9,25.0,565.0,509.49,382.73
2016,6,5,10,30,219.0,440.0,3.9,25.0,636.0,576.88,431.86
2016,6,5,10,45,116.0,346.5,3.95,25.5,451.0,420.07,316.0
2016,6,5,11,0,13.0,253.0,4.0,26.0,266.0,254.48,190.33
2016,6,5,11,15,12.0,238.0,4.05,26.0,250.5,240.02,179.71
2016,6,5,11,30,11.0,223.0,4.1,26.0,235.0,225.35,168.61
2016,6,5,11,45,18.5,298.5,4.2,26.0,317.5,305.57,228.81
2016,6,5,12,0,26.0,374.0,4.3,26.0,400.0,388.18,289.52
2016,6,5,12,15,30.0,389.5,4.3,26.0,419.0,409.31,304.76
2016,6,5,12,30,34.0,405.0,4.3,26.0,438.0,430.71,320.35
2016,6,5,12,45,48.0,427.5,4.35,26.0,474.0,468.97,348.5
2016,6,5,13,0,62.0,450.0,4.4,26.0,510.0,507.72,376.78
2016,6,5,13,15,86.5,458.5,4.35,26.0,541.0,542.93,402.79
2016,6,5,13,30,111.0,467.0,4.3,26.0,572.0,578.2,428.71
2016,6,5,13,45,262.0,423.0,4.3,26.0,662.0,696.82,517.82
2016,6,5,14,0,413.0,379.0,4.3,26.0,752.0,806.74,598.48
2016,6,5,14,15,608.5,258.5,4.2,25.5,788.5,873.19,651.95
2016,6,5,14,30,804.0,138.0,4.1,25.0,825.0,925.72,690.19
2016,6,5,14,45,498.5,261.0,4.05,25.0,681.5,758.74,572.14
2016,6,5,15,0,193.0,384.0,4.0,25.0,538.0,583.4,439.24
2016,6,5,15,15,143.5,359.5,3.85,25.0,470.5,510.65,386.67
2016,6,5,15,30,94.0,335.0,3.7,25.0,403.0,430.34,327.26
2016,6,5,15,45,59.5,288.5,3.6,25.0,331.0,349.67,267.19
2016,6,5,16,0,25.0,242.0,3.5,25.0,259.0,262.41,200.84
2016,6,5,16,15,55.5,243.5,3.35,24.5,276.5,297.49,229.84
2016,6,5,16,30,86.0,245.0,3.2,24.0,294.0,322.97,251.14
2016,6,5,16,45,43.0,169.0,3.1,24.0,193.5,205.75,159.99
2016,6,5,17,0,0.0,93.0,3.0,24.0,93.0,90.32,67.7
2016,6,5,17,15,0.0,82.0,2.9,23.5,82.0,79.43,59.37
2016,6,5,17,30,0.0,71.0,2.8,23.0,71.0,68.64,50.89
2016,6,5,17,45,0.0,60.0,2.75,23.0,60.0,57.98,42.28
2016,6,5,18,0,0.0,49.0,2.7,23.0,49.0,47.33,33.55
2016,6,5,18,15,0.0,38.5,2.65,23.0,38.5,37.17,25.09
2016,6,5,18,30,0.0,28.0,2.6,23.0,28.0,27.02,16.55
2016,6,5,18,45,0.0,19.5,2.6,23.0,19.5,18.81,9.55
2016,6,5,19,0,0.0,11.0,2.6,23.0,11.0,10.6,2.4
2016,6,5,19,15,0.0,5.5,2.55,23.0,5.5,5.3,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,69.0,11.5,1.4,20.0,16.5,11.3,0.0
2016,6,6,5,30,138.0,23.0,1.5,20.0,33.0,17.8,5.97
2016,6,6,5,45,215.0,37.5,1.6,20.0,66.5,28.58,18.39
2016,6,6,6,0,292.0,52.0,1.7,20.0,100.0,38.83,27.9
2016,6,6,6,15,350.5,64.0,1.7,20.0,142.0,46.61,35.05
2016,6,6,6,30,409.0,76.0,1.7,20.0,184.0,62.81,41.34
2016,6,6,6,45,444.5,88.0,1.7,20.5,229.0,96.36,58.94
2016,6,6,7,0,480.0,100.0,1.7,21.0,274.0,133.69,84.16
2016,6,6,7,15,561.0,98.0,1.65,21.0,331.0,169.27,109.36
2016,6,6,7,30,642.0,96.0,1.6,21.0,388.0,213.87,144.19
2016,6,6,7,45,667.5,101.5,1.55,21.0,436.5,258.39,182.19
2016,6,6,8,0,693.0,107.0,1.5,21.0,485.0,305.36,222.25
2016,6,6,8,15,714.5,111.0,1.5,21.0,532.5,351.88,261.7
2016,6,6,8,30,736.0,115.0,1.5,21.0,580.0,403.03,303.87
2016,6,6,8,45,581.0,194.0,1.5,21.5,578.0,435.44,330.3
2016,6,6,9,0,426.0,273.0,1.5,22.0,576.0,455.94,345.48
2016,6,6,9,15,395.5,304.0,1.55,22.0,598.0,491.6,371.96
2016,6,6,9,30,365.0,335.0,1.6,22.0,620.0,520.54,392.81
2016,6,6,9,45,369.5,350.0,1.65,22.5,650.0,554.84,416.82
2016,6,6,10,0,374.0,365.0,1.7,23.0,680.0,589.05,440.28
2016,6,6,10,15,315.0,399.0,1.7,23.0,671.0,594.68,442.62
2016,6,6,10,30,256.0,433.0,1.7,23.0,662.0,595.7,441.64
2016,6,6,10,45,249.5,447.0,1.75,23.0,674.5,615.65,455.35
2016,6,6,11,0,243.0,461.0,1.8,23.0,687.0,636.62,469.48
2016,6,6,11,15,271.5,462.5,1.85,23.0,719.0,671.47,494.15
2016,6,6,11,30,300.0,464.0,1.9,23.0,751.0,709.05,520.4
2016,6,6,11,45,261.0,478.0,1.95,23.5,729.5,698.47,510.99
2016,6,6,12,0,222.0,492.0,2.0,24.0,708.0,684.73,499.8
2016,6,6,12,15,175.5,493.0,2.0,24.0,664.0,649.63,474.66
2016,6,6,12,30,129.0,494.0,2.0,24.0,620.0,612.46,448.0
2016,6,6,12,45,103.5,479.5,2.0,24.0,580.0,574.44,421.44
2016,6,6,13,0,78.0,465.0,2.0,24.0,540.0,538.4,395.97
2016,6,6,13,15,130.0,470.0,2.0,24.0,593.0,602.88,443.03
2016,6,6,13,30,182.0,475.0,2.0,24.0,646.0,662.44,485.41
2016,6,6,13,45,157.0,462.5,2.05,24.0,607.5,627.91,461.26
2016,6,6,14,0,132.0,450.0,2.1,24.0,569.0,592.75,437.14
2016,6,6,14,15,74.5,366.5,2.1,24.0,433.0,443.45,331.15
2016,6,6,14,30,17.0,283.0,2.1,24.0,297.0,295.25,221.98
2016,6,6,14,45,16.0,272.5,2.1,24.0,286.0,284.03,214.47
2016,6,6,15,0,15.0,262.0,2.1,24.0,275.0,272.77,206.43
2016,6,6,15,15,13.5,246.5,2.0,23.5,257.5,255.94,194.44
2016,6,6,15,30,12.0,231.0,1.9,23.0,240.0,239.1,182.37
2016,6,6,15,45,12.0,221.5,1.85,23.0,230.0,229.72,175.67
2016,6,6,16,0,12.0,212.0,1.8,23.0,220.0,220.34,168.94
2016,6,6,16,15,9.5,195.5,1.75,23.0,201.5,201.69,154.93
2016,6,6,16,30,7.0,179.0,1.7,23.0,183.0,183.16,140.92
2016,6,6,16,45,3.5,162.0,1.7,23.0,164.0,163.49,125.88
2016,6,6,17,0,0.0,145.0,1.7,23.0,145.0,144.05,110.87
2016,6,6,17,15,0.0,127.5,1.55,22.5,127.5,126.59,97.52
2016,6,6,17,30,0.0,110.0,1.4,22.0,110.0,109.08,83.91
2016,6,6,17,45,0.0,93.0,1.3,22.0,93.0,92.04,70.28
2016,6,6,18,0,0.0,76.0,1.2,22.0,76.0,74.94,56.37
2016,6,6,18,15,0.0,60.0,1.1,21.5,60.0,58.81,43.13
2016,6,6,18,30,0.0,44.0,1.0,21.0,44.0,42.58,29.56
2016,6,6,18,45,0.0,30.5,0.95,21.0,30.5,29.45,18.35
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,16.4,6.98
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,8.19,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,102.0,11.5,1.3,17.0,19.0,11.3,0.0
2016,6,7,5,30,204.0,23.0,1.5,17.0,38.0,17.88,6.23
2016,6,7,5,45,312.0,34.5,1.7,17.5,76.5,26.11,16.54
2016,6,7,6,0,420.0,46.0,1.9,18.0,115.0,33.78,23.78
2016,6,7,6,15,490.0,53.5,1.9,18.5,162.0,37.39,27.22
2016,6,7,6,30,560.0,61.0,1.9,19.0,209.0,52.47,30.76
2016,6,7,6,45,606.0,68.0,1.9,19.5,259.5,89.55,47.88
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,131.53,75.49
2016,6,7,7,15,686.5,79.5,2.05,20.5,361.5,174.37,108.59
2016,6,7,7,30,721.0,84.0,2.2,21.0,413.0,223.93,149.6
2016,6,7,7,45,746.5,88.5,2.4,21.5,463.5,271.29,190.28
2016,6,7,8,0,772.0,93.0,2.6,22.0,514.0,321.09,233.03
2016,6,7,8,15,792.0,96.0,2.65,22.5,563.0,369.8,274.44
2016,6,7,8,30,812.0,99.0,2.7,23.0,612.0,420.03,316.12
2016,6,7,8,45,826.5,102.0,2.8,24.0,657.5,469.03,355.27
2016,6,7,9,0,841.0,105.0,2.9,25.0,703.0,522.07,396.04
2016,6,7,9,15,852.5,107.5,2.85,25.0,743.5,569.6,432.88
2016,6,7,9,30,864.0,110.0,2.8,25.0,784.0,616.95,468.63
2016,6,7,9,45,872.5,111.5,2.75,25.5,819.5,661.09,500.23
2016,6,7,10,0,881.0,113.0,2.7,26.0,855.0,704.39,530.32
2016,6,7,10,15,886.5,114.5,2.7,26.0,883.0,744.49,557.32
2016,6,7,10,30,892.0,116.0,2.7,26.0,911.0,783.14,582.81
2016,6,7,10,45,893.5,118.0,2.7,26.5,932.0,817.49,603.99
2016,6,7,11,0,895.0,120.0,2.7,27.0,953.0,849.8,623.61
2016,6,7,11,15,897.0,121.0,2.75,27.0,967.5,879.47,642.91
2016,6,7,11,30,899.0,122.0,2.8,27.0,982.0,906.9,660.73
2016,6,7,11,45,673.0,276.0,2.9,27.5,923.5,876.37,638.57
2016,6,7,12,0,447.0,430.0,3.0,28.0,865.0,833.97,602.28
2016,6,7,12,15,669.5,278.5,3.1,28.0,930.5,908.39,660.35
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,979.05,707.24
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.5,988.47,713.97
2016,6,7,13,0,885.0,129.0,3.5,28.0,981.0,995.06,719.46
2016,6,7,13,15,883.0,128.0,3.55,28.0,967.5,998.28,722.19
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,998.6,723.18
2016,6,7,13,45,875.5,127.0,3.65,28.0,933.5,993.6,720.85
2016,6,7,14,0,870.0,127.0,3.7,28.0,913.0,985.78,716.82
2016,6,7,14,15,606.0,259.0,3.7,28.0,798.5,871.74,640.85
2016,6,7,14,30,342.0,391.0,3.7,28.0,684.0,743.13,546.3
2016,6,7,14,45,597.0,253.0,3.7,28.0,739.5,846.26,626.81
2016,6,7,15,0,852.0,115.0,3.7,28.0,795.0,918.56,677.49
2016,6,7,15,15,841.5,112.5,3.6,27.5,756.0,890.41,660.12
2016,6,7,15,30,831.0,110.0,3.5,27.0,717.0,860.18,641.99
2016,6,7,15,45,818.5,107.0,3.4,27.0,674.0,830.99,623.23
2016,6,7,16,0,806.0,104.0,3.3,27.0,631.0,794.9,599.64
2016,6,7,16,15,788.0,100.5,3.15,26.5,584.0,752.4,572.35
2016,6,7,16,30,770.0,97.0,3.0,26.0,537.0,709.04,544.1
2016,6,7,16,45,752.0,91.5,2.85,26.0,488.0,662.78,512.33
2016,6,7,17,0,734.0,86.0,2.7,26.0,439.0,616.12,479.77
2016,6,7,17,15,703.0,81.5,2.55,25.5,388.0,561.95,440.44
2016,6,7,17,30,672.0,77.0,2.4,25.0,337.0,511.32,402.58
2016,6,7,17,45,634.5,70.5,2.25,24.5,287.0,453.93,358.46
2016,6,7,18,0,597.0,64.0,2.1,24.0,237.0,398.9,314.67
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.0,334.26,262.52
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,274.82,212.74
2016,6,7,18,45,378.0,40.0,1.85,21.5,99.0,204.95,153.61
2016,6,7,19,0,283.0,30.0,1.8,21.0,57.0,144.34,99.39
2016,6,7,19,15,141.5,15.0,1.8,20.5,28.5,66.19,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.0,12.0,1.35,14.5,20.0,11.8,0.0
2016,6,8,5,30,218.0,24.0,1.6,15.0,40.0,18.85,7.03
2016,6,8,5,45,325.0,35.5,1.85,16.0,79.5,27.06,17.47
2016,6,8,6,0,432.0,47.0,2.1,17.0,119.0,34.71,24.69
2016,6,8,6,15,502.5,55.0,2.25,17.5,167.0,38.7,28.49
2016,6,8,6,30,573.0,63.0,2.4,18.0,215.0,54.56,32.37
2016,6,8,6,45,622.0,69.0,2.55,18.5,266.5,91.6,49.2
2016,6,8,7,0,671.0,75.0,2.7,19.0,318.0,133.86,76.96
2016,6,8,7,15,705.0,80.0,2.95,19.0,370.0,177.95,111.55
2016,6,8,7,30,739.0,85.0,3.2,19.0,422.0,228.77,154.35
2016,6,8,7,45,765.5,88.5,3.45,19.5,473.5,276.38,195.79
2016,6,8,8,0,792.0,92.0,3.7,20.0,525.0,326.52,239.46
2016,6,8,8,15,810.5,95.5,3.75,20.0,573.5,376.1,282.81
2016,6,8,8,30,829.0,99.0,3.8,20.0,622.0,427.03,326.46
2016,6,8,8,45,844.0,101.0,3.85,20.5,667.5,479.88,369.91
2016,6,8,9,0,859.0,103.0,3.9,21.0,713.0,529.38,409.72
2016,6,8,9,15,869.5,105.5,3.85,21.0,753.5,577.15,447.78
2016,6,8,9,30,880.0,108.0,3.8,21.0,794.0,624.64,484.67
2016,6,8,9,45,889.5,108.5,3.8,21.5,829.5,669.18,517.72
2016,6,8,10,0,899.0,109.0,3.8,22.0,865.0,712.91,549.34
2016,6,8,10,15,905.0,110.5,3.75,22.0,894.5,754.05,577.54
2016,6,8,10,30,911.0,112.0,3.7,22.0,924.0,793.74,604.35
2016,6,8,10,45,916.0,112.5,3.65,22.5,947.0,830.1,627.36
2016,6,8,11,0,921.0,113.0,3.6,23.0,970.0,864.59,648.81
2016,6,8,11,15,924.5,113.5,3.55,23.0,986.5,895.8,669.09
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,924.77,687.75
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,950.42,703.07
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,973.61,716.71
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,992.39,728.49
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,1008.43,738.53
2016,6,8,12,45,940.0,110.0,3.35,24.0,1020.0,1020.63,746.13
2016,6,8,13,0,942.0,108.0,3.3,24.0,1015.0,1029.89,751.92
2016,6,8,13,15,940.0,107.0,3.2,24.0,1001.0,1033.22,753.55
2016,6,8,13,30,938.0,106.0,3.1,24.0,987.0,1033.47,753.32
2016,6,8,13,45,937.5,103.5,3.05,24.0,967.0,1030.57,751.61
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,1024.56,748.03
2016,6,8,14,15,931.5,99.5,2.95,24.0,919.5,1011.67,740.12
2016,6,8,14,30,926.0,98.0,2.9,24.0,892.0,995.86,730.46
2016,6,8,14,45,921.0,95.5,2.85,24.0,858.0,976.63,718.66
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,954.64,705.13
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,926.03,687.25
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,895.15,667.88
2016,6,8,15,45,885.0,86.5,2.65,24.0,700.0,860.76,646.07
2016,6,8,16,0,874.0,84.0,2.6,24.0,656.0,824.53,622.89
2016,6,8,16,15,857.5,81.5,2.45,23.5,607.5,782.24,595.83
2016,6,8,16,30,841.0,79.0,2.3,23.0,559.0,738.88,567.71
2016,6,8,16,45,820.5,75.5,2.2,23.0,508.5,690.62,534.93
2016,6,8,17,0,800.0,72.0,2.1,23.0,458.0,646.35,504.57
2016,6,8,17,15,771.0,68.5,1.95,22.5,405.5,592.05,466.03
2016,6,8,17,30,742.0,65.0,1.8,22.0,353.0,538.65,426.15
2016,6,8,17,45,702.5,60.5,1.7,21.5,301.0,479.3,380.63
2016,6,8,18,0,663.0,56.0,1.6,21.0,249.0,422.34,335.31
2016,6,8,18,15,603.5,50.0,1.5,20.0,199.5,356.81,282.2
2016,6,8,18,30,544.0,44.0,1.4,19.0,150.0,298.74,232.99
2016,6,8,18,45,449.5,36.0,1.35,18.0,106.5,227.97,172.74
2016,6,8,19,0,355.0,28.0,1.3,17.0,63.0,166.41,116.76
2016,6,8,19,15,177.5,14.0,1.3,16.5,31.5,75.55,4.57
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,133.0,11.0,1.25,10.5,20.5,10.81,0.0
2016,6,9,5,30,266.0,22.0,1.4,11.0,41.0,16.9,5.94
2016,6,9,5,45,375.5,31.5,1.55,12.0,81.5,23.32,14.58
2016,6,9,6,0,485.0,41.0,1.7,13.0,122.0,29.29,20.36
2016,6,9,6,15,553.0,48.0,1.55,13.5,170.5,32.74,23.69
2016,6,9,6,30,621.0,55.0,1.4,14.0,219.0,48.97,27.45
2016,6,9,6,45,666.5,60.0,1.3,15.0,270.5,90.34,47.22
2016,6,9,7,0,712.0,65.0,1.2,16.0,322.0,133.34,75.51
2016,6,9,7,15,744.0,69.0,1.15,16.5,374.5,178.06,110.6
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,226.16,151.01
2016,6,9,7,45,799.5,76.5,1.05,18.0,478.0,274.8,192.71
2016,6,9,8,0,823.0,80.0,1.0,19.0,529.0,325.65,235.81
2016,6,9,8,15,841.0,82.5,1.0,19.5,578.5,379.79,281.12
2016,6,9,8,30,859.0,85.0,1.0,20.0,628.0,430.89,322.97
2016,6,9,8,45,872.0,87.5,1.05,20.5,673.5,480.71,362.89
2016,6,9,9,0,885.0,90.0,1.1,21.0,719.0,530.85,401.82
2016,6,9,9,15,896.0,92.0,1.05,21.5,760.0,579.55,437.79
2016,6,9,9,30,907.0,94.0,1.0,22.0,801.0,627.97,472.23
2016,6,9,9,45,913.5,96.5,1.0,22.5,836.5,673.48,503.9
2016,6,9,10,0,920.0,99.0,1.0,23.0,872.0,717.93,533.59
2016,6,9,10,15,926.0,100.0,1.1,23.0,902.0,759.37,561.29
2016,6,9,10,30,932.0,101.0,1.2,23.0,932.0,799.32,587.86
2016,6,9,10,45,936.0,102.0,1.3,23.5,955.0,836.02,610.99
2016,6,9,11,0,940.0,103.0,1.4,24.0,978.0,870.76,632.68
2016,6,9,11,15,943.0,104.0,1.5,24.0,994.0,902.52,653.6
2016,6,9,11,30,946.0,105.0,1.6,24.0,1010.0,931.99,673.05
2016,6,9,11,45,946.5,105.5,1.7,24.0,1018.5,956.3,689.24
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,977.98,703.85
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,995.53,715.29
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,1010.25,725.07
2016,6,9,12,45,946.0,104.5,1.95,24.5,1021.0,1021.08,731.09
2016,6,9,13,0,946.0,103.0,2.0,25.0,1014.0,1028.92,735.34
2016,6,9,13,15,943.0,102.5,2.0,25.0,999.5,1031.78,737.4
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,1031.56,737.71
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.5,1026.27,734.97
2016,6,9,14,0,931.0,100.0,2.0,25.0,942.0,1017.94,730.49
2016,6,9,14,15,924.5,99.0,1.95,25.0,913.5,1004.69,722.4
2016,6,9,14,30,918.0,98.0,1.9,25.0,885.0,988.57,712.64
2016,6,9,14,45,910.5,96.0,1.9,25.0,850.5,967.66,700.53
2016,6,9,15,0,903.0,94.0,1.9,25.0,816.0,944.12,686.8
2016,6,9,15,15,892.5,92.5,1.85,25.0,776.0,915.92,669.48
2016,6,9,15,30,882.0,91.0,1.8,25.0,736.0,885.51,650.74
2016,6,9,15,45,869.0,88.5,1.75,25.0,691.5,849.82,628.45
2016,6,9,16,0,856.0,86.0,1.7,25.0,647.0,812.43,604.92
2016,6,9,16,15,839.0,83.0,1.65,25.0,599.0,769.79,577.62
2016,6,9,16,30,822.0,80.0,1.6,25.0,551.0,726.13,549.34
2016,6,9,16,45,800.0,77.0,1.55,25.0,500.5,682.52,520.7
2016,6,9,17,0,778.0,74.0,1.5,25.0,450.0,634.17,488.21
2016,6,9,17,15,748.5,70.0,1.35,24.5,398.0,579.84,450.04
2016,6,9,17,30,719.0,66.0,1.2,24.0,346.0,526.49,410.75
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.0,467.27,366.05
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,410.6,321.71
2016,6,9,18,15,577.5,51.0,1.0,22.5,195.0,348.53,271.93
2016,6,9,18,30,518.0,45.0,1.0,22.0,146.0,289.37,222.63
2016,6,9,18,45,424.0,36.5,1.0,21.5,103.5,219.33,163.85
2016,6,9,19,0,330.0,28.0,1.0,21.0,61.0,158.44,109.74
2016,6,9,19,15,165.0,14.0,1.0,20.5,30.5,72.37,8.09
2016,6,9,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.0,12.0,1.55,14.5,18.5,11.8,0.0
2016,6,10,5,30,194.0,24.0,1.8,15.0,37.0,18.83,7.07
2016,6,10,5,45,295.5,35.5,2.1,15.5,75.0,27.04,17.49
2016,6,10,6,0,397.0,47.0,2.4,16.0,113.0,34.68,24.77
2016,6,10,6,15,466.0,55.0,2.3,16.5,159.0,38.67,28.59
2016,6,10,6,30,535.0,63.0,2.2,17.0,205.0,53.99,32.47
2016,6,10,6,45,582.0,70.0,2.15,17.5,254.5,89.87,49.34
2016,6,10,7,0,629.0,77.0,2.1,18.0,304.0,130.74,76.44
2016,6,10,7,15,663.5,82.0,2.15,18.5,354.5,172.79,109.17
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,218.45,147.25
2016,6,10,7,45,724.0,91.0,2.25,20.0,454.5,267.57,189.03
2016,6,10,8,0,750.0,95.0,2.3,21.0,504.0,315.9,230.11
2016,6,10,8,15,769.5,98.5,2.2,21.5,552.0,363.75,270.6
2016,6,10,8,30,789.0,102.0,2.1,22.0,600.0,413.08,311.21
2016,6,10,8,45,804.0,105.0,2.05,22.5,644.5,461.18,349.85
2016,6,10,9,0,819.0,108.0,2.0,23.0,689.0,509.92,387.74
2016,6,10,9,15,830.5,110.0,1.85,23.0,729.5,559.43,425.28
2016,6,10,9,30,842.0,112.0,1.7,23.0,770.0,605.36,459.07
2016,6,10,9,45,856.5,111.0,1.6,23.5,806.0,650.14,490.39
2016,6,10,10,0,871.0,110.0,1.5,24.0,842.0,694.57,520.38
2016,6,10,10,15,877.5,111.5,1.35,24.5,871.5,735.0,544.61
2016,6,10,10,30,884.0,113.0,1.2,25.0,901.0,774.08,566.95
2016,6,10,10,45,889.5,113.5,1.05,25.5,924.0,809.92,586.43
2016,6,10,11,0,895.0,114.0,0.9,26.0,947.0,844.01,604.09
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.0,874.49,620.02
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,902.81,634.11
2016,6,10,11,45,905.5,114.0,0.5,26.0,988.0,927.44,646.54
2016,6,10,12,0,909.0,113.0,0.4,26.0,997.0,949.67,657.37
2016,6,10,12,15,909.5,113.0,0.35,26.0,998.5,967.55,666.6
2016,6,10,12,30,910.0,113.0,0.3,26.0,1000.0,982.77,674.33
2016,6,10,12,45,911.0,111.5,0.25,26.5,994.5,994.25,678.6
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,1002.87,681.34
2016,6,10,13,15,909.5,109.5,0.25,27.0,975.5,1006.15,684.47
2016,6,10,13,30,907.0,109.0,0.3,27.0,962.0,1006.46,686.12
2016,6,10,13,45,904.0,107.5,0.35,27.0,941.5,1002.28,685.32
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,995.14,682.96
2016,6,10,14,15,895.5,104.5,0.4,27.0,894.0,982.66,676.43
2016,6,10,14,30,890.0,103.0,0.4,27.0,867.0,967.37,668.37
2016,6,10,14,45,882.0,102.0,0.4,27.0,833.5,947.55,657.68
2016,6,10,15,0,874.0,101.0,0.4,27.0,800.0,925.21,645.55
2016,6,10,15,15,863.5,99.0,0.4,27.0,761.0,897.14,629.92
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,866.94,612.96
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.5,831.36,593.41
2016,6,10,16,0,824.0,93.0,0.5,27.0,635.0,794.24,572.62
2016,6,10,16,15,806.0,90.5,0.55,27.0,587.5,757.25,551.54
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,714.48,526.17
2016,6,10,16,45,763.0,85.0,0.7,27.0,489.5,665.35,496.55
2016,6,10,17,0,738.0,82.0,0.8,27.0,439.0,616.33,466.04
2016,6,10,17,15,706.0,77.5,0.85,26.5,388.0,561.39,429.28
2016,6,10,17,30,674.0,73.0,0.9,26.0,337.0,509.74,393.14
2016,6,10,17,45,627.5,68.5,0.95,25.5,286.0,449.51,349.06
2016,6,10,18,0,581.0,64.0,1.0,25.0,235.0,392.41,305.5
2016,6,10,18,15,520.0,57.0,1.0,24.0,187.5,328.85,255.56
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,270.4,207.69
2016,6,10,18,45,363.0,40.5,1.0,22.5,99.0,201.08,150.01
2016,6,10,19,0,267.0,31.0,1.0,22.0,58.0,141.04,97.76
2016,6,10,19,15,133.5,15.5,1.05,21.5,29.0,65.68,10.2
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,77.5,12.0,0.95,18.5,17.5,11.8,0.0
2016,6,11,5,30,155.0,24.0,1.1,19.0,35.0,18.62,6.75
2016,6,11,5,45,249.5,37.0,1.25,19.5,71.0,28.16,18.12
2016,6,11,6,0,344.0,50.0,1.4,20.0,107.0,37.25,26.55
2016,6,11,6,15,412.5,59.5,1.4,20.5,151.5,42.66,31.56
2016,6,11,6,30,481.0,69.0,1.4,21.0,196.0,58.13,36.09
2016,6,11,6,45,530.5,76.5,1.4,21.5,244.5,91.93,51.98
2016,6,11,7,0,580.0,84.0,1.4,22.0,293.0,130.96,77.36
2016,6,11,7,15,616.0,89.5,1.5,22.5,342.5,171.23,107.98
2016,6,11,7,30,652.0,95.0,1.6,23.0,392.0,215.28,143.81
2016,6,11,7,45,679.5,100.0,1.7,24.0,441.5,260.29,181.32
2016,6,11,8,0,707.0,105.0,1.8,25.0,491.0,307.95,220.86
2016,6,11,8,15,728.0,108.5,1.8,25.5,538.5,357.5,261.66
2016,6,11,8,30,749.0,112.0,1.8,26.0,586.0,405.43,300.38
2016,6,11,8,45,766.0,115.0,1.8,27.0,630.0,452.55,336.86
2016,6,11,9,0,783.0,118.0,1.8,28.0,674.0,500.56,372.74
2016,6,11,9,15,795.5,121.0,1.75,28.0,714.0,546.75,407.51
2016,6,11,9,30,808.0,124.0,1.7,28.0,754.0,593.01,441.35
2016,6,11,9,45,817.5,126.0,1.7,28.5,789.0,636.3,471.59
2016,6,11,10,0,827.0,128.0,1.7,29.0,824.0,680.85,501.81
2016,6,11,10,15,834.5,130.0,1.7,29.0,853.0,720.84,528.67
2016,6,11,10,30,842.0,132.0,1.7,29.0,882.0,759.65,553.54
2016,6,11,10,45,846.5,133.5,1.7,29.5,904.5,794.3,574.29
2016,6,11,11,0,851.0,135.0,1.7,30.0,927.0,827.24,593.71
2016,6,11,11,15,854.0,136.0,1.7,30.0,942.5,856.61,611.85
2016,6,11,11,30,857.0,137.0,1.7,30.0,958.0,883.92,628.63
2016,6,11,11,45,858.5,137.5,1.7,30.5,966.5,907.26,641.57
2016,6,11,12,0,860.0,138.0,1.7,31.0,975.0,928.29,653.04
2016,6,11,12,15,860.0,138.0,1.7,31.0,976.0,945.05,663.19
2016,6,11,12,30,860.0,138.0,1.7,31.0,977.0,959.31,671.87
2016,6,11,12,45,864.5,133.5,1.75,31.5,972.0,970.94,678.28
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,979.88,683.12
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,983.16,685.37
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,983.61,686.05
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,978.27,683.9
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,970.13,680.16
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,957.27,672.45
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,941.77,663.23
2016,6,11,14,45,833.0,120.5,1.8,32.0,812.0,921.26,651.52
2016,6,11,15,0,825.0,118.0,1.8,32.0,779.0,898.35,638.35
2016,6,11,15,15,814.0,116.0,1.75,32.0,741.0,870.99,621.84
2016,6,11,15,30,803.0,114.0,1.7,32.0,703.0,847.03,607.53
2016,6,11,15,45,791.0,110.0,1.7,32.0,661.0,812.76,586.97
2016,6,11,16,0,779.0,106.0,1.7,32.0,619.0,776.88,565.24
2016,6,11,16,15,761.0,102.5,1.7,31.5,572.5,735.34,540.59
2016,6,11,16,30,743.0,99.0,1.7,31.0,526.0,692.97,514.93
2016,6,11,16,45,721.0,94.5,1.75,31.0,478.0,645.97,484.84
2016,6,11,17,0,699.0,90.0,1.8,31.0,430.0,601.15,455.3
2016,6,11,17,15,668.0,85.5,1.6,30.0,380.0,548.54,418.76
2016,6,11,17,30,637.0,81.0,1.4,29.0,330.0,497.17,382.01
2016,6,11,17,45,595.0,74.5,1.2,28.5,281.0,438.69,338.08
2016,6,11,18,0,553.0,68.0,1.0,28.0,232.0,382.97,294.9
2016,6,11,18,15,492.5,60.5,1.0,27.0,185.5,320.28,246.21
2016,6,11,18,30,432.0,53.0,1.0,26.0,139.0,262.62,199.59
2016,6,11,18,45,342.5,42.5,1.0,25.5,98.5,195.82,144.58
2016,6,11,19,0,253.0,32.0,1.0,25.0,58.0,137.68,94.63
2016,6,11,19,15,126.5,16.0,1.0,24.5,29.0,62.6,11.93
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,87.0,12.0,1.4,19.5,18.5,11.8,0.0
2016,6,12,5,30,174.0,24.0,1.6,20.0,37.0,18.62,6.68
2016,6,12,5,45,281.5,36.0,1.85,21.0,75.0,27.53,17.43
2016,6,12,6,0,389.0,48.0,2.1,22.0,113.0,35.62,24.91
2016,6,12,6,15,458.5,56.5,2.15,22.5,159.0,40.01,28.98
2016,6,12,6,30,528.0,65.0,2.2,23.0,205.0,55.52,33.02
2016,6,12,6,45,581.5,70.5,2.25,23.5,255.5,90.17,48.4
2016,6,12,7,0,635.0,76.0,2.3,24.0,306.0,130.46,74.16
2016,6,12,7,15,669.5,81.5,2.5,24.5,356.5,173.19,106.73
2016,6,12,7,30,704.0,87.0,2.7,25.0,407.0,219.52,144.6
2016,6,12,7,45,732.0,90.0,2.95,26.0,457.5,268.53,185.54
2016,6,12,8,0,760.0,93.0,3.2,27.0,508.0,316.96,226.08
2016,6,12,8,15,779.5,96.5,3.25,27.5,556.5,365.26,266.52
2016,6,12,8,30,799.0,100.0,3.3,28.0,605.0,415.04,307.23
2016,6,12,8,45,814.5,103.0,3.4,28.5,649.5,463.82,346.3
2016,6,12,9,0,830.0,106.0,3.5,29.0,694.0,516.75,387.25
2016,6,12,9,15,841.5,108.0,3.45,29.0,734.5,563.3,423.13
2016,6,12,9,30,853.0,110.0,3.4,29.0,775.0,609.7,458.0
2016,6,12,9,45,857.0,115.0,3.35,29.5,809.5,653.66,489.22
