Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,696.47,518.74
2016,6,12,10,15,638.0,245.5,3.25,30.0,792.5,683.07,504.77
2016,6,12,10,30,415.0,371.0,3.2,30.0,741.0,656.59,480.95
2016,6,12,10,45,421.5,381.0,3.2,30.5,765.5,688.46,501.96
2016,6,12,11,0,428.0,391.0,3.2,31.0,790.0,720.01,522.08
2016,6,12,11,15,656.5,260.5,3.2,31.0,883.5,807.22,587.31
2016,6,12,11,30,885.0,130.0,3.2,31.0,977.0,901.79,650.16
2016,6,12,11,45,885.0,131.5,3.2,31.0,985.0,925.37,664.48
2016,6,12,12,0,885.0,133.0,3.2,31.0,993.0,946.51,677.77
2016,6,12,12,15,884.5,133.0,3.25,31.0,993.5,963.25,688.63
2016,6,12,12,30,884.0,133.0,3.3,31.0,994.0,977.38,697.93
2016,6,12,12,45,879.0,134.5,3.4,31.5,986.5,985.95,702.7
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,991.72,705.8
2016,6,12,13,15,869.5,135.0,3.55,32.0,964.0,992.67,707.04
2016,6,12,13,30,865.0,134.0,3.6,32.0,949.0,990.76,706.59
2016,6,12,13,45,857.0,134.0,3.65,32.0,926.5,983.59,702.89
2016,6,12,14,0,849.0,134.0,3.7,32.0,904.0,973.65,697.54
2016,6,12,14,15,840.5,132.5,3.65,32.0,875.5,959.01,688.63
2016,6,12,14,30,832.0,131.0,3.6,32.0,847.0,941.78,678.15
2016,6,12,14,45,814.5,133.0,3.6,32.0,811.0,922.98,667.03
2016,6,12,15,0,797.0,135.0,3.6,32.0,775.0,896.56,650.94
2016,6,12,15,15,784.0,132.5,3.5,31.5,736.0,867.52,633.87
2016,6,12,15,30,771.0,130.0,3.4,31.0,697.0,836.63,615.47
2016,6,12,15,45,748.0,130.0,3.3,31.0,652.5,798.17,590.61
2016,6,12,16,0,725.0,130.0,3.2,31.0,608.0,761.77,567.04
2016,6,12,16,15,704.5,126.0,3.05,30.5,562.0,719.49,540.07
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,676.67,512.38
2016,6,12,16,45,520.0,150.5,2.75,30.0,434.5,560.29,427.78
2016,6,12,17,0,356.0,179.0,2.6,30.0,353.0,450.85,345.82
2016,6,12,17,15,338.5,161.5,2.4,29.5,311.5,406.95,314.36
2016,6,12,17,30,321.0,144.0,2.2,29.0,270.0,363.74,282.35
2016,6,12,17,45,381.5,116.5,2.05,28.5,245.5,362.19,281.95
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,346.14,269.33
2016,6,12,18,15,382.0,77.5,1.8,27.0,176.0,284.74,220.65
2016,6,12,18,30,322.0,66.0,1.7,26.0,131.0,228.61,174.91
2016,6,12,18,45,237.5,51.5,1.65,25.5,92.0,164.94,122.42
2016,6,12,19,0,153.0,37.0,1.6,25.0,53.0,109.52,75.58
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.5,47.46,9.7
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,111.5,12.0,1.6,17.0,20.0,11.8,0.0
2016,6,13,5,30,223.0,24.0,1.8,17.0,40.0,18.85,6.94
2016,6,13,5,45,343.0,34.5,2.05,17.5,81.0,26.12,16.54
2016,6,13,6,0,463.0,45.0,2.3,18.0,122.0,32.9,23.0
2016,6,13,6,15,534.0,52.5,2.4,18.5,171.0,36.57,26.49
2016,6,13,6,30,605.0,60.0,2.5,19.0,220.0,52.68,30.22
2016,6,13,6,45,661.5,64.0,2.7,19.5,273.5,90.02,46.34
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,136.39,76.77
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.0,181.9,112.37
2016,6,13,7,30,784.0,77.0,2.9,20.0,433.0,230.9,153.67
2016,6,13,7,45,812.5,79.0,2.95,20.5,486.5,279.86,196.08
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,331.52,240.78
2016,6,13,8,15,858.5,83.5,2.9,21.5,589.5,386.29,287.3
2016,6,13,8,30,876.0,86.0,2.8,22.0,639.0,437.99,330.33
2016,6,13,8,45,892.5,87.0,2.75,22.5,686.0,488.85,371.6
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,540.33,412.03
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,589.27,449.98
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,637.77,486.48
2016,6,13,9,45,937.5,92.0,2.4,23.5,852.0,683.8,519.19
2016,6,13,10,0,947.0,92.0,2.3,24.0,888.0,728.96,549.62
2016,6,13,10,15,952.0,93.5,2.15,24.5,918.0,771.19,575.4
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,811.81,599.44
2016,6,13,10,45,961.0,95.5,1.9,25.5,970.5,848.94,620.98
2016,6,13,11,0,965.0,96.0,1.8,26.0,993.0,884.04,640.76
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.0,915.26,658.93
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,944.06,675.32
2016,6,13,11,45,969.0,97.5,1.55,26.5,1033.0,968.53,688.1
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,990.27,699.1
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,1008.27,709.11
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,1023.39,717.39
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.0,1033.18,721.05
2016,6,13,13,0,958.0,102.0,1.3,28.0,1026.0,1039.91,722.95
2016,6,13,13,15,955.0,101.5,1.25,28.0,1011.5,1042.99,724.19
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,1042.95,723.68
2016,6,13,13,45,946.5,100.5,1.15,28.0,975.0,1037.34,719.95
2016,6,13,14,0,941.0,100.0,1.1,28.0,953.0,1028.68,714.56
2016,6,13,14,15,935.0,98.5,1.05,28.0,925.0,1015.48,706.58
2016,6,13,14,30,929.0,97.0,1.0,28.0,897.0,999.36,696.97
2016,6,13,14,45,920.0,96.5,0.95,28.5,862.0,978.65,683.33
2016,6,13,15,0,911.0,96.0,0.9,29.0,827.0,955.36,668.27
2016,6,13,15,15,901.0,94.0,0.85,28.5,787.0,927.07,652.84
2016,6,13,15,30,891.0,92.0,0.8,28.0,747.0,896.53,635.98
2016,6,13,15,45,877.0,90.0,0.8,28.0,702.5,860.46,615.16
2016,6,13,16,0,863.0,88.0,0.8,28.0,658.0,822.72,593.1
2016,6,13,16,15,846.5,85.5,0.75,28.0,609.5,780.96,567.43
2016,6,13,16,30,830.0,83.0,0.7,28.0,561.0,738.14,540.8
2016,6,13,16,45,807.0,80.0,0.7,28.5,510.0,693.65,512.33
2016,6,13,17,0,784.0,77.0,0.7,29.0,459.0,644.4,480.17
2016,6,13,17,15,754.5,73.0,0.6,28.5,407.0,589.87,443.58
2016,6,13,17,30,725.0,69.0,0.5,28.0,355.0,536.27,405.8
2016,6,13,17,45,684.0,64.5,0.45,27.5,303.5,476.73,362.85
2016,6,13,18,0,643.0,60.0,0.4,27.0,252.0,421.94,321.69
2016,6,13,18,15,584.5,53.5,0.4,26.5,202.5,357.23,271.85
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,297.35,223.74
2016,6,13,18,45,434.5,38.5,0.45,25.5,109.5,227.5,166.97
2016,6,13,19,0,343.0,30.0,0.5,25.0,66.0,166.47,114.65
2016,6,13,19,15,171.5,15.0,0.5,24.5,33.0,77.02,21.1
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.0,12.0,1.5,16.5,18.5,11.8,0.0
2016,6,14,5,30,178.0,24.0,1.7,17.0,37.0,18.63,6.74
2016,6,14,5,45,283.5,36.0,1.95,17.5,75.0,27.55,17.75
2016,6,14,6,0,389.0,48.0,2.2,18.0,113.0,35.66,25.39
2016,6,14,6,15,459.0,57.0,2.15,18.5,159.0,40.49,29.92
2016,6,14,6,30,529.0,66.0,2.1,19.0,205.0,56.2,34.29
2016,6,14,6,45,582.5,71.5,2.05,19.5,255.5,90.83,49.8
2016,6,14,7,0,636.0,77.0,2.0,20.0,306.0,131.1,75.84
2016,6,14,7,15,671.5,82.5,2.05,20.5,357.5,173.99,108.9
2016,6,14,7,30,707.0,88.0,2.1,21.0,409.0,220.59,147.35
2016,6,14,7,45,736.5,91.0,2.15,22.0,460.5,270.15,189.05
2016,6,14,8,0,766.0,94.0,2.2,23.0,512.0,319.23,230.31
2016,6,14,8,15,786.0,97.5,2.25,23.5,560.5,367.98,271.41
2016,6,14,8,30,806.0,101.0,2.3,24.0,609.0,418.26,312.78
2016,6,14,8,45,823.5,103.0,2.35,25.0,655.0,467.37,351.58
2016,6,14,9,0,841.0,105.0,2.4,26.0,701.0,520.83,392.18
2016,6,14,9,15,852.5,107.5,2.3,26.0,742.0,568.32,428.39
2016,6,14,9,30,864.0,110.0,2.2,26.0,783.0,615.65,463.43
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.0,660.43,494.97
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,704.47,525.05
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.0,745.05,551.62
2016,6,14,10,30,895.0,116.0,2.0,27.0,913.0,784.24,576.6
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.0,819.82,597.69
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,853.54,617.25
2016,6,14,11,15,906.0,118.5,1.85,28.0,974.5,883.94,635.65
2016,6,14,11,30,909.0,119.0,1.8,28.0,990.0,912.14,652.51
2016,6,14,11,45,909.0,120.0,1.75,28.5,998.0,935.81,665.07
2016,6,14,12,0,909.0,121.0,1.7,29.0,1006.0,956.96,675.97
2016,6,14,12,15,909.0,121.0,1.65,29.0,1007.0,974.56,685.97
2016,6,14,12,30,909.0,121.0,1.6,29.0,1008.0,989.5,694.35
2016,6,14,12,45,907.5,120.5,1.6,29.5,1001.5,999.75,699.22
2016,6,14,13,0,906.0,120.0,1.6,30.0,995.0,1007.15,702.45
2016,6,14,13,15,903.0,119.5,1.6,30.0,981.0,1010.16,704.54
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,1010.23,704.99
2016,6,14,13,45,893.0,119.5,1.6,30.0,945.5,1004.45,702.0
2016,6,14,14,0,886.0,120.0,1.6,30.0,924.0,995.81,697.43
2016,6,14,14,15,879.5,118.5,1.55,30.0,896.0,982.77,689.59
2016,6,14,14,30,873.0,117.0,1.5,30.0,868.0,967.0,680.18
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.0,945.8,668.19
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,922.2,654.77
2016,6,14,15,15,841.5,112.5,1.4,29.5,761.0,893.38,638.04
2016,6,14,15,30,830.0,110.0,1.3,29.0,722.0,862.51,619.96
2016,6,14,15,45,814.5,108.0,1.25,29.0,678.0,832.11,601.53
2016,6,14,16,0,799.0,106.0,1.2,29.0,634.0,794.98,578.6
2016,6,14,16,15,780.5,103.0,1.1,29.0,587.0,753.05,551.79
2016,6,14,16,30,762.0,100.0,1.0,29.0,540.0,710.28,524.2
2016,6,14,16,45,735.5,97.0,0.95,29.0,490.0,661.03,492.41
2016,6,14,17,0,709.0,94.0,0.9,29.0,440.0,614.43,461.59
2016,6,14,17,15,677.5,89.0,0.85,28.5,389.5,560.52,424.7
2016,6,14,17,30,646.0,84.0,0.8,28.0,339.0,507.84,387.57
2016,6,14,17,45,601.5,78.0,0.8,27.5,289.0,448.07,344.21
2016,6,14,18,0,557.0,72.0,0.8,27.0,239.0,391.23,301.37
2016,6,14,18,15,497.0,64.0,0.8,26.0,191.5,327.85,252.41
2016,6,14,18,30,437.0,56.0,0.8,25.0,144.0,269.41,205.37
2016,6,14,18,45,349.5,45.0,0.85,24.0,103.0,202.3,150.53
2016,6,14,19,0,262.0,34.0,0.9,23.0,62.0,143.59,100.42
2016,6,14,19,15,131.0,17.0,0.95,22.5,31.0,66.09,19.66
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,4.5,1.5,18.0,4.5,4.42,0.0
2016,6,15,5,30,0.0,9.0,1.6,18.0,9.0,8.67,0.06
2016,6,15,5,45,0.0,22.0,1.7,18.5,22.0,21.23,12.32
2016,6,15,6,0,0.0,35.0,1.8,19.0,35.0,33.8,23.68
2016,6,15,6,15,0.0,52.0,1.65,19.0,52.0,49.78,37.97
2016,6,15,6,30,0.0,69.0,1.5,19.0,69.0,65.36,49.14
2016,6,15,6,45,0.0,87.0,1.4,19.5,87.0,81.99,62.83
2016,6,15,7,0,0.0,105.0,1.3,20.0,105.0,98.74,76.33
2016,6,15,7,15,24.5,141.5,1.15,20.5,152.5,131.73,101.61
2016,6,15,7,30,49.0,178.0,1.0,21.0,200.0,170.05,130.69
2016,6,15,7,45,50.0,199.0,0.85,21.5,224.0,192.4,147.57
2016,6,15,8,0,51.0,220.0,0.7,22.0,248.0,214.97,164.31
2016,6,15,8,15,61.5,246.0,0.55,22.5,283.0,245.35,186.43
2016,6,15,8,30,72.0,272.0,0.4,23.0,318.0,276.93,208.89
2016,6,15,8,45,45.5,261.5,0.3,23.5,292.0,261.42,196.31
2016,6,15,9,0,19.0,251.0,0.2,24.0,266.0,246.83,184.49
2016,6,15,9,15,19.0,262.5,0.35,24.5,277.5,259.13,193.4
2016,6,15,9,30,19.0,274.0,0.5,25.0,289.0,271.41,202.05
2016,6,15,9,45,17.5,274.5,0.7,26.0,289.0,272.52,202.18
2016,6,15,10,0,16.0,275.0,0.9,27.0,289.0,273.39,202.11
2016,6,15,10,15,28.0,326.0,0.95,27.5,350.5,327.82,241.11
2016,6,15,10,30,40.0,377.0,1.0,28.0,412.0,386.45,281.98
2016,6,15,10,45,178.0,411.5,1.05,28.5,576.0,528.48,382.93
2016,6,15,11,0,316.0,446.0,1.1,29.0,740.0,680.15,485.2
2016,6,15,11,15,534.5,324.0,1.05,29.0,831.5,763.93,544.24
2016,6,15,11,30,753.0,202.0,1.0,29.0,923.0,855.31,605.33
2016,6,15,11,45,760.5,199.0,1.0,29.5,933.0,879.4,617.8
2016,6,15,12,0,768.0,196.0,1.0,30.0,943.0,901.72,629.92
2016,6,15,12,15,768.5,196.0,1.0,30.0,944.5,918.44,639.85
2016,6,15,12,30,769.0,196.0,1.0,30.0,946.0,932.93,648.52
2016,6,15,12,45,499.0,340.5,1.05,30.5,826.5,829.8,579.34
2016,6,15,13,0,229.0,485.0,1.1,31.0,707.0,710.38,495.4
2016,6,15,13,15,195.0,481.0,1.15,31.0,668.0,677.58,475.24
2016,6,15,13,30,161.0,477.0,1.2,31.0,629.0,643.72,453.24
2016,6,15,13,45,447.0,338.5,1.25,31.0,747.0,798.3,564.15
2016,6,15,14,0,733.0,200.0,1.3,31.0,865.0,938.26,657.42
2016,6,15,14,15,476.0,310.0,1.35,31.0,737.0,797.66,564.03
2016,6,15,14,30,219.0,420.0,1.4,31.0,609.0,647.96,460.85
2016,6,15,14,45,361.5,356.0,1.5,31.0,653.5,723.07,517.79
2016,6,15,15,0,504.0,292.0,1.6,31.0,698.0,792.28,568.17
2016,6,15,15,15,322.5,319.5,1.6,31.0,575.0,639.8,463.31
2016,6,15,15,30,141.0,347.0,1.6,31.0,452.0,494.28,360.43
2016,6,15,15,45,209.0,318.0,1.6,31.0,462.5,520.0,382.36
2016,6,15,16,0,277.0,289.0,1.6,31.0,473.0,550.27,406.0
2016,6,15,16,15,138.5,198.0,1.55,30.5,290.0,322.55,242.73
2016,6,15,16,30,0.0,107.0,1.5,30.0,107.0,104.01,75.78
2016,6,15,16,45,0.0,101.5,1.45,30.0,101.5,98.65,72.22
2016,6,15,17,0,0.0,96.0,1.4,30.0,96.0,93.3,68.3
2016,6,15,17,15,0.0,85.0,1.3,29.5,85.0,82.41,60.11
2016,6,15,17,30,0.0,74.0,1.2,29.0,74.0,71.55,51.83
2016,6,15,17,45,0.0,62.5,1.15,28.5,62.5,60.4,43.18
2016,6,15,18,0,0.0,51.0,1.1,28.0,51.0,49.27,34.37
2016,6,15,18,15,0.0,40.5,1.0,27.5,40.5,39.11,26.18
2016,6,15,18,30,0.0,30.0,0.9,27.0,30.0,28.95,17.86
2016,6,15,18,45,0.0,21.0,0.8,26.5,21.0,20.26,10.63
2016,6,15,19,0,0.0,12.0,0.7,26.0,12.0,11.57,3.32
2016,6,15,19,15,0.0,6.0,0.7,25.5,6.0,5.78,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,3.0,11.5,1.25,21.0,11.5,11.3,0.0
2016,6,16,5,30,6.0,23.0,1.4,21.0,23.0,21.84,8.46
2016,6,16,5,45,42.0,40.5,1.6,21.5,47.5,35.12,23.69
2016,6,16,6,0,78.0,58.0,1.8,22.0,72.0,49.37,36.62
2016,6,16,6,15,99.5,78.5,1.85,22.5,101.5,65.41,50.78
2016,6,16,6,30,121.0,99.0,1.9,23.0,131.0,84.22,62.13
2016,6,16,6,45,138.5,120.5,2.0,23.5,164.5,110.55,80.24
2016,6,16,7,0,156.0,142.0,2.1,24.0,198.0,138.91,100.89
2016,6,16,7,15,118.5,164.0,2.25,24.5,210.5,160.62,119.23
2016,6,16,7,30,81.0,186.0,2.4,25.0,223.0,183.19,138.27
2016,6,16,7,45,414.0,137.0,2.6,25.5,359.0,222.47,159.16
2016,6,16,8,0,747.0,88.0,2.8,26.0,495.0,307.27,219.6
2016,6,16,8,15,618.5,148.5,2.85,26.5,506.5,348.59,256.55
2016,6,16,8,30,490.0,209.0,2.9,27.0,518.0,381.03,284.24
2016,6,16,8,45,659.0,152.5,2.95,27.5,600.5,432.59,324.07
2016,6,16,9,0,828.0,96.0,3.0,28.0,683.0,505.5,379.86
2016,6,16,9,15,840.5,98.5,3.0,28.5,724.0,552.9,415.59
2016,6,16,9,30,853.0,101.0,3.0,29.0,765.0,600.25,450.36
2016,6,16,9,45,864.0,102.0,3.05,29.5,801.5,645.03,482.55
2016,6,16,10,0,875.0,103.0,3.1,30.0,838.0,689.21,513.53
2016,6,16,10,15,882.5,104.5,3.05,30.0,868.0,730.54,540.84
2016,6,16,10,30,890.0,106.0,3.0,30.0,898.0,770.6,566.9
2016,6,16,10,45,896.0,106.5,3.0,30.5,922.0,807.11,589.38
2016,6,16,11,0,902.0,107.0,3.0,31.0,946.0,841.89,610.47
2016,6,16,11,15,906.0,107.5,2.95,31.0,963.0,873.09,629.95
2016,6,16,11,30,910.0,108.0,2.9,31.0,980.0,902.16,647.93
2016,6,16,11,45,913.0,108.0,2.9,31.5,990.0,927.59,662.5
2016,6,16,12,0,916.0,108.0,2.9,32.0,1000.0,950.61,675.47
2016,6,16,12,15,916.5,108.0,2.85,32.0,1001.5,968.76,686.34
2016,6,16,12,30,917.0,108.0,2.8,32.0,1003.0,984.24,695.57
2016,6,16,12,45,917.0,107.5,2.8,32.0,997.5,995.99,702.94
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,1004.88,708.64
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,1007.9,709.89
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,1007.94,709.41
2016,6,16,13,45,906.5,104.5,2.55,32.5,943.5,1002.5,704.66
2016,6,16,14,0,902.0,103.0,2.5,33.0,923.0,994.1,698.24
2016,6,16,14,15,895.5,102.0,2.4,33.0,895.0,981.38,690.2
2016,6,16,14,30,889.0,101.0,2.3,33.0,867.0,965.89,680.55
2016,6,16,14,45,879.0,100.0,2.2,33.0,832.5,944.4,667.23
2016,6,16,15,0,869.0,99.0,2.1,33.0,798.0,920.47,652.47
2016,6,16,15,15,858.0,97.0,2.0,32.5,759.0,892.24,636.31
2016,6,16,15,30,847.0,95.0,1.9,32.0,720.0,861.92,618.76
2016,6,16,15,45,830.0,94.5,1.8,32.0,676.0,826.16,596.36
2016,6,16,16,0,813.0,94.0,1.7,32.0,632.0,789.05,572.99
2016,6,16,16,15,795.0,91.0,1.7,32.0,585.0,752.01,550.37
2016,6,16,16,30,777.0,88.0,1.7,32.0,538.0,709.17,523.55
2016,6,16,16,45,747.0,87.0,1.7,32.0,488.0,659.14,491.37
2016,6,16,17,0,717.0,86.0,1.7,32.0,438.0,609.57,458.91
2016,6,16,17,15,686.5,81.5,1.55,31.5,388.0,558.56,423.33
2016,6,16,17,30,656.0,77.0,1.4,31.0,338.0,506.74,386.1
2016,6,16,17,45,607.5,73.0,1.3,30.5,287.5,446.6,341.77
2016,6,16,18,0,559.0,69.0,1.2,30.0,237.0,389.73,298.47
2016,6,16,18,15,500.0,61.5,1.15,29.0,190.5,327.28,250.22
2016,6,16,18,30,441.0,54.0,1.1,28.0,144.0,269.7,203.96
2016,6,16,18,45,353.0,43.5,1.1,27.5,103.0,202.66,149.18
2016,6,16,19,0,265.0,33.0,1.1,27.0,62.0,144.07,99.61
2016,6,16,19,15,132.5,16.5,1.2,26.5,31.0,66.2,22.22
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,98.5,11.5,1.5,21.0,18.0,11.3,0.0
2016,6,17,5,30,197.0,23.0,1.7,21.0,36.0,17.94,5.83
2016,6,17,5,45,301.0,33.5,1.95,21.5,73.5,25.25,15.45
2016,6,17,6,0,405.0,44.0,2.2,22.0,111.0,32.05,21.84
2016,6,17,6,15,473.0,51.5,2.35,22.5,156.0,35.76,25.31
2016,6,17,6,30,541.0,59.0,2.5,23.0,201.0,49.83,28.73
2016,6,17,6,45,589.0,64.5,2.7,23.5,250.0,84.65,43.92
2016,6,17,7,0,637.0,70.0,2.9,24.0,299.0,124.52,69.41
2016,6,17,7,15,670.5,74.5,2.95,24.0,348.5,166.21,101.37
2016,6,17,7,30,704.0,79.0,3.0,24.0,398.0,214.27,141.02
2016,6,17,7,45,383.5,152.0,3.05,24.5,329.0,226.88,164.16
2016,6,17,8,0,63.0,225.0,3.1,25.0,260.0,222.72,169.66
2016,6,17,8,15,429.0,158.5,3.05,25.5,426.0,289.78,216.02
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,404.55,301.69
2016,6,17,8,45,812.5,93.0,3.0,26.5,637.0,455.99,342.6
2016,6,17,9,0,830.0,94.0,3.0,27.0,682.0,504.28,380.36
2016,6,17,9,15,451.0,223.5,3.0,27.0,545.5,446.22,337.16
2016,6,17,9,30,72.0,353.0,3.0,27.0,409.0,369.3,276.1
2016,6,17,9,45,36.5,245.5,3.0,27.5,274.0,254.7,190.61
2016,6,17,10,0,1.0,138.0,3.0,28.0,139.0,133.86,98.27
2016,6,17,10,15,2.0,141.5,3.0,28.0,143.5,138.05,101.52
2016,6,17,10,30,3.0,145.0,3.0,28.0,148.0,142.31,104.67
2016,6,17,10,45,1.5,122.5,3.05,28.0,124.0,119.7,87.25
2016,6,17,11,0,0.0,100.0,3.1,28.0,100.0,96.87,69.64
2016,6,17,11,15,434.5,114.0,3.15,28.0,530.0,479.16,367.67
2016,6,17,11,30,869.0,128.0,3.2,28.0,960.0,884.84,649.36
2016,6,17,11,45,444.0,227.0,3.25,28.0,652.5,622.48,464.51
2016,6,17,12,0,19.0,326.0,3.3,28.0,345.0,333.51,245.6
2016,6,17,12,15,443.0,228.5,3.4,28.0,661.5,646.38,484.97
2016,6,17,12,30,867.0,131.0,3.5,28.0,978.0,958.76,698.09
2016,6,17,12,45,433.5,110.5,3.65,28.0,534.0,534.57,404.59
2016,6,17,13,0,0.0,90.0,3.8,28.0,90.0,87.4,61.93
2016,6,17,13,15,31.0,264.0,3.95,27.5,293.0,292.24,218.69
2016,6,17,13,30,62.0,438.0,4.1,27.0,496.0,500.12,370.59
2016,6,17,13,45,35.5,320.5,4.25,27.0,354.0,355.76,265.43
2016,6,17,14,0,9.0,203.0,4.4,27.0,212.0,207.18,154.52
2016,6,17,14,15,56.5,309.5,4.5,26.5,359.0,366.84,276.71
2016,6,17,14,30,104.0,416.0,4.6,26.0,506.0,524.84,393.74
2016,6,17,14,45,53.0,282.0,4.7,26.0,327.5,335.89,254.33
2016,6,17,15,0,2.0,148.0,4.8,26.0,149.0,146.19,109.04
2016,6,17,15,15,4.5,174.0,4.8,25.5,177.0,174.45,131.68
2016,6,17,15,30,7.0,200.0,4.8,25.0,205.0,203.03,154.41
2016,6,17,15,45,140.5,245.0,4.8,25.0,338.5,381.06,295.75
2016,6,17,16,0,274.0,290.0,4.8,25.0,472.0,549.08,424.36
2016,6,17,16,15,220.5,273.0,4.7,24.5,412.5,471.88,366.68
2016,6,17,16,30,167.0,256.0,4.6,24.0,353.0,406.57,317.63
2016,6,17,16,45,83.5,193.0,4.55,24.0,241.5,262.11,205.46
2016,6,17,17,0,0.0,130.0,4.5,24.0,130.0,128.13,97.97
2016,6,17,17,15,0.0,115.0,4.35,23.5,115.0,113.22,86.64
2016,6,17,17,30,0.0,100.0,4.2,23.0,100.0,98.28,74.99
2016,6,17,17,45,274.0,85.5,4.05,23.0,168.5,265.49,214.32
2016,6,17,18,0,548.0,71.0,3.9,23.0,237.0,386.64,310.07
2016,6,17,18,15,489.0,63.5,3.6,22.5,190.5,324.64,258.13
2016,6,17,18,30,430.0,56.0,3.3,22.0,144.0,267.48,209.41
2016,6,17,18,45,344.5,45.5,3.05,21.5,103.5,201.82,153.4
2016,6,17,19,0,259.0,35.0,2.8,21.0,63.0,143.34,102.22
2016,6,17,19,15,129.5,17.5,2.65,20.5,31.5,67.01,24.65
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.0,13.0,2.75,16.0,18.0,12.78,0.0
2016,6,18,5,30,152.0,26.0,2.8,16.0,36.0,20.34,7.45
2016,6,18,5,45,257.5,39.0,2.9,16.5,74.0,29.87,19.74
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,38.94,28.33
2016,6,18,6,15,435.0,61.5,3.1,17.5,158.0,44.71,33.73
2016,6,18,6,30,507.0,71.0,3.2,18.0,204.0,59.3,37.94
2016,6,18,6,45,552.5,79.5,3.35,19.0,253.5,94.71,54.48
2016,6,18,7,0,598.0,88.0,3.5,20.0,303.0,134.99,80.83
2016,6,18,7,15,635.0,94.0,3.55,20.5,354.0,176.54,112.67
2016,6,18,7,30,672.0,100.0,3.6,21.0,405.0,221.98,150.07
2016,6,18,7,45,695.5,106.5,3.65,21.5,454.5,268.09,189.6
2016,6,18,8,0,719.0,113.0,3.7,22.0,504.0,316.48,231.06
2016,6,18,8,15,741.0,117.5,3.75,22.5,553.0,364.72,272.01
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,417.9,315.91
2016,6,18,8,45,780.5,125.0,3.85,23.5,647.5,465.86,354.96
2016,6,18,9,0,798.0,128.0,3.9,24.0,693.0,514.77,393.72
2016,6,18,9,15,811.0,131.0,3.95,24.0,734.0,561.95,431.02
2016,6,18,9,30,824.0,134.0,4.0,24.0,775.0,609.23,467.57
2016,6,18,9,45,836.0,135.0,4.05,24.5,811.5,653.95,500.58
2016,6,18,10,0,848.0,136.0,4.1,25.0,848.0,699.99,533.69
2016,6,18,10,15,855.5,138.0,4.1,25.0,878.5,740.92,563.0
2016,6,18,10,30,863.0,140.0,4.1,25.0,909.0,780.65,589.96
2016,6,18,10,45,869.5,140.5,4.15,25.5,932.5,816.85,613.25
2016,6,18,11,0,876.0,141.0,4.2,26.0,956.0,851.43,635.24
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.0,882.58,655.77
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,911.67,674.86
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,936.76,690.12
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,959.54,703.82
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,977.59,715.54
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,993.07,725.64
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,1005.87,734.07
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,1015.9,740.8
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,1019.18,743.22
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,1019.54,743.89
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.5,1015.87,742.05
2016,6,18,14,0,895.0,124.0,4.3,27.0,938.0,1009.21,738.4
2016,6,18,14,15,622.5,255.5,4.25,27.0,814.0,885.72,655.62
2016,6,18,14,30,350.0,387.0,4.2,27.0,690.0,747.35,553.26
2016,6,18,14,45,611.0,250.5,4.2,27.0,753.5,859.15,640.44
2016,6,18,15,0,872.0,114.0,4.2,27.0,817.0,939.93,696.86
2016,6,18,15,15,862.0,112.0,4.15,26.5,778.5,912.78,680.35
2016,6,18,15,30,852.0,110.0,4.1,26.0,740.0,883.46,663.04
2016,6,18,15,45,842.5,105.5,4.1,26.0,697.0,849.84,641.6
2016,6,18,16,0,833.0,101.0,4.1,26.0,654.0,819.4,622.27
2016,6,18,16,15,816.0,98.0,4.0,25.5,607.0,777.72,595.63
2016,6,18,16,30,799.0,95.0,3.9,25.0,560.0,735.02,567.94
2016,6,18,16,45,783.0,89.5,3.8,25.0,511.0,689.43,536.67
2016,6,18,17,0,767.0,84.0,3.7,25.0,462.0,643.2,504.5
2016,6,18,17,15,738.0,80.0,3.45,24.5,410.5,589.69,465.75
2016,6,18,17,30,709.0,76.0,3.2,24.0,359.0,537.05,426.09
2016,6,18,17,45,676.0,69.5,2.95,23.5,308.5,482.73,383.94
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,428.09,340.21
2016,6,18,18,15,586.0,56.5,2.4,22.0,208.5,363.92,288.05
2016,6,18,18,30,529.0,50.0,2.1,21.0,159.0,304.4,237.87
2016,6,18,18,45,441.0,41.5,1.85,20.0,115.5,235.38,179.2
2016,6,18,19,0,353.0,33.0,1.6,19.0,72.0,174.68,125.51
2016,6,18,19,15,176.5,16.5,1.55,18.5,36.0,82.0,32.7
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,119.5,12.0,1.1,13.5,20.0,11.8,0.0
2016,6,19,5,30,239.0,24.0,1.3,14.0,40.0,19.01,6.55
2016,6,19,5,45,354.0,34.0,1.55,15.0,80.5,25.82,16.43
2016,6,19,6,0,469.0,44.0,1.8,16.0,121.0,32.16,22.55
2016,6,19,6,15,539.5,51.0,1.7,16.5,169.0,35.45,25.74
2016,6,19,6,30,610.0,58.0,1.6,17.0,217.0,49.51,28.87
2016,6,19,6,45,657.5,63.0,1.5,18.0,269.0,87.11,44.83
2016,6,19,7,0,705.0,68.0,1.4,19.0,321.0,132.89,74.74
2016,6,19,7,15,738.0,72.5,1.45,19.5,373.5,177.59,109.18
2016,6,19,7,30,771.0,77.0,1.5,20.0,426.0,225.79,149.16
2016,6,19,7,45,793.0,81.0,1.55,21.0,477.0,274.03,190.33
2016,6,19,8,0,815.0,85.0,1.6,22.0,528.0,324.36,233.0
2016,6,19,8,15,833.5,88.0,1.6,22.5,577.5,374.45,275.22
2016,6,19,8,30,852.0,91.0,1.6,23.0,627.0,429.88,320.3
2016,6,19,8,45,864.0,95.0,1.65,23.5,672.5,480.22,360.55
2016,6,19,9,0,876.0,99.0,1.7,24.0,718.0,530.83,399.8
2016,6,19,9,15,886.5,101.0,1.7,24.0,759.5,578.9,436.68
2016,6,19,9,30,897.0,103.0,1.7,24.0,801.0,626.69,472.34
2016,6,19,9,45,906.5,104.0,1.75,24.5,837.5,672.43,505.03
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,717.39,536.31
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,759.3,563.73
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,799.76,589.82
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,836.81,612.19
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,872.01,633.09
2016,6,19,11,15,941.5,108.5,1.8,26.0,997.0,903.13,652.41
2016,6,19,11,30,944.0,109.0,1.8,26.0,1013.0,931.94,670.19
2016,6,19,11,45,945.5,109.0,1.8,26.5,1022.0,956.96,684.17
2016,6,19,12,0,947.0,109.0,1.8,27.0,1031.0,979.4,696.48
2016,6,19,12,15,947.0,109.0,1.8,27.0,1032.0,997.78,707.64
2016,6,19,12,30,947.0,109.0,1.8,27.0,1033.0,1013.37,717.16
2016,6,19,12,45,943.5,110.5,1.8,27.0,1026.0,1024.2,723.82
2016,6,19,13,0,940.0,112.0,1.8,27.0,1019.0,1032.07,728.79
2016,6,19,13,15,937.0,111.0,1.75,27.0,1005.5,1034.9,730.09
2016,6,19,13,30,934.0,110.0,1.7,27.0,992.0,1034.66,729.65
2016,6,19,13,45,926.0,111.5,1.7,27.5,970.0,1029.03,725.3
2016,6,19,14,0,918.0,113.0,1.7,28.0,948.0,1020.44,719.32
2016,6,19,14,15,912.0,112.0,1.65,27.5,920.0,1008.32,713.43
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,993.36,705.87
2016,6,19,14,45,893.5,111.5,1.6,27.0,857.0,971.08,693.12
2016,6,19,15,0,881.0,112.0,1.6,27.0,822.0,946.41,678.93
2016,6,19,15,15,870.0,110.0,1.55,27.0,782.5,918.18,661.84
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,887.8,643.38
2016,6,19,15,45,680.5,163.5,1.45,27.0,647.5,782.17,575.27
2016,6,19,16,0,502.0,219.0,1.4,27.0,552.0,671.35,499.07
2016,6,19,16,15,374.0,233.5,1.3,26.5,471.5,560.78,421.92
2016,6,19,16,30,246.0,248.0,1.2,26.0,391.0,467.55,354.36
2016,6,19,16,45,318.5,211.0,1.2,26.0,379.0,472.59,361.53
2016,6,19,17,0,391.0,174.0,1.2,26.0,367.0,479.99,369.16
2016,6,19,17,15,368.5,160.0,1.1,25.5,325.5,434.99,336.57
2016,6,19,17,30,346.0,146.0,1.0,25.0,284.0,382.98,298.48
2016,6,19,17,45,326.5,127.0,0.95,24.5,243.0,336.6,263.77
2016,6,19,18,0,307.0,108.0,0.9,24.0,202.0,291.3,228.72
2016,6,19,18,15,275.5,90.5,0.85,23.0,162.5,243.21,190.63
2016,6,19,18,30,244.0,73.0,0.8,22.0,123.0,197.65,153.27
2016,6,19,18,45,193.5,56.0,0.8,21.5,88.5,147.94,111.57
2016,6,19,19,0,143.0,39.0,0.8,21.0,54.0,102.75,72.67
2016,6,19,19,15,71.5,19.5,0.8,20.5,27.0,48.09,17.89
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,100.0,12.0,1.05,14.5,18.5,11.8,0.0
2016,6,20,5,30,200.0,24.0,1.2,15.0,37.0,19.05,6.33
2016,6,20,5,45,310.5,35.0,1.4,16.0,76.0,26.8,17.17
2016,6,20,6,0,421.0,46.0,1.6,17.0,115.0,34.03,24.06
2016,6,20,6,15,492.0,54.0,1.6,17.5,161.5,38.07,27.92
2016,6,20,6,30,563.0,62.0,1.6,18.0,208.0,51.68,31.41
2016,6,20,6,45,613.0,67.5,1.6,19.0,259.0,87.53,46.64
2016,6,20,7,0,663.0,73.0,1.6,20.0,310.0,128.67,72.82
2016,6,20,7,15,697.5,77.5,1.65,21.0,361.5,171.72,105.56
2016,6,20,7,30,732.0,82.0,1.7,22.0,413.0,221.43,146.06
2016,6,20,7,45,760.0,85.0,1.8,23.0,464.5,268.39,185.64
2016,6,20,8,0,788.0,88.0,1.9,24.0,516.0,318.05,227.36
2016,6,20,8,15,807.0,91.5,1.8,24.5,565.0,367.44,268.59
2016,6,20,8,30,826.0,95.0,1.7,25.0,614.0,418.26,309.79
2016,6,20,8,45,842.5,96.5,1.6,25.5,660.0,471.16,351.14
2016,6,20,9,0,859.0,98.0,1.5,26.0,706.0,520.81,388.75
2016,6,20,9,15,870.5,100.0,1.4,26.0,747.0,568.66,424.52
2016,6,20,9,30,882.0,102.0,1.3,26.0,788.0,616.34,458.96
2016,6,20,9,45,894.5,101.5,1.2,26.5,825.0,662.0,489.94
2016,6,20,10,0,907.0,101.0,1.1,27.0,862.0,707.12,519.38
2016,6,20,10,15,913.0,102.5,0.95,27.5,892.0,748.68,542.94
2016,6,20,10,30,919.0,104.0,0.8,28.0,922.0,788.82,564.7
2016,6,20,10,45,924.0,104.5,0.7,28.5,945.5,825.63,584.32
2016,6,20,11,0,929.0,105.0,0.6,29.0,969.0,860.59,602.24
2016,6,20,11,15,931.5,106.0,0.5,29.0,985.0,891.91,618.67
2016,6,20,11,30,934.0,107.0,0.4,29.0,1001.0,920.94,633.44
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.0,945.76,645.25
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,968.02,655.48
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,986.23,664.64
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,1001.69,672.32
2016,6,20,12,45,934.0,108.0,0.2,30.0,1015.5,1012.39,678.34
2016,6,20,13,0,932.0,108.0,0.2,30.0,1009.0,1020.15,682.85
2016,6,20,13,15,929.0,107.5,0.15,30.0,995.0,1023.43,683.96
2016,6,20,13,30,926.0,107.0,0.1,30.0,981.0,1023.69,683.62
2016,6,20,13,45,920.0,107.5,0.1,30.5,960.0,1019.01,680.09
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,1011.38,675.06
2016,6,20,14,15,907.5,106.5,0.1,31.0,911.0,998.27,668.39
2016,6,20,14,30,901.0,105.0,0.1,31.0,883.0,982.33,660.24
2016,6,20,14,45,891.5,104.5,0.1,31.0,849.0,961.88,649.55
2016,6,20,15,0,882.0,104.0,0.1,31.0,815.0,938.94,637.47
2016,6,20,15,15,871.0,102.0,0.15,30.5,775.5,910.64,624.23
2016,6,20,15,30,860.0,100.0,0.2,30.0,736.0,880.21,609.68
2016,6,20,15,45,843.5,98.5,0.25,30.0,691.5,843.6,589.97
2016,6,20,16,0,827.0,97.0,0.3,30.0,647.0,805.55,569.14
2016,6,20,16,15,808.5,94.5,0.35,30.0,599.5,768.41,548.55
2016,6,20,16,30,790.0,92.0,0.4,30.0,552.0,725.41,523.73
2016,6,20,16,45,759.0,91.0,0.5,30.0,500.5,674.2,493.62
2016,6,20,17,0,728.0,90.0,0.6,30.0,449.0,623.48,462.88
2016,6,20,17,15,696.5,85.5,0.6,29.5,398.0,571.58,428.6
2016,6,20,17,30,665.0,81.0,0.6,29.0,347.0,518.72,392.32
2016,6,20,17,45,614.5,77.0,0.65,28.5,296.0,456.94,348.45
2016,6,20,18,0,564.0,73.0,0.7,28.0,245.0,398.55,305.25
2016,6,20,18,15,504.0,65.0,0.7,27.0,197.0,334.64,256.43
2016,6,20,18,30,444.0,57.0,0.7,26.0,149.0,275.65,209.44
2016,6,20,18,45,350.0,47.0,0.75,25.5,107.0,206.33,153.09
2016,6,20,19,0,256.0,37.0,0.8,25.0,65.0,145.38,101.98
2016,6,20,19,15,128.0,18.5,0.85,24.5,32.5,68.53,27.61
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,21.0,11.5,1.55,19.0,12.5,11.3,0.0
2016,6,21,5,30,42.0,23.0,1.7,19.0,25.0,20.48,6.78
2016,6,21,5,45,91.5,40.0,1.9,19.5,52.5,32.83,21.89
2016,6,21,6,0,141.0,57.0,2.1,20.0,80.0,45.9,33.91
2016,6,21,6,15,170.5,76.0,2.1,20.5,113.5,59.97,46.48
2016,6,21,6,30,200.0,95.0,2.1,21.0,147.0,77.55,56.58
2016,6,21,6,45,222.5,114.0,2.15,21.5,183.5,105.89,74.43
2016,6,21,7,0,245.0,133.0,2.2,22.0,220.0,136.71,96.29
2016,6,21,7,15,279.0,151.0,2.3,22.5,265.0,171.02,121.85
2016,6,21,7,30,313.0,169.0,2.4,23.0,310.0,208.87,151.12
2016,6,21,7,45,259.0,200.5,2.55,24.0,326.5,238.42,176.72
2016,6,21,8,0,205.0,232.0,2.7,25.0,343.0,267.54,200.92
2016,6,21,8,15,223.0,253.5,2.75,25.5,384.5,304.49,229.19
2016,6,21,8,30,241.0,275.0,2.8,26.0,426.0,338.68,255.07
2016,6,21,8,45,255.0,295.5,2.85,27.0,466.0,376.52,282.79
2016,6,21,9,0,269.0,316.0,2.9,28.0,506.0,415.63,310.85
2016,6,21,9,15,356.0,306.5,2.9,28.0,573.5,469.75,351.27
2016,6,21,9,30,443.0,297.0,2.9,28.0,641.0,527.43,394.12
2016,6,21,9,45,354.0,346.5,2.9,28.5,629.5,539.63,400.59
2016,6,21,10,0,265.0,396.0,2.9,29.0,618.0,540.93,398.89
2016,6,21,10,15,299.0,402.5,2.95,29.0,661.5,584.43,430.07
2016,6,21,10,30,333.0,409.0,3.0,29.0,705.0,630.0,462.2
2016,6,21,10,45,265.5,437.5,3.05,29.5,677.5,617.87,451.0
2016,6,21,11,0,198.0,466.0,3.1,30.0,650.0,602.99,437.97
2016,6,21,11,15,219.0,471.5,3.25,30.0,679.0,635.07,460.89
2016,6,21,11,30,240.0,477.0,3.4,30.0,708.0,667.87,483.99
2016,6,21,11,45,553.5,304.5,3.6,30.5,842.0,795.08,579.97
2016,6,21,12,0,867.0,132.0,3.8,31.0,976.0,927.17,669.84
2016,6,21,12,15,611.5,289.0,3.85,31.0,885.0,862.42,624.64
2016,6,21,12,30,356.0,446.0,3.9,31.0,794.0,783.6,564.01
2016,6,21,12,45,420.5,429.0,3.95,31.5,837.5,839.98,602.92
2016,6,21,13,0,485.0,412.0,4.0,32.0,881.0,894.43,639.26
2016,6,21,13,15,662.5,278.0,3.9,32.0,909.0,941.85,676.48
2016,6,21,13,30,840.0,144.0,3.8,32.0,937.0,976.35,698.9
2016,6,21,13,45,833.5,143.5,3.7,32.0,916.5,970.61,694.86
2016,6,21,14,0,827.0,143.0,3.6,32.0,896.0,962.16,689.48
2016,6,21,14,15,627.0,246.5,3.6,32.0,807.5,880.97,636.91
2016,6,21,14,30,427.0,350.0,3.6,32.0,719.0,789.84,571.08
2016,6,21,14,45,365.5,359.0,3.65,32.0,666.0,730.37,531.08
2016,6,21,15,0,304.0,368.0,3.7,32.0,613.0,679.11,495.66
2016,6,21,15,15,190.5,350.5,3.7,32.0,502.0,544.18,400.4
2016,6,21,15,30,77.0,333.0,3.7,32.0,391.0,413.05,304.96
2016,6,21,15,45,58.0,300.0,3.7,32.0,342.0,360.81,267.77
2016,6,21,16,0,39.0,267.0,3.7,32.0,293.0,309.16,230.18
2016,6,21,16,15,28.0,235.0,3.6,31.5,253.0,265.85,198.86
2016,6,21,16,30,17.0,203.0,3.5,31.0,213.0,215.85,161.92
2016,6,21,16,45,9.5,177.0,3.45,31.0,182.5,183.43,137.59
2016,6,21,17,0,2.0,151.0,3.4,31.0,152.0,151.46,113.27
2016,6,21,17,15,5.5,143.5,3.15,30.0,145.5,146.9,110.7
2016,6,21,17,30,9.0,136.0,2.9,29.0,139.0,142.27,107.92
2016,6,21,17,45,4.5,117.5,2.7,28.5,119.0,120.81,91.35
2016,6,21,18,0,0.0,99.0,2.5,28.0,99.0,99.66,74.75
2016,6,21,18,15,0.0,80.0,2.6,27.5,80.0,80.43,59.46
2016,6,21,18,30,0.0,61.0,2.7,27.0,61.0,61.01,43.68
2016,6,21,18,45,0.0,44.0,2.8,26.5,44.0,43.62,29.31
2016,6,21,19,0,0.0,27.0,2.9,26.0,27.0,26.07,14.64
2016,6,21,19,15,0.0,13.5,2.95,25.5,13.5,13.02,1.17
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,72.0,11.5,1.15,20.5,16.5,11.3,0.0
2016,6,22,5,30,144.0,23.0,1.3,21.0,33.0,17.89,4.88
2016,6,22,5,45,248.0,36.0,1.5,21.5,69.5,27.49,17.23
