Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,6,0,352.0,49.0,1.7,22.0,106.0,36.95,25.99
2016,6,22,6,15,423.0,58.5,1.75,22.5,151.0,42.17,30.82
2016,6,22,6,30,494.0,68.0,1.8,23.0,196.0,54.95,34.76
2016,6,22,6,45,502.0,80.5,1.85,24.0,235.0,90.78,52.28
2016,6,22,7,0,510.0,93.0,1.9,25.0,274.0,127.81,77.08
2016,6,22,7,15,597.5,91.0,1.95,25.5,335.5,165.99,103.28
2016,6,22,7,30,685.0,89.0,2.0,26.0,397.0,213.21,139.11
2016,6,22,7,45,716.5,91.5,2.15,26.5,448.0,261.67,179.35
2016,6,22,8,0,748.0,94.0,2.3,27.0,499.0,309.77,219.59
2016,6,22,8,15,768.5,97.5,2.2,27.5,547.0,357.73,259.3
2016,6,22,8,30,789.0,101.0,2.1,28.0,595.0,407.29,299.24
2016,6,22,8,45,808.0,102.0,2.05,28.5,641.0,455.35,337.09
2016,6,22,9,0,827.0,103.0,2.0,29.0,687.0,507.96,376.96
2016,6,22,9,15,643.0,196.5,1.8,29.5,667.0,524.25,387.41
2016,6,22,9,30,459.0,290.0,1.6,30.0,647.0,530.3,388.66
2016,6,22,9,45,464.0,305.5,1.45,30.5,681.0,569.31,414.5
2016,6,22,10,0,469.0,321.0,1.3,31.0,715.0,608.18,439.09
2016,6,22,10,15,662.0,226.0,1.25,31.0,803.0,679.13,490.45
2016,6,22,10,30,855.0,131.0,1.2,31.0,891.0,764.57,548.16
2016,6,22,10,45,856.0,134.5,1.2,31.5,912.5,798.98,567.66
2016,6,22,11,0,857.0,138.0,1.2,32.0,934.0,831.47,586.22
2016,6,22,11,15,858.5,139.0,1.55,32.0,948.5,860.04,607.54
2016,6,22,11,30,860.0,140.0,1.9,32.0,963.0,886.49,627.24
2016,6,22,11,45,579.0,306.0,2.25,32.0,862.5,817.7,582.57
2016,6,22,12,0,298.0,472.0,2.6,32.0,762.0,734.98,521.93
2016,6,22,12,15,297.5,473.0,2.45,31.5,763.5,745.26,529.55
2016,6,22,12,30,297.0,474.0,2.3,31.0,765.0,754.67,535.87
2016,6,22,12,45,557.5,320.5,2.2,31.0,861.5,865.67,616.33
2016,6,22,13,0,818.0,167.0,2.1,31.0,958.0,972.05,685.45
2016,6,22,13,15,467.0,318.5,2.05,31.0,769.0,790.13,563.35
2016,6,22,13,30,116.0,470.0,2.0,31.0,580.0,591.98,421.57
2016,6,22,13,45,142.5,462.5,1.95,31.0,594.5,613.31,438.3
2016,6,22,14,0,169.0,455.0,1.9,31.0,609.0,633.91,453.03
2016,6,22,14,15,207.5,435.5,1.85,31.0,619.5,652.65,467.05
2016,6,22,14,30,246.0,416.0,1.8,31.0,630.0,677.87,485.21
2016,6,22,14,45,190.5,402.5,1.75,31.5,564.0,602.02,432.46
2016,6,22,15,0,135.0,389.0,1.7,32.0,498.0,535.2,385.68
2016,6,22,15,15,240.5,353.0,1.65,32.0,535.5,601.56,435.19
2016,6,22,15,30,346.0,317.0,1.6,32.0,573.0,653.51,473.39
2016,6,22,15,45,338.0,298.0,1.6,32.0,536.0,619.26,450.91
2016,6,22,16,0,330.0,279.0,1.6,32.0,499.0,584.27,428.35
2016,6,22,16,15,265.5,267.0,1.6,31.5,436.0,510.84,378.11
2016,6,22,16,30,201.0,255.0,1.6,31.0,373.0,432.01,322.98
2016,6,22,16,45,199.5,231.0,1.6,31.0,339.0,399.07,300.63
2016,6,22,17,0,198.0,207.0,1.6,31.0,305.0,365.6,277.21
2016,6,22,17,15,378.5,154.5,1.45,30.5,316.0,436.01,333.08
2016,6,22,17,30,559.0,102.0,1.3,30.0,327.0,477.57,365.7
2016,6,22,17,45,520.0,93.0,1.2,29.5,279.0,421.12,323.41
2016,6,22,18,0,481.0,84.0,1.1,29.0,231.0,367.15,282.36
2016,6,22,18,15,422.0,74.0,1.0,28.5,185.5,302.66,232.03
2016,6,22,18,30,363.0,64.0,0.9,28.0,140.0,246.41,186.62
2016,6,22,18,45,278.5,51.5,0.8,27.5,100.5,182.49,134.65
2016,6,22,19,0,194.0,39.0,0.7,27.0,61.0,126.85,88.38
2016,6,22,19,15,97.0,23.5,0.7,26.5,34.5,61.75,25.47
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,7.86,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,6.5,11.0,1.95,23.0,11.0,10.81,0.0
2016,6,23,5,30,13.0,22.0,2.1,23.0,22.0,20.55,6.02
2016,6,23,5,45,58.0,41.0,2.25,23.0,49.5,35.37,23.55
2016,6,23,6,0,103.0,60.0,2.4,23.0,77.0,50.69,37.49
2016,6,23,6,15,138.5,80.5,2.45,23.5,111.5,66.69,51.6
2016,6,23,6,30,174.0,101.0,2.5,24.0,146.0,81.06,59.22
2016,6,23,6,45,215.0,116.0,2.55,24.5,184.0,106.44,74.34
2016,6,23,7,0,256.0,131.0,2.6,25.0,222.0,135.83,94.07
2016,6,23,7,15,307.5,145.5,2.75,25.5,272.0,170.6,118.98
2016,6,23,7,30,359.0,160.0,2.9,26.0,322.0,210.52,149.08
2016,6,23,7,45,377.5,178.0,3.1,26.5,366.5,245.47,177.16
2016,6,23,8,0,396.0,196.0,3.3,27.0,411.0,286.93,210.36
2016,6,23,8,15,303.0,237.5,3.4,27.5,410.5,314.58,234.3
2016,6,23,8,30,210.0,279.0,3.5,28.0,410.0,333.52,249.94
2016,6,23,8,45,238.0,297.5,3.65,28.5,456.5,374.5,280.45
2016,6,23,9,0,266.0,316.0,3.8,29.0,503.0,413.62,309.27
2016,6,23,9,15,270.0,336.0,3.8,29.5,536.0,447.91,333.88
2016,6,23,9,30,274.0,356.0,3.8,30.0,569.0,482.41,358.19
2016,6,23,9,45,329.5,355.5,3.85,30.5,623.5,531.53,393.47
2016,6,23,10,0,385.0,355.0,3.9,31.0,678.0,584.65,431.12
2016,6,23,10,15,330.0,390.0,3.9,31.0,674.0,594.78,436.76
2016,6,23,10,30,275.0,425.0,3.9,31.0,670.0,600.56,439.23
2016,6,23,10,45,231.5,445.5,3.95,31.0,656.0,600.54,437.98
2016,6,23,11,0,188.0,466.0,4.0,31.0,642.0,594.52,432.49
2016,6,23,11,15,185.5,475.5,3.95,31.0,651.0,610.14,442.91
2016,6,23,11,30,183.0,485.0,3.9,31.0,660.0,625.32,452.88
2016,6,23,11,45,197.5,488.5,3.85,31.5,679.5,649.63,468.7
2016,6,23,12,0,212.0,492.0,3.8,32.0,699.0,674.15,484.47
2016,6,23,12,15,252.5,484.0,3.7,32.0,730.5,713.58,511.86
2016,6,23,12,30,293.0,476.0,3.6,32.0,762.0,752.67,538.71
2016,6,23,12,45,226.0,483.5,3.55,32.0,703.5,699.9,501.23
2016,6,23,13,0,159.0,491.0,3.5,32.0,645.0,647.57,464.09
2016,6,23,13,15,176.0,483.5,3.4,32.0,652.0,661.01,474.01
2016,6,23,13,30,193.0,476.0,3.3,32.0,659.0,673.81,483.16
2016,6,23,13,45,145.5,459.5,3.2,32.0,596.0,613.13,440.75
2016,6,23,14,0,98.0,443.0,3.1,32.0,533.0,544.45,392.75
2016,6,23,14,15,150.5,433.5,3.0,31.5,566.5,595.07,430.73
2016,6,23,14,30,203.0,424.0,2.9,31.0,600.0,636.79,461.84
2016,6,23,14,45,160.5,405.0,2.8,31.0,541.0,576.19,419.24
2016,6,23,15,0,118.0,386.0,2.7,31.0,482.0,516.11,377.01
2016,6,23,15,15,180.5,364.0,2.55,31.0,502.0,549.68,403.26
2016,6,23,15,30,243.0,342.0,2.4,31.0,522.0,588.94,432.48
2016,6,23,15,45,428.0,262.5,2.3,31.0,556.5,667.45,492.44
2016,6,23,16,0,613.0,183.0,2.2,31.0,591.0,729.58,539.71
2016,6,23,16,15,387.5,220.5,2.0,30.5,472.0,567.08,423.31
2016,6,23,16,30,162.0,258.0,1.8,30.0,353.0,405.21,304.19
2016,6,23,16,45,93.5,220.0,1.65,30.0,274.0,299.88,226.73
2016,6,23,17,0,25.0,182.0,1.5,30.0,195.0,200.67,151.23
2016,6,23,17,15,12.5,128.5,1.3,29.5,135.0,135.6,101.82
2016,6,23,17,30,0.0,75.0,1.1,29.0,75.0,72.52,52.5
2016,6,23,17,45,0.0,64.0,0.95,28.5,64.0,61.86,44.32
2016,6,23,18,0,0.0,53.0,0.8,28.0,53.0,51.2,35.93
2016,6,23,18,15,0.0,42.0,0.8,27.5,42.0,40.56,27.37
2016,6,23,18,30,0.0,31.0,0.8,27.0,31.0,29.92,18.67
2016,6,23,18,45,0.0,22.0,0.8,27.0,22.0,21.22,11.4
2016,6,23,19,0,0.0,13.0,0.8,27.0,13.0,12.53,4.11
2016,6,23,19,15,0.0,7.0,0.8,26.5,7.0,6.75,0.0
2016,6,23,19,30,0.0,1.0,0.8,26.0,1.0,0.98,0.0
2016,6,23,19,45,0.0,0.5,0.8,26.0,0.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,9.0,1.85,22.0,9.0,8.85,0.0
2016,6,24,5,30,0.0,18.0,1.9,22.0,18.0,17.38,3.95
2016,6,24,5,45,22.0,37.5,2.0,22.5,41.0,34.22,22.62
2016,6,24,6,0,44.0,57.0,2.1,23.0,64.0,50.74,37.52
2016,6,24,6,15,64.5,78.0,2.1,23.0,92.5,68.03,52.85
2016,6,24,6,30,85.0,99.0,2.1,23.0,121.0,82.56,61.58
2016,6,24,6,45,106.5,119.5,2.15,23.0,153.0,106.62,78.51
2016,6,24,7,0,128.0,140.0,2.2,23.0,185.0,133.01,97.83
2016,6,24,7,15,270.5,144.5,2.25,23.5,260.0,163.61,115.8
2016,6,24,7,30,413.0,149.0,2.3,24.0,335.0,207.51,145.7
2016,6,24,7,45,518.0,140.5,2.35,24.5,401.5,249.47,177.15
2016,6,24,8,0,623.0,132.0,2.4,25.0,468.0,300.15,216.61
2016,6,24,8,15,468.5,196.0,2.4,25.0,462.5,333.53,247.78
2016,6,24,8,30,314.0,260.0,2.4,25.0,457.0,354.75,267.02
2016,6,24,8,45,363.0,267.5,2.4,25.5,511.5,400.63,301.56
2016,6,24,9,0,412.0,275.0,2.4,26.0,566.0,446.97,336.05
2016,6,24,9,15,444.0,279.0,2.3,26.0,609.0,488.96,367.33
2016,6,24,9,30,476.0,283.0,2.2,26.0,652.0,533.31,399.8
2016,6,24,9,45,408.5,329.0,2.15,26.5,656.0,554.44,412.87
2016,6,24,10,0,341.0,375.0,2.1,27.0,660.0,572.61,423.17
2016,6,24,10,15,410.5,364.0,2.05,27.0,720.0,625.69,461.17
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,686.06,503.31
2016,6,24,10,45,312.0,409.5,1.95,27.5,690.0,628.04,458.18
2016,6,24,11,0,144.0,466.0,1.9,28.0,600.0,558.49,405.0
2016,6,24,11,15,243.5,454.5,1.85,28.0,685.5,638.14,462.2
2016,6,24,11,30,343.0,443.0,1.8,28.0,771.0,724.59,521.6
2016,6,24,11,45,362.0,437.0,1.75,28.0,786.5,748.12,536.55
2016,6,24,12,0,381.0,431.0,1.7,28.0,802.0,771.46,551.79
2016,6,24,12,15,377.0,434.0,1.7,28.0,801.5,781.58,558.08
2016,6,24,12,30,373.0,437.0,1.7,28.0,801.0,790.49,563.71
2016,6,24,12,45,397.0,427.0,1.7,28.5,812.5,812.29,577.51
2016,6,24,13,0,421.0,417.0,1.7,29.0,824.0,836.51,592.57
2016,6,24,13,15,450.5,406.5,1.7,29.0,837.0,861.71,609.54
2016,6,24,13,30,480.0,396.0,1.7,29.0,850.0,885.35,625.48
2016,6,24,13,45,453.5,386.5,1.7,29.5,808.0,853.06,603.61
2016,6,24,14,0,427.0,377.0,1.7,30.0,766.0,819.07,581.13
2016,6,24,14,15,276.0,400.0,1.65,30.0,648.5,689.76,493.29
2016,6,24,14,30,125.0,423.0,1.6,30.0,531.0,560.6,403.18
2016,6,24,14,45,448.0,284.5,1.6,30.0,649.5,738.17,534.9
2016,6,24,15,0,771.0,146.0,1.6,30.0,768.0,886.61,635.49
2016,6,24,15,15,759.0,143.0,1.6,30.0,731.0,858.88,617.31
2016,6,24,15,30,747.0,140.0,1.6,30.0,694.0,829.29,599.71
2016,6,24,15,45,480.0,221.0,1.6,30.0,569.0,667.78,490.68
2016,6,24,16,0,213.0,302.0,1.6,30.0,444.0,502.64,371.57
2016,6,24,16,15,106.5,156.0,1.5,30.0,227.0,251.31,190.12
2016,6,24,16,30,0.0,10.0,1.4,30.0,10.0,9.66,2.0
2016,6,24,16,45,338.5,53.5,1.35,30.0,221.0,320.29,251.49
2016,6,24,17,0,677.0,97.0,1.3,30.0,432.0,599.23,455.14
2016,6,24,17,15,645.5,92.0,1.2,29.5,383.0,546.61,415.64
2016,6,24,17,30,614.0,87.0,1.1,29.0,334.0,495.24,378.92
2016,6,24,17,45,581.5,78.5,1.0,29.0,286.5,440.76,338.17
2016,6,24,18,0,549.0,70.0,0.9,29.0,239.0,388.18,297.63
2016,6,24,18,15,491.5,62.5,0.8,28.5,192.5,326.7,249.62
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,269.94,203.78
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,206.15,151.72
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,149.96,104.4
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,76.18,33.15
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,8.85,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,64.5,11.5,2.2,20.5,15.5,11.3,0.0
2016,6,25,5,30,129.0,23.0,2.3,21.0,31.0,17.95,3.93
2016,6,25,5,45,222.5,36.5,2.45,21.5,66.0,27.97,17.52
2016,6,25,6,0,316.0,50.0,2.6,22.0,101.0,37.5,26.41
2016,6,25,6,15,387.0,60.5,2.65,22.5,144.5,44.19,32.53
2016,6,25,6,30,458.0,71.0,2.7,23.0,188.0,55.74,36.72
2016,6,25,6,45,505.5,79.5,2.8,23.5,236.0,88.6,50.97
2016,6,25,7,0,553.0,88.0,2.9,24.0,284.0,126.51,74.81
2016,6,25,7,15,290.5,126.5,2.9,24.0,231.0,151.99,105.6
2016,6,25,7,30,28.0,165.0,2.9,24.0,178.0,154.49,118.21
2016,6,25,7,45,20.5,174.0,2.95,24.5,184.0,167.69,128.4
2016,6,25,8,0,13.0,183.0,3.0,25.0,190.0,175.68,134.27
2016,6,25,8,15,6.5,169.5,3.0,25.5,173.0,162.95,123.81
2016,6,25,8,30,0.0,156.0,3.0,26.0,156.0,148.9,112.36
2016,6,25,8,45,0.0,150.5,3.0,26.5,150.5,144.18,108.15
2016,6,25,9,0,0.0,145.0,3.0,27.0,145.0,139.28,103.87
2016,6,25,9,15,1.5,152.5,2.95,27.0,154.0,147.35,109.85
2016,6,25,9,30,3.0,160.0,2.9,27.0,163.0,155.56,115.93
2016,6,25,9,45,7.0,196.0,2.85,27.5,202.0,192.38,143.56
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,229.57,170.99
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,238.09,177.04
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,246.71,183.25
2016,6,25,10,45,9.5,200.5,2.7,28.5,209.5,200.72,148.34
2016,6,25,11,0,5.0,155.0,2.7,29.0,160.0,153.92,112.76
2016,6,25,11,15,5.0,158.0,2.65,29.0,163.0,157.08,115.12
2016,6,25,11,30,5.0,161.0,2.6,29.0,166.0,160.24,117.42
2016,6,25,11,45,42.5,315.5,2.55,29.0,357.5,343.82,253.93
2016,6,25,12,0,80.0,470.0,2.5,29.0,549.0,530.21,385.26
2016,6,25,12,15,180.5,474.0,2.45,29.0,651.0,634.46,458.76
2016,6,25,12,30,281.0,478.0,2.4,29.0,753.0,742.89,533.35
2016,6,25,12,45,147.5,371.5,2.35,29.5,516.0,512.79,373.41
2016,6,25,13,0,14.0,265.0,2.3,30.0,279.0,272.1,198.66
2016,6,25,13,15,46.5,359.0,2.3,30.0,403.5,402.63,294.36
2016,6,25,13,30,79.0,453.0,2.3,30.0,528.0,531.89,384.76
2016,6,25,13,45,405.5,331.5,2.3,30.0,702.5,749.98,543.53
2016,6,25,14,0,732.0,210.0,2.3,30.0,877.0,947.85,677.88
2016,6,25,14,15,438.0,317.5,2.35,29.5,713.0,768.6,555.96
2016,6,25,14,30,144.0,425.0,2.4,29.0,549.0,580.98,422.39
2016,6,25,14,45,141.5,407.0,2.45,29.0,525.5,560.25,410.07
2016,6,25,15,0,139.0,389.0,2.5,29.0,502.0,538.91,396.23
2016,6,25,15,15,412.0,284.0,2.55,28.5,595.0,692.81,514.0
2016,6,25,15,30,685.0,179.0,2.6,28.0,688.0,819.9,607.97
2016,6,25,15,45,435.5,241.5,2.65,28.0,558.5,651.53,488.05
2016,6,25,16,0,186.0,304.0,2.7,28.0,429.0,482.24,362.92
2016,6,25,16,15,393.0,232.5,2.7,27.5,470.5,584.77,445.05
2016,6,25,16,30,600.0,161.0,2.7,27.0,512.0,658.86,504.15
2016,6,25,16,45,569.0,155.0,2.7,27.0,464.0,608.71,468.18
2016,6,25,17,0,538.0,149.0,2.7,27.0,416.0,556.33,430.76
2016,6,25,17,15,503.0,140.0,2.6,26.5,367.5,502.73,392.06
2016,6,25,17,30,468.0,131.0,2.5,26.0,319.0,450.97,353.72
2016,6,25,17,45,424.5,119.0,2.4,26.0,272.0,392.97,308.96
2016,6,25,18,0,381.0,107.0,2.3,26.0,225.0,338.11,265.56
2016,6,25,18,15,323.5,93.0,2.05,25.5,180.0,277.52,216.93
2016,6,25,18,30,266.0,79.0,1.8,25.0,135.0,215.63,166.37
2016,6,25,18,45,199.5,61.0,1.55,24.5,96.5,157.38,118.09
2016,6,25,19,0,133.0,43.0,1.3,24.0,58.0,105.21,74.24
2016,6,25,19,15,71.5,24.5,1.3,23.5,32.0,55.81,24.03
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,8.41,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,11.5,1.2,18.5,14.5,11.3,0.0
2016,6,26,5,30,91.0,23.0,1.3,19.0,29.0,19.31,4.29
2016,6,26,5,45,189.5,39.0,1.45,19.5,65.0,30.06,19.42
2016,6,26,6,0,288.0,55.0,1.6,20.0,101.0,41.58,30.15
2016,6,26,6,15,360.0,67.0,1.6,20.5,145.0,49.34,37.27
2016,6,26,6,30,432.0,79.0,1.6,21.0,189.0,61.67,42.5
2016,6,26,6,45,494.5,85.5,1.6,21.5,239.0,92.76,55.31
2016,6,26,7,0,557.0,92.0,1.6,22.0,289.0,129.84,77.87
2016,6,26,7,15,595.5,99.0,1.6,22.5,339.0,170.17,107.75
2016,6,26,7,30,634.0,106.0,1.6,23.0,389.0,214.57,143.23
2016,6,26,7,45,670.5,109.0,1.6,23.5,440.5,258.93,179.91
2016,6,26,8,0,707.0,112.0,1.6,24.0,492.0,306.91,219.7
2016,6,26,8,15,729.0,116.0,1.55,24.5,540.5,354.04,258.68
2016,6,26,8,30,751.0,120.0,1.5,25.0,589.0,406.13,300.41
2016,6,26,8,45,773.5,121.0,1.5,25.5,635.5,453.95,338.07
2016,6,26,9,0,796.0,122.0,1.5,26.0,682.0,503.22,375.73
2016,6,26,9,15,809.0,125.0,1.5,26.5,723.0,550.35,410.72
2016,6,26,9,30,822.0,128.0,1.5,27.0,764.0,597.62,444.73
2016,6,26,9,45,828.0,133.0,1.5,27.5,799.5,642.23,475.8
2016,6,26,10,0,834.0,138.0,1.5,28.0,835.0,685.99,505.4
2016,6,26,10,15,631.0,249.5,1.5,28.0,788.5,676.62,495.01
2016,6,26,10,30,428.0,361.0,1.5,28.0,742.0,653.7,474.9
2016,6,26,10,45,475.0,363.0,1.55,28.5,796.0,710.43,513.25
2016,6,26,11,0,522.0,365.0,1.6,29.0,850.0,769.33,551.64
2016,6,26,11,15,462.5,388.0,1.6,29.0,823.5,759.57,543.28
2016,6,26,11,30,403.0,411.0,1.6,29.0,797.0,745.62,532.66
2016,6,26,11,45,395.0,419.0,1.65,29.5,800.5,760.09,541.25
2016,6,26,12,0,387.0,427.0,1.7,30.0,804.0,772.68,548.31
2016,6,26,12,15,397.5,425.0,1.7,30.0,813.0,791.63,560.76
2016,6,26,12,30,408.0,423.0,1.7,30.0,822.0,811.65,573.78
2016,6,26,12,45,401.0,422.0,1.7,30.0,812.0,810.85,573.14
2016,6,26,13,0,394.0,421.0,1.7,30.0,802.0,810.46,572.96
2016,6,26,13,15,393.0,415.0,1.7,30.0,791.0,809.39,572.65
2016,6,26,13,30,392.0,409.0,1.7,30.0,780.0,806.8,571.43
2016,6,26,13,45,387.5,401.5,1.7,30.0,762.0,797.74,566.08
2016,6,26,14,0,383.0,394.0,1.7,30.0,744.0,787.2,559.87
2016,6,26,14,15,378.0,385.0,1.7,30.0,721.0,773.21,551.49
2016,6,26,14,30,373.0,376.0,1.7,30.0,698.0,757.87,542.27
2016,6,26,14,45,608.5,250.5,1.75,30.0,753.0,857.25,615.74
2016,6,26,15,0,844.0,125.0,1.8,30.0,808.0,926.65,661.96
2016,6,26,15,15,833.0,122.5,1.8,29.5,769.5,904.48,649.64
2016,6,26,15,30,822.0,120.0,1.8,29.0,731.0,874.65,633.25
2016,6,26,15,45,557.5,204.0,1.8,29.0,607.0,720.17,530.86
2016,6,26,16,0,293.0,288.0,1.8,29.0,483.0,563.43,418.28
2016,6,26,16,15,528.5,196.5,1.75,29.0,517.5,655.13,490.24
2016,6,26,16,30,764.0,105.0,1.7,29.0,552.0,721.46,538.97
2016,6,26,16,45,743.0,100.0,1.7,29.0,503.0,674.11,507.43
2016,6,26,17,0,722.0,95.0,1.7,29.0,454.0,628.97,477.78
2016,6,26,17,15,691.5,90.0,1.6,28.5,403.0,575.23,440.27
2016,6,26,17,30,661.0,85.0,1.5,28.0,352.0,522.59,402.51
2016,6,26,17,45,620.0,79.0,1.45,27.5,301.5,464.06,359.36
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,408.09,316.62
2016,6,26,18,15,520.0,65.0,1.3,26.0,203.0,343.86,266.45
2016,6,26,18,30,461.0,57.0,1.2,25.0,155.0,284.44,218.24
2016,6,26,18,45,375.0,47.0,1.1,24.0,112.0,217.23,162.88
2016,6,26,19,0,289.0,37.0,1.0,23.0,69.0,158.08,112.49
2016,6,26,19,15,170.5,23.0,1.0,22.5,39.5,88.33,40.59
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,21.94,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,9.5,0.85,17.5,9.5,9.34,0.0
2016,6,27,5,30,0.0,19.0,1.0,18.0,19.0,18.24,3.29
2016,6,27,5,45,28.0,37.0,1.2,18.5,41.5,33.72,22.52
2016,6,27,6,0,56.0,55.0,1.4,19.0,64.0,46.93,34.86
2016,6,27,6,15,74.5,76.0,1.5,19.5,92.5,63.38,49.57
2016,6,27,6,30,93.0,97.0,1.6,20.0,121.0,80.68,64.75
2016,6,27,6,45,108.5,117.5,1.7,21.0,151.5,104.67,77.57
2016,6,27,7,0,124.0,138.0,1.8,22.0,182.0,130.43,96.3
2016,6,27,7,15,109.5,160.5,1.95,23.0,204.0,154.82,115.65
2016,6,27,7,30,95.0,183.0,2.1,24.0,226.0,182.36,137.55
2016,6,27,7,45,92.0,205.5,2.3,25.0,251.0,207.29,156.69
2016,6,27,8,0,89.0,228.0,2.5,26.0,276.0,232.05,175.39
2016,6,27,8,15,411.0,174.0,2.45,26.5,426.5,292.85,216.79
2016,6,27,8,30,733.0,120.0,2.4,27.0,577.0,394.96,292.13
2016,6,27,8,45,446.5,223.0,2.4,27.5,508.0,394.37,294.53
2016,6,27,9,0,160.0,326.0,2.4,28.0,439.0,372.8,278.16
2016,6,27,9,15,164.5,343.0,2.3,28.5,465.5,399.92,297.3
2016,6,27,9,30,169.0,360.0,2.2,29.0,492.0,427.33,316.09
2016,6,27,9,45,336.5,335.0,2.1,29.5,611.5,516.51,380.92
2016,6,27,10,0,504.0,310.0,2.0,30.0,731.0,619.73,453.64
2016,6,27,10,15,529.0,301.0,1.9,30.0,757.5,651.76,475.14
2016,6,27,10,30,554.0,292.0,1.8,30.0,784.0,684.54,497.27
2016,6,27,10,45,687.5,223.5,1.7,30.5,850.0,746.25,539.94
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,815.71,583.51
2016,6,27,11,15,824.0,156.0,1.55,31.0,932.0,845.35,600.85
2016,6,27,11,30,827.0,157.0,1.5,31.0,948.0,873.07,617.21
2016,6,27,11,45,553.5,316.5,1.45,31.5,848.5,804.74,567.79
2016,6,27,12,0,280.0,476.0,1.4,32.0,749.0,721.37,504.57
2016,6,27,12,15,555.0,317.0,1.35,32.0,858.5,835.97,587.05
2016,6,27,12,30,830.0,158.0,1.3,32.0,968.0,951.16,660.06
2016,6,27,12,45,820.5,163.0,1.3,32.0,960.0,959.5,663.87
2016,6,27,13,0,811.0,168.0,1.3,32.0,952.0,965.14,667.39
2016,6,27,13,15,807.0,167.5,1.25,32.0,938.5,967.92,668.55
2016,6,27,13,30,803.0,167.0,1.2,32.0,925.0,968.0,668.18
2016,6,27,13,45,796.5,166.0,1.2,32.5,905.0,962.41,663.95
2016,6,27,14,0,790.0,165.0,1.2,33.0,885.0,954.17,658.29
2016,6,27,14,15,485.0,295.5,1.15,32.5,733.5,791.36,554.67
2016,6,27,14,30,180.0,426.0,1.1,32.0,582.0,616.65,434.82
2016,6,27,14,45,198.0,406.5,1.1,32.0,572.0,613.34,435.59
2016,6,27,15,0,216.0,387.0,1.1,32.0,562.0,608.63,433.94
2016,6,27,15,15,186.5,368.5,1.1,31.5,514.5,560.05,402.48
2016,6,27,15,30,157.0,350.0,1.1,31.0,467.0,511.95,371.07
2016,6,27,15,45,107.0,316.5,1.1,31.0,394.5,421.34,308.29
2016,6,27,16,0,57.0,283.0,1.1,31.0,322.0,341.8,251.7
2016,6,27,16,15,31.5,231.0,1.05,30.5,252.5,264.26,196.17
2016,6,27,16,30,6.0,179.0,1.0,30.0,183.0,182.15,135.39
2016,6,27,16,45,136.0,189.5,1.0,30.0,257.5,305.25,232.03
2016,6,27,17,0,266.0,200.0,1.0,30.0,332.0,414.0,313.75
2016,6,27,17,15,248.0,181.0,0.95,29.5,293.5,371.82,283.0
2016,6,27,17,30,230.0,162.0,0.9,29.0,255.0,330.51,253.23
2016,6,27,17,45,204.5,142.5,0.9,28.5,216.5,285.28,219.73
2016,6,27,18,0,179.0,123.0,0.9,28.0,178.0,235.06,181.5
2016,6,27,18,15,150.5,102.0,0.8,27.5,142.5,190.71,146.57
2016,6,27,18,30,122.0,81.0,0.7,27.0,107.0,148.58,112.59
2016,6,27,18,45,83.5,60.5,0.65,26.5,76.0,105.35,77.33
2016,6,27,19,0,45.0,40.0,0.6,26.0,45.0,65.01,44.15
2016,6,27,19,15,22.5,22.5,0.6,25.5,25.0,30.95,11.12
2016,6,27,19,30,0.0,5.0,0.6,25.0,5.0,4.91,0.0
2016,6,27,19,45,0.0,2.5,0.65,25.0,2.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.5,0.35,22.0,6.5,6.39,0.0
2016,6,28,5,30,0.0,13.0,0.4,22.0,13.0,12.54,0.0
2016,6,28,5,45,1.0,32.0,0.5,22.0,32.0,30.36,19.38
2016,6,28,6,0,2.0,51.0,0.6,22.0,51.0,47.4,34.81
2016,6,28,6,15,14.5,71.0,0.55,22.0,74.5,65.06,50.48
2016,6,28,6,30,27.0,91.0,0.5,22.0,98.0,79.69,63.3
2016,6,28,6,45,38.5,112.0,0.5,22.5,124.0,100.58,75.84
2016,6,28,7,0,50.0,133.0,0.5,23.0,150.0,122.86,92.55
2016,6,28,7,15,25.0,86.0,0.6,23.0,94.5,84.56,62.54
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,37.67,25.37
2016,6,28,7,45,0.0,92.0,0.85,23.0,92.0,88.73,66.73
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,137.71,105.36
2016,6,28,8,15,0.0,142.5,1.05,23.0,142.5,136.0,103.53
2016,6,28,8,30,0.0,140.0,1.1,23.0,140.0,134.08,101.72
2016,6,28,8,45,12.5,200.5,1.2,23.5,209.5,195.84,149.12
2016,6,28,9,0,25.0,261.0,1.3,24.0,279.0,258.44,195.89
2016,6,28,9,15,14.0,212.0,1.35,24.0,222.5,209.63,158.42
2016,6,28,9,30,3.0,163.0,1.4,24.0,166.0,158.37,118.98
2016,6,28,9,45,5.5,183.5,1.45,24.5,188.5,179.63,135.0
2016,6,28,10,0,8.0,204.0,1.5,25.0,211.0,201.15,150.86
2016,6,28,10,15,11.5,240.5,1.55,25.5,251.0,238.74,178.6
2016,6,28,10,30,15.0,277.0,1.6,26.0,291.0,276.7,206.12
2016,6,28,10,45,15.5,283.5,1.65,26.5,298.0,284.32,211.02
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,291.96,216.05
2016,6,28,11,15,14.5,275.5,1.65,27.0,289.5,277.86,205.48
2016,6,28,11,30,13.0,261.0,1.6,27.0,274.0,263.49,194.81
2016,6,28,11,45,21.0,323.0,1.6,27.5,343.5,331.15,243.72
2016,6,28,12,0,29.0,385.0,1.6,28.0,413.0,400.93,292.63
2016,6,28,12,15,30.0,391.0,1.55,28.0,420.5,410.09,298.55
2016,6,28,12,30,31.0,397.0,1.5,28.0,428.0,419.27,304.82
2016,6,28,12,45,70.5,439.5,1.5,28.0,508.5,501.84,363.47
2016,6,28,13,0,110.0,482.0,1.5,28.0,589.0,585.81,421.27
2016,6,28,13,15,210.0,466.0,1.45,28.0,666.5,676.24,484.37
2016,6,28,13,30,310.0,450.0,1.4,28.0,744.0,767.77,546.31
2016,6,28,13,45,377.0,412.0,1.35,28.5,761.5,798.03,566.12
2016,6,28,14,0,444.0,374.0,1.3,29.0,779.0,832.36,588.72
2016,6,28,14,15,229.5,323.5,1.25,28.5,533.0,564.19,409.27
2016,6,28,14,30,15.0,273.0,1.2,28.0,287.0,283.15,207.59
2016,6,28,14,45,159.0,321.0,1.2,28.0,450.5,485.51,358.7
2016,6,28,15,0,303.0,369.0,1.2,28.0,614.0,679.29,492.84
2016,6,28,15,15,550.5,243.0,1.1,28.0,661.5,775.73,562.37
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,850.06,611.48
2016,6,28,15,45,786.0,113.0,0.95,28.0,668.0,816.41,589.6
2016,6,28,16,0,774.0,109.0,0.9,28.0,627.0,781.12,567.86
2016,6,28,16,15,757.0,106.0,0.85,28.0,581.5,741.45,543.07
2016,6,28,16,30,740.0,103.0,0.8,28.0,536.0,700.87,517.44
2016,6,28,16,45,721.0,97.5,0.75,28.0,488.5,655.3,488.09
2016,6,28,17,0,702.0,92.0,0.7,28.0,441.0,611.67,459.57
2016,6,28,17,15,537.5,114.5,0.7,27.5,364.5,501.08,381.13
2016,6,28,17,30,373.0,137.0,0.7,27.0,288.0,398.93,306.42
2016,6,28,17,45,353.0,120.0,0.7,27.0,247.0,352.96,272.74
2016,6,28,18,0,333.0,103.0,0.7,27.0,206.0,308.08,238.33
2016,6,28,18,15,394.0,79.0,0.7,26.0,178.5,295.82,228.69
2016,6,28,18,30,455.0,55.0,0.7,25.0,151.0,279.77,213.91
2016,6,28,18,45,372.0,45.0,0.7,24.5,109.5,214.06,159.67
2016,6,28,19,0,289.0,35.0,0.7,24.0,68.0,156.21,110.47
2016,6,28,19,15,172.5,22.0,0.7,23.5,39.0,87.61,40.06
2016,6,28,19,30,56.0,9.0,0.7,23.0,10.0,22.96,0.0
2016,6,28,19,45,28.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.0,10.5,1.15,19.5,14.5,10.32,0.0
2016,6,29,5,30,140.0,21.0,1.3,20.0,29.0,16.38,1.18
2016,6,29,5,45,242.0,34.0,1.45,20.5,64.5,26.05,15.88
2016,6,29,6,0,344.0,47.0,1.6,21.0,100.0,35.6,24.87
2016,6,29,6,15,415.0,56.5,1.65,21.5,144.5,40.9,29.81
2016,6,29,6,30,486.0,66.0,1.7,22.0,189.0,49.2,37.15
2016,6,29,6,45,540.0,72.5,1.8,23.0,237.5,81.87,45.31
2016,6,29,7,0,594.0,79.0,1.9,24.0,286.0,120.25,68.27
2016,6,29,7,15,630.0,85.0,1.95,24.5,336.0,161.11,98.32
2016,6,29,7,30,666.0,91.0,2.0,25.0,386.0,205.77,134.04
2016,6,29,7,45,693.0,95.5,2.15,26.0,435.5,250.56,171.21
2016,6,29,8,0,720.0,100.0,2.3,27.0,485.0,297.99,210.61
2016,6,29,8,15,740.5,104.0,2.15,27.0,533.0,348.16,252.36
2016,6,29,8,30,761.0,108.0,2.0,27.0,581.0,396.8,292.15
2016,6,29,8,45,775.5,112.0,1.85,27.5,625.0,444.23,329.4
2016,6,29,9,0,790.0,116.0,1.7,28.0,669.0,492.35,365.81
2016,6,29,9,15,802.5,118.5,1.5,28.5,709.5,538.51,399.25
2016,6,29,9,30,815.0,121.0,1.3,29.0,750.0,584.77,431.27
2016,6,29,9,45,633.5,222.5,1.15,29.5,725.5,597.11,435.78
2016,6,29,10,0,452.0,324.0,1.0,30.0,701.0,596.57,430.29
2016,6,29,10,15,652.0,225.5,0.9,30.0,791.5,667.85,481.69
2016,6,29,10,30,852.0,127.0,0.8,30.0,882.0,754.33,539.24
2016,6,29,10,45,854.5,130.0,0.75,30.5,904.5,789.59,558.31
2016,6,29,11,0,857.0,133.0,0.7,31.0,927.0,823.03,576.45
2016,6,29,11,15,558.5,302.0,0.7,31.0,823.5,759.28,531.75
2016,6,29,11,30,260.0,471.0,0.7,31.0,720.0,677.48,471.39
2016,6,29,11,45,221.0,482.5,0.75,31.0,696.0,664.04,463.03
2016,6,29,12,0,182.0,494.0,0.8,31.0,672.0,647.68,451.93
2016,6,29,12,15,267.0,471.0,0.8,31.0,731.5,713.55,496.91
2016,6,29,12,30,352.0,448.0,0.8,31.0,791.0,780.35,540.8
2016,6,29,12,45,318.5,460.0,0.85,31.0,769.0,768.43,532.33
2016,6,29,13,0,285.0,472.0,0.9,31.0,747.0,754.89,523.69
2016,6,29,13,15,563.5,309.5,0.85,31.0,844.5,874.58,607.52
2016,6,29,13,30,842.0,147.0,0.8,31.0,942.0,980.13,672.35
2016,6,29,13,45,627.0,264.5,0.75,31.0,850.0,900.07,621.51
2016,6,29,14,0,412.0,382.0,0.7,31.0,758.0,809.04,559.27
2016,6,29,14,15,287.0,404.0,0.6,31.0,662.5,704.39,490.54
2016,6,29,14,30,162.0,426.0,0.5,31.0,567.0,599.25,419.72
2016,6,29,14,45,243.5,394.5,0.4,31.0,596.5,652.19,457.2
2016,6,29,15,0,325.0,363.0,0.3,31.0,626.0,693.38,484.84
2016,6,29,15,15,162.5,210.5,0.25,31.0,342.0,376.29,272.84
2016,6,29,15,30,0.0,58.0,0.2,31.0,58.0,56.13,37.49
2016,6,29,15,45,127.5,177.0,0.2,31.0,262.5,296.77,221.88
2016,6,29,16,0,255.0,296.0,0.2,31.0,467.0,540.44,390.86
2016,6,29,16,15,276.0,269.0,0.25,30.5,441.5,521.89,378.53
2016,6,29,16,30,297.0,242.0,0.3,30.0,416.0,501.0,367.36
2016,6,29,16,45,279.0,221.5,0.4,30.0,373.5,456.1,337.98
2016,6,29,17,0,261.0,201.0,0.5,30.0,331.0,411.71,308.28
2016,6,29,17,15,244.0,182.0,0.6,29.5,293.0,370.41,280.4
2016,6,29,17,30,227.0,163.0,0.7,29.0,255.0,329.9,252.05
2016,6,29,17,45,333.0,130.0,0.8,28.5,244.0,345.06,265.87
2016,6,29,18,0,439.0,97.0,0.9,28.0,233.0,357.96,276.14
2016,6,29,18,15,380.5,85.0,0.85,27.0,187.0,296.4,228.24
2016,6,29,18,30,322.0,73.0,0.8,26.0,141.0,239.92,183.17
2016,6,29,18,45,230.0,58.0,0.8,25.5,100.0,171.98,128.18
2016,6,29,19,0,138.0,43.0,0.8,25.0,59.0,107.05,75.16
2016,6,29,19,15,69.0,25.0,0.85,24.5,33.0,55.9,24.14
2016,6,29,19,30,0.0,7.0,0.9,24.0,7.0,6.88,0.0
2016,6,29,19,45,0.0,3.5,1.0,23.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,32.5,10.0,1.5,19.0,12.0,9.83,0.0
2016,6,30,5,30,65.0,20.0,1.6,19.0,24.0,16.89,0.71
2016,6,30,5,45,149.5,37.5,1.7,19.5,58.0,30.88,19.88
2016,6,30,6,0,234.0,55.0,1.8,20.0,92.0,41.75,30.22
2016,6,30,6,15,302.0,69.0,1.75,20.5,134.0,51.1,38.75
2016,6,30,6,30,370.0,83.0,1.7,21.0,176.0,62.04,48.42
2016,6,30,6,45,418.5,95.0,1.7,21.5,222.5,93.96,59.45
2016,6,30,7,0,467.0,107.0,1.7,22.0,269.0,130.84,82.67
2016,6,30,7,15,506.5,115.5,1.65,22.5,318.0,168.5,110.08
2016,6,30,7,30,546.0,124.0,1.6,23.0,367.0,209.71,142.41
2016,6,30,7,45,289.5,164.0,1.6,23.5,294.0,213.16,155.7
2016,6,30,8,0,33.0,204.0,1.6,24.0,221.0,195.01,148.85
2016,6,30,8,15,34.0,224.0,1.5,24.5,243.5,215.91,164.38
2016,6,30,8,30,35.0,244.0,1.4,25.0,266.0,237.0,179.66
2016,6,30,8,45,19.5,209.5,1.35,25.5,222.0,207.09,156.28
2016,6,30,9,0,4.0,175.0,1.3,26.0,178.0,169.24,126.85
2016,6,30,9,15,5.5,185.0,1.2,26.0,189.5,179.92,134.76
2016,6,30,9,30,7.0,195.0,1.1,26.0,201.0,190.74,142.61
2016,6,30,9,45,9.0,214.5,1.05,26.5,222.0,210.94,157.17
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,231.36,171.68
2016,6,30,10,15,14.0,263.0,0.9,27.0,275.0,261.65,193.53
2016,6,30,10,30,17.0,292.0,0.8,27.0,307.0,292.27,215.24
2016,6,30,10,45,111.5,377.0,0.7,27.5,480.5,442.83,322.95
2016,6,30,11,0,206.0,462.0,0.6,28.0,654.0,604.21,430.56
2016,6,30,11,15,222.0,469.0,0.5,28.0,678.5,633.65,447.19
2016,6,30,11,30,238.0,476.0,0.4,28.0,703.0,663.57,465.19
2016,6,30,11,45,153.0,468.0,0.35,28.5,614.5,589.29,413.16
2016,6,30,12,0,68.0,460.0,0.3,29.0,526.0,509.16,357.49
2016,6,30,12,15,39.0,333.0,0.25,29.0,371.0,361.78,258.28
2016,6,30,12,30,10.0,206.0,0.2,29.0,216.0,209.7,151.19
2016,6,30,12,45,14.5,268.0,0.2,29.0,282.5,274.96,198.98
2016,6,30,13,0,19.0,330.0,0.2,29.0,349.0,340.81,244.8
2016,6,30,13,15,179.0,384.0,0.25,29.0,554.0,562.86,400.24
2016,6,30,13,30,339.0,438.0,0.3,29.0,759.0,783.79,542.6
2016,6,30,13,45,218.5,440.5,0.35,29.5,646.0,664.9,462.03
2016,6,30,14,0,98.0,443.0,0.4,30.0,533.0,544.22,381.68
2016,6,30,14,15,168.5,431.0,0.45,29.5,579.0,609.69,429.92
2016,6,30,14,30,239.0,419.0,0.5,29.0,625.0,665.94,469.88
2016,6,30,14,45,124.5,322.0,0.55,29.0,429.0,453.76,327.34
2016,6,30,15,0,10.0,225.0,0.6,29.0,233.0,230.58,168.31
2016,6,30,15,15,5.0,128.5,0.55,29.0,132.5,129.63,94.49
2016,6,30,15,30,0.0,32.0,0.5,29.0,32.0,30.96,18.72
2016,6,30,15,45,0.0,30.0,0.5,29.0,30.0,29.01,17.33
2016,6,30,16,0,0.0,28.0,0.5,29.0,28.0,27.07,15.85
2016,6,30,16,15,0.0,26.0,0.45,28.5,26.0,25.13,14.42
2016,6,30,16,30,0.0,24.0,0.4,28.0,24.0,23.19,12.97
2016,6,30,16,45,283.0,81.5,0.4,28.0,222.0,308.6,241.08
2016,6,30,17,0,566.0,139.0,0.4,28.0,420.0,568.93,428.12
2016,6,30,17,15,531.5,130.5,0.4,27.5,371.5,511.35,385.78
2016,6,30,17,30,497.0,122.0,0.4,27.0,323.0,459.24,349.63
2016,6,30,17,45,441.0,114.5,0.45,27.0,274.0,397.84,304.89
2016,6,30,18,0,385.0,107.0,0.5,27.0,225.0,340.67,261.85
2016,6,30,18,15,328.5,92.5,0.5,26.5,180.5,279.75,214.91
2016,6,30,18,30,272.0,78.0,0.5,26.0,136.0,223.72,170.31
2016,6,30,18,45,193.5,60.5,0.55,25.5,96.0,154.53,114.82
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,99.09,69.39
2016,6,30,19,15,57.5,24.5,0.6,24.5,31.0,51.71,21.89
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.9,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,9.83,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,15.6,0.0
2016,7,1,5,45,203.5,34.0,1.8,21.5,60.0,26.11,15.73
2016,7,1,6,0,301.0,48.0,2.0,22.0,94.0,36.13,25.15
2016,7,1,6,15,372.0,59.0,2.1,22.0,137.5,43.27,31.76
2016,7,1,6,30,443.0,70.0,2.2,22.0,181.0,51.21,38.87
2016,7,1,6,45,496.0,78.0,2.3,22.5,228.5,82.85,48.06
2016,7,1,7,0,549.0,86.0,2.4,23.0,276.0,120.1,70.48
2016,7,1,7,15,318.0,133.0,2.4,23.5,247.5,158.86,110.04
2016,7,1,7,30,87.0,180.0,2.4,24.0,219.0,177.6,134.18
2016,7,1,7,45,85.0,202.5,2.45,24.5,244.5,202.39,153.45
2016,7,1,8,0,83.0,225.0,2.5,25.0,270.0,227.11,172.41
2016,7,1,8,15,76.0,245.0,2.5,25.5,289.0,247.94,188.14
2016,7,1,8,30,69.0,265.0,2.5,26.0,308.0,268.14,203.04
2016,7,1,8,45,180.0,286.0,2.55,26.5,409.0,336.62,253.64
2016,7,1,9,0,291.0,307.0,2.6,27.0,510.0,415.62,311.77
2016,7,1,9,15,298.0,326.0,2.55,27.5,545.0,451.77,337.52
2016,7,1,9,30,305.0,345.0,2.5,28.0,580.0,488.37,363.22
2016,7,1,9,45,312.0,361.5,2.45,28.5,612.0,523.14,387.1
2016,7,1,10,0,319.0,378.0,2.4,29.0,644.0,558.2,410.69
2016,7,1,10,15,572.5,259.5,2.3,29.0,758.5,641.62,474.02
2016,7,1,10,30,826.0,141.0,2.2,29.0,873.0,746.28,549.1
2016,7,1,10,45,838.0,139.0,2.15,29.5,898.5,783.6,571.13
2016,7,1,11,0,850.0,137.0,2.1,30.0,924.0,819.73,592.56
2016,7,1,11,15,855.0,138.0,2.05,30.0,941.5,851.38,611.97
2016,7,1,11,30,860.0,139.0,2.0,30.0,959.0,881.11,630.02
2016,7,1,11,45,866.5,136.5,2.0,30.5,970.5,906.87,644.61
2016,7,1,12,0,873.0,134.0,2.0,31.0,982.0,930.5,657.79
2016,7,1,12,15,874.0,134.5,1.95,31.0,985.0,949.61,668.91
2016,7,1,12,30,875.0,135.0,1.9,31.0,988.0,966.21,678.5
2016,7,1,12,45,874.0,135.0,1.9,31.5,983.0,977.82,684.24
2016,7,1,13,0,873.0,135.0,1.9,32.0,978.0,986.72,688.42
2016,7,1,13,15,870.5,134.0,1.85,32.0,966.0,990.37,690.27
2016,7,1,13,30,868.0,133.0,1.8,32.0,954.0,991.18,690.52
2016,7,1,13,45,868.0,129.5,1.75,32.0,935.0,989.04,689.09
2016,7,1,14,0,868.0,126.0,1.7,32.0,916.0,983.99,686.0
2016,7,1,14,15,861.5,124.5,1.65,32.0,889.5,971.8,678.66
2016,7,1,14,30,855.0,123.0,1.6,32.0,863.0,956.89,669.81
2016,7,1,14,45,849.0,120.0,1.6,32.0,831.0,938.26,659.39
2016,7,1,15,0,843.0,117.0,1.6,32.0,799.0,917.08,647.45
2016,7,1,15,15,831.5,114.5,1.55,32.0,760.5,888.98,630.58
2016,7,1,15,30,820.0,112.0,1.5,32.0,722.0,864.15,615.83
2016,7,1,15,45,807.5,108.5,1.45,32.0,679.5,830.1,595.12
2016,7,1,16,0,795.0,105.0,1.4,32.0,637.0,794.38,573.29
2016,7,1,16,15,554.0,172.0,1.35,32.0,529.5,652.96,479.14
2016,7,1,16,30,313.0,239.0,1.3,32.0,422.0,510.09,377.12
2016,7,1,16,45,253.5,224.0,1.3,32.0,364.0,440.07,328.49
2016,7,1,17,0,194.0,209.0,1.3,32.0,306.0,365.42,274.84
2016,7,1,17,15,243.0,179.5,1.2,31.5,287.0,366.89,278.21
2016,7,1,17,30,292.0,150.0,1.1,31.0,268.0,355.23,271.14
2016,7,1,17,45,274.0,131.0,1.0,30.5,229.5,312.06,239.08
2016,7,1,18,0,256.0,112.0,0.9,30.0,191.0,269.91,207.05
2016,7,1,18,15,355.5,83.5,0.8,29.5,171.0,282.44,215.83
2016,7,1,18,30,455.0,55.0,0.7,29.0,151.0,279.89,210.69
2016,7,1,18,45,370.5,45.0,0.65,28.5,109.5,213.55,156.66
2016,7,1,19,0,286.0,35.0,0.6,28.0,68.0,155.23,107.86
2016,7,1,19,15,171.0,22.0,0.6,27.5,39.0,87.12,38.4
2016,7,1,19,30,56.0,9.0,0.6,27.0,10.0,22.96,0.0
2016,7,1,19,45,28.0,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
