Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,62.0,10.0,1.85,20.0,13.0,9.83,0.0
2016,7,2,5,30,124.0,20.0,2.0,20.0,26.0,15.63,0.0
2016,7,2,5,45,220.5,33.5,2.15,20.5,60.5,25.75,15.43
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,35.37,24.6
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,42.11,30.82
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,48.78,36.76
2016,7,2,6,45,508.0,76.5,2.2,23.0,229.5,81.38,46.68
2016,7,2,7,0,556.0,85.0,2.2,24.0,277.0,119.1,69.19
2016,7,2,7,15,594.0,91.5,2.25,24.5,326.5,158.68,97.88
2016,7,2,7,30,632.0,98.0,2.3,25.0,376.0,202.28,132.43
2016,7,2,7,45,658.0,103.5,2.4,26.0,424.5,245.94,168.52
2016,7,2,8,0,684.0,109.0,2.5,27.0,473.0,292.18,206.83
2016,7,2,8,15,706.0,113.5,2.35,27.5,520.5,338.58,245.16
2016,7,2,8,30,728.0,118.0,2.2,28.0,568.0,386.81,284.02
2016,7,2,8,45,744.0,122.0,2.1,28.5,612.5,436.5,322.95
2016,7,2,9,0,760.0,126.0,2.0,29.0,657.0,483.94,359.06
2016,7,2,9,15,773.5,129.0,1.85,29.0,697.0,529.8,393.49
2016,7,2,9,30,787.0,132.0,1.7,29.0,737.0,575.9,426.96
2016,7,2,9,45,777.5,146.0,1.6,29.5,768.0,617.76,455.39
2016,7,2,10,0,768.0,160.0,1.5,30.0,799.0,657.63,481.4
2016,7,2,10,15,776.0,162.5,1.3,30.0,829.0,697.16,506.82
2016,7,2,10,30,784.0,165.0,1.1,30.0,859.0,735.78,530.46
2016,7,2,10,45,788.5,168.0,0.95,30.5,881.5,771.07,549.48
2016,7,2,11,0,793.0,171.0,0.8,31.0,904.0,804.9,566.89
2016,7,2,11,15,797.0,172.0,0.65,31.0,920.5,834.83,582.37
2016,7,2,11,30,801.0,173.0,0.5,31.0,937.0,862.98,596.29
2016,7,2,11,45,803.0,174.0,0.4,31.0,946.5,887.44,608.57
2016,7,2,12,0,805.0,175.0,0.3,31.0,956.0,909.82,619.49
2016,7,2,12,15,805.5,175.0,0.25,31.0,958.0,927.65,628.66
2016,7,2,12,30,806.0,175.0,0.2,31.0,960.0,943.13,636.56
2016,7,2,12,45,794.5,182.0,0.15,31.5,952.5,951.54,639.16
2016,7,2,13,0,783.0,189.0,0.1,32.0,945.0,957.3,640.47
2016,7,2,13,15,779.5,188.0,0.2,32.0,932.5,960.26,644.06
2016,7,2,13,30,776.0,187.0,0.3,32.0,920.0,960.59,646.57
2016,7,2,13,45,772.0,184.0,0.4,32.0,900.5,955.76,646.31
2016,7,2,14,0,768.0,181.0,0.5,32.0,881.0,948.29,644.67
2016,7,2,14,15,433.0,298.0,0.55,32.0,690.5,742.93,516.09
2016,7,2,14,30,98.0,415.0,0.6,32.0,500.0,517.7,363.48
2016,7,2,14,45,183.5,396.0,0.65,32.0,547.5,588.23,415.94
2016,7,2,15,0,269.0,377.0,0.7,32.0,595.0,655.98,463.01
2016,7,2,15,15,492.0,269.0,0.7,31.5,643.5,749.95,531.56
2016,7,2,15,30,715.0,161.0,0.7,31.0,692.0,827.18,585.54
2016,7,2,15,45,700.0,156.0,0.7,31.0,650.5,792.21,563.75
2016,7,2,16,0,685.0,151.0,0.7,31.0,609.0,755.94,542.34
2016,7,2,16,15,614.0,161.0,0.6,31.0,549.0,689.67,499.19
2016,7,2,16,30,543.0,171.0,0.5,31.0,489.0,622.24,453.67
2016,7,2,16,45,465.0,174.0,0.4,31.0,429.5,549.8,403.89
2016,7,2,17,0,387.0,177.0,0.3,31.0,370.0,481.87,356.25
2016,7,2,17,15,363.0,162.5,0.35,30.5,327.5,427.01,319.88
2016,7,2,17,30,339.0,148.0,0.4,30.0,285.0,382.2,289.1
2016,7,2,17,45,310.0,131.0,0.5,29.5,242.5,332.97,254.05
2016,7,2,18,0,281.0,114.0,0.6,29.0,200.0,285.75,219.08
2016,7,2,18,15,243.0,96.0,0.6,28.0,160.5,235.09,180.2
2016,7,2,18,30,205.0,78.0,0.6,27.0,121.0,187.61,142.5
2016,7,2,18,45,147.5,59.5,0.65,26.5,86.0,135.04,99.85
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,87.57,60.7
2016,7,2,19,15,45.0,23.5,0.75,25.5,28.5,42.53,16.58
2016,7,2,19,30,0.0,6.0,0.8,25.0,6.0,5.9,0.0
2016,7,2,19,45,0.0,3.0,0.9,25.0,3.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.5,1.35,21.0,0.5,0.49,0.0
2016,7,3,5,30,0.0,1.0,1.4,21.0,1.0,0.96,0.0
2016,7,3,5,45,0.0,2.5,1.5,21.5,2.5,2.41,0.0
2016,7,3,6,0,0.0,4.0,1.6,22.0,4.0,3.85,0.0
2016,7,3,6,15,0.0,6.0,1.6,22.5,6.0,5.78,0.0
2016,7,3,6,30,0.0,8.0,1.6,23.0,8.0,7.71,1.06
2016,7,3,6,45,0.0,10.0,1.65,23.5,10.0,9.64,2.35
2016,7,3,7,0,0.0,12.0,1.7,24.0,12.0,11.57,3.93
2016,7,3,7,15,0.0,61.5,1.65,24.0,61.5,59.43,43.21
2016,7,3,7,30,0.0,111.0,1.6,24.0,111.0,105.62,80.3
2016,7,3,7,45,6.5,146.0,1.55,24.5,149.5,139.25,106.26
2016,7,3,8,0,13.0,181.0,1.5,25.0,188.0,173.55,132.27
2016,7,3,8,15,6.5,150.5,1.45,25.5,154.0,145.5,109.89
2016,7,3,8,30,0.0,120.0,1.4,26.0,120.0,115.42,86.04
2016,7,3,8,45,0.0,134.5,1.4,26.5,135.0,129.19,96.36
2016,7,3,9,0,0.0,149.0,1.4,27.0,150.0,142.99,106.5
2016,7,3,9,15,5.0,187.0,1.4,27.0,191.5,181.47,135.6
2016,7,3,9,30,10.0,225.0,1.4,27.0,233.0,220.39,164.58
2016,7,3,9,45,8.0,200.5,1.4,27.5,207.0,197.13,146.41
2016,7,3,10,0,6.0,176.0,1.4,28.0,181.0,173.28,128.02
2016,7,3,10,15,3.0,150.5,1.35,28.0,153.0,147.3,108.21
2016,7,3,10,30,0.0,125.0,1.3,28.0,125.0,120.86,87.95
2016,7,3,10,45,1.0,135.0,1.3,28.0,136.5,131.3,95.87
2016,7,3,11,0,2.0,145.0,1.3,28.0,148.0,141.84,103.77
2016,7,3,11,15,5.0,162.0,1.25,28.0,167.5,160.88,118.1
2016,7,3,11,30,8.0,179.0,1.2,28.0,187.0,180.15,132.49
2016,7,3,11,45,8.0,179.5,1.2,28.5,187.5,181.01,132.74
2016,7,3,12,0,8.0,180.0,1.2,29.0,188.0,181.85,133.05
2016,7,3,12,15,7.5,174.5,1.15,29.0,182.0,176.36,128.92
2016,7,3,12,30,7.0,169.0,1.1,29.0,176.0,170.81,124.76
2016,7,3,12,45,10.0,211.5,1.05,29.0,221.5,215.38,157.79
2016,7,3,13,0,13.0,254.0,1.0,29.0,267.0,260.25,190.37
2016,7,3,13,15,18.0,300.0,0.95,29.0,317.0,310.88,226.65
2016,7,3,13,30,23.0,346.0,0.9,29.0,367.0,361.99,262.61
2016,7,3,13,45,19.5,320.0,0.85,29.0,338.5,333.3,242.04
2016,7,3,14,0,16.0,294.0,0.8,29.0,310.0,304.41,221.69
2016,7,3,14,15,20.5,310.0,0.8,29.0,329.0,325.28,237.12
2016,7,3,14,30,25.0,326.0,0.8,29.0,348.0,354.1,257.81
2016,7,3,14,45,38.5,338.5,0.8,29.0,370.5,381.15,277.54
2016,7,3,15,0,52.0,351.0,0.8,29.0,393.0,408.11,297.12
2016,7,3,15,15,64.0,342.5,0.85,28.5,392.0,410.95,300.77
2016,7,3,15,30,76.0,334.0,0.9,28.0,391.0,413.17,304.22
2016,7,3,15,45,38.0,242.0,0.95,28.0,270.5,280.74,208.96
2016,7,3,16,0,0.0,150.0,1.0,28.0,150.0,146.85,108.65
2016,7,3,16,15,0.0,114.5,1.1,27.5,114.5,111.38,82.23
2016,7,3,16,30,0.0,79.0,1.2,27.0,79.0,76.42,55.32
2016,7,3,16,45,0.0,77.5,1.35,27.0,77.5,74.96,54.41
2016,7,3,17,0,0.0,76.0,1.5,27.0,76.0,73.49,53.46
2016,7,3,17,15,0.0,67.0,1.65,26.5,67.0,64.77,46.78
2016,7,3,17,30,0.0,58.0,1.8,26.0,58.0,56.05,40.01
2016,7,3,17,45,0.0,49.5,1.95,25.5,49.5,47.81,33.53
2016,7,3,18,0,0.0,41.0,2.1,25.0,41.0,39.59,26.92
2016,7,3,18,15,0.0,32.5,2.15,24.5,32.5,31.37,20.21
2016,7,3,18,30,0.0,24.0,2.2,24.0,24.0,23.15,13.38
2016,7,3,18,45,0.0,17.0,2.25,23.5,17.0,16.39,7.69
2016,7,3,19,0,0.0,10.0,2.3,23.0,10.0,9.64,1.95
2016,7,3,19,15,0.0,5.0,2.3,22.5,5.0,4.82,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.0,1.55,20.0,4.0,3.93,0.0
2016,7,4,5,30,0.0,8.0,1.6,20.0,8.0,7.71,0.0
2016,7,4,5,45,0.0,23.0,1.65,20.0,23.0,22.2,12.45
2016,7,4,6,0,0.0,38.0,1.7,20.0,38.0,36.39,25.55
2016,7,4,6,15,0.0,57.0,1.7,20.5,57.0,53.56,40.82
2016,7,4,6,30,0.0,76.0,1.7,21.0,76.0,70.5,55.7
2016,7,4,6,45,3.5,96.0,1.7,21.5,97.0,89.02,67.98
2016,7,4,7,0,7.0,116.0,1.7,22.0,118.0,108.08,83.1
2016,7,4,7,15,20.0,140.0,1.7,22.5,148.0,132.36,101.7
2016,7,4,7,30,33.0,164.0,1.7,23.0,178.0,153.75,117.72
2016,7,4,7,45,16.5,111.0,1.7,23.5,118.0,108.0,81.42
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,56.07,39.94
2016,7,4,8,15,0.5,111.0,1.7,24.5,112.0,106.98,80.39
2016,7,4,8,30,1.0,164.0,1.7,25.0,166.0,156.54,118.67
2016,7,4,8,45,0.5,135.5,1.75,25.5,136.5,130.34,97.65
2016,7,4,9,0,0.0,107.0,1.8,26.0,107.0,103.38,76.25
2016,7,4,9,15,9.0,187.0,1.8,26.0,194.5,183.59,138.11
2016,7,4,9,30,18.0,267.0,1.8,26.0,282.0,263.79,198.19
2016,7,4,9,45,16.0,261.5,1.85,26.5,275.0,259.02,193.66
2016,7,4,10,0,14.0,256.0,1.9,27.0,268.0,253.87,189.19
2016,7,4,10,15,23.0,305.5,1.95,27.5,326.0,307.67,228.37
2016,7,4,10,30,32.0,355.0,2.0,28.0,384.0,359.21,264.97
2016,7,4,10,45,35.5,362.5,2.05,28.5,395.5,371.68,273.09
2016,7,4,11,0,39.0,370.0,2.1,29.0,407.0,384.38,281.53
2016,7,4,11,15,39.0,388.5,2.15,29.0,426.0,404.74,295.77
2016,7,4,11,30,39.0,407.0,2.2,29.0,445.0,425.27,310.04
2016,7,4,11,45,60.0,438.0,2.3,29.5,496.5,476.68,346.02
2016,7,4,12,0,81.0,469.0,2.4,30.0,548.0,529.43,382.25
2016,7,4,12,15,74.5,465.0,2.45,30.0,538.0,523.56,377.85
2016,7,4,12,30,68.0,461.0,2.5,30.0,528.0,517.15,373.42
2016,7,4,12,45,87.5,470.5,2.55,30.5,556.0,548.64,395.2
2016,7,4,13,0,107.0,480.0,2.6,31.0,584.0,580.45,416.82
2016,7,4,13,15,179.0,473.0,2.6,31.0,643.5,652.34,467.91
2016,7,4,13,30,251.0,466.0,2.6,31.0,703.0,725.37,518.64
2016,7,4,13,45,234.5,458.0,2.65,31.0,676.5,698.24,500.45
2016,7,4,14,0,218.0,450.0,2.7,31.0,650.0,675.99,486.0
2016,7,4,14,15,187.5,438.0,2.7,31.0,606.0,635.25,458.37
2016,7,4,14,30,157.0,426.0,2.7,31.0,562.0,594.22,430.35
2016,7,4,14,45,324.0,361.5,2.7,31.0,628.5,693.26,504.41
2016,7,4,15,0,491.0,297.0,2.7,31.0,695.0,785.96,571.68
2016,7,4,15,15,479.0,283.5,2.6,31.0,656.0,753.34,549.53
2016,7,4,15,30,467.0,270.0,2.5,31.0,617.0,719.51,527.39
2016,7,4,15,45,543.5,225.5,2.45,31.0,606.0,727.9,536.49
2016,7,4,16,0,620.0,181.0,2.4,31.0,595.0,733.84,543.45
2016,7,4,16,15,598.5,174.5,2.3,31.0,550.5,691.55,514.7
2016,7,4,16,30,577.0,168.0,2.2,31.0,506.0,648.88,485.68
2016,7,4,16,45,558.5,157.0,2.1,31.0,460.0,600.02,452.15
2016,7,4,17,0,540.0,146.0,2.0,31.0,414.0,554.81,420.53
2016,7,4,17,15,506.0,137.0,1.85,30.5,366.0,501.79,382.97
2016,7,4,17,30,472.0,128.0,1.7,30.0,318.0,450.5,345.78
2016,7,4,17,45,434.5,115.5,1.55,29.5,271.5,395.19,304.63
2016,7,4,18,0,397.0,103.0,1.4,29.0,225.0,342.46,264.26
2016,7,4,18,15,341.0,89.5,1.25,28.0,180.5,282.36,217.48
2016,7,4,18,30,285.0,76.0,1.1,27.0,136.0,227.11,173.17
2016,7,4,18,45,216.0,58.5,1.0,26.5,97.0,160.8,119.33
2016,7,4,19,0,147.0,41.0,0.9,26.0,58.0,107.44,74.92
2016,7,4,19,15,73.5,23.5,0.95,25.5,32.0,54.93,21.92
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.9,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,50.0,9.0,2.05,22.0,11.5,8.85,0.0
2016,7,5,5,30,100.0,18.0,2.2,22.0,23.0,14.04,0.0
2016,7,5,5,45,204.0,31.5,2.4,22.5,56.5,24.21,13.8
2016,7,5,6,0,308.0,45.0,2.6,23.0,90.0,33.9,23.06
2016,7,5,6,15,382.0,55.0,2.7,23.5,133.0,40.13,28.81
2016,7,5,6,30,456.0,65.0,2.8,24.0,176.0,45.56,33.66
2016,7,5,6,45,513.0,71.5,2.9,25.0,224.0,74.78,41.71
2016,7,5,7,0,570.0,78.0,3.0,26.0,272.0,111.72,62.53
2016,7,5,7,15,607.5,83.5,3.1,26.5,321.5,150.98,90.51
2016,7,5,7,30,645.0,89.0,3.2,27.0,371.0,194.19,124.56
2016,7,5,7,45,675.5,92.5,3.3,27.5,420.0,237.84,160.79
2016,7,5,8,0,706.0,96.0,3.4,28.0,469.0,287.57,202.22
2016,7,5,8,15,727.0,100.0,3.4,28.5,516.5,334.03,241.11
2016,7,5,8,30,748.0,104.0,3.4,29.0,564.0,382.22,280.64
2016,7,5,8,45,765.0,106.5,3.4,29.5,608.5,428.85,318.16
2016,7,5,9,0,782.0,109.0,3.4,30.0,653.0,476.42,355.36
2016,7,5,9,15,795.0,111.5,3.35,30.0,693.0,522.59,391.21
2016,7,5,9,30,808.0,114.0,3.3,30.0,733.0,571.85,428.28
2016,7,5,9,45,808.5,121.5,3.3,30.5,766.5,612.0,457.22
2016,7,5,10,0,809.0,129.0,3.3,31.0,800.0,653.85,486.47
2016,7,5,10,15,816.5,131.0,3.3,31.0,830.0,695.7,516.14
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,734.46,541.96
2016,7,5,10,45,829.0,134.5,3.35,31.5,883.0,769.56,564.04
2016,7,5,11,0,834.0,136.0,3.4,32.0,906.0,803.07,584.85
2016,7,5,11,15,837.5,137.0,3.4,32.0,922.5,833.14,604.17
2016,7,5,11,30,841.0,138.0,3.4,32.0,939.0,861.24,622.15
2016,7,5,11,45,842.0,139.0,3.45,32.5,948.0,885.06,636.27
2016,7,5,12,0,843.0,140.0,3.5,33.0,957.0,906.62,648.9
2016,7,5,12,15,843.0,140.5,3.5,33.0,959.0,924.42,660.16
2016,7,5,12,30,843.0,141.0,3.5,33.0,961.0,939.79,669.92
2016,7,5,12,45,629.5,278.5,3.5,33.5,889.5,889.9,635.23
2016,7,5,13,0,416.0,416.0,3.5,34.0,818.0,828.45,586.99
2016,7,5,13,15,411.0,410.0,3.5,33.5,803.0,824.49,586.29
2016,7,5,13,30,406.0,404.0,3.5,33.0,788.0,818.86,584.16
2016,7,5,13,45,592.5,285.0,3.5,33.0,831.5,885.58,635.04
2016,7,5,14,0,779.0,166.0,3.5,33.0,875.0,942.89,674.29
2016,7,5,14,15,406.5,258.5,3.45,33.0,628.0,675.47,492.41
2016,7,5,14,30,34.0,351.0,3.4,33.0,381.0,388.81,281.91
2016,7,5,14,45,78.5,369.5,3.35,33.0,434.5,451.81,329.49
2016,7,5,15,0,123.0,388.0,3.3,33.0,488.0,522.69,380.64
2016,7,5,15,15,190.0,364.0,3.25,32.5,509.5,558.21,408.84
2016,7,5,15,30,257.0,340.0,3.2,32.0,531.0,599.17,440.72
2016,7,5,15,45,131.0,262.5,3.2,32.0,359.5,392.03,292.07
2016,7,5,16,0,5.0,185.0,3.2,32.0,188.0,186.58,137.59
2016,7,5,16,15,2.5,105.0,3.1,31.5,106.5,103.94,75.46
2016,7,5,16,30,0.0,25.0,3.0,31.0,25.0,24.15,13.45
2016,7,5,16,45,0.0,33.0,2.95,31.0,33.0,31.88,19.65
2016,7,5,17,0,0.0,41.0,2.9,31.0,41.0,39.61,25.87
2016,7,5,17,15,0.0,48.5,2.65,30.5,48.5,46.86,31.8
2016,7,5,17,30,0.0,56.0,2.4,30.0,56.0,54.11,37.78
2016,7,5,17,45,0.0,47.5,2.2,29.5,47.5,45.88,31.37
2016,7,5,18,0,0.0,39.0,2.0,29.0,39.0,37.65,24.86
2016,7,5,18,15,0.0,31.5,1.9,28.5,31.5,30.4,19.03
2016,7,5,18,30,0.0,24.0,1.8,28.0,24.0,23.15,13.09
2016,7,5,18,45,0.0,17.0,1.7,27.5,17.0,16.39,7.48
2016,7,5,19,0,0.0,10.0,1.6,27.0,10.0,9.64,1.83
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.82,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,40.5,9.0,1.55,22.0,11.0,8.85,0.0
2016,7,6,5,30,81.0,18.0,1.7,22.0,22.0,14.07,0.0
2016,7,6,5,45,182.5,32.0,1.85,22.5,55.0,24.66,14.07
2016,7,6,6,0,284.0,46.0,2.0,23.0,88.0,34.75,23.76
2016,7,6,6,15,358.0,57.0,2.05,23.5,130.5,41.95,30.36
2016,7,6,6,30,432.0,68.0,2.1,24.0,173.0,48.35,36.06
2016,7,6,6,45,490.5,75.0,2.15,24.5,220.5,75.94,43.69
2016,7,6,7,0,549.0,82.0,2.2,25.0,268.0,112.24,64.13
2016,7,6,7,15,406.5,125.5,2.2,25.5,276.0,157.68,104.47
2016,7,6,7,30,264.0,169.0,2.2,26.0,284.0,192.78,138.14
2016,7,6,7,45,475.5,135.5,2.25,26.5,374.5,226.55,158.45
2016,7,6,8,0,687.0,102.0,2.3,27.0,465.0,283.0,199.19
2016,7,6,8,15,708.5,106.0,2.25,27.5,512.0,328.92,237.34
2016,7,6,8,30,730.0,110.0,2.2,28.0,559.0,379.53,278.26
2016,7,6,8,45,745.0,114.5,2.15,28.5,602.5,426.23,315.34
2016,7,6,9,0,760.0,119.0,2.1,29.0,646.0,473.72,351.89
2016,7,6,9,15,773.0,121.5,2.1,29.0,686.5,518.93,386.65
2016,7,6,9,30,786.0,124.0,2.1,29.0,727.0,564.34,420.68
2016,7,6,9,45,792.5,128.5,2.1,29.5,761.0,607.54,451.37
2016,7,6,10,0,799.0,133.0,2.1,30.0,795.0,650.01,480.7
2016,7,6,10,15,806.5,135.0,2.15,30.0,824.5,689.97,508.92
2016,7,6,10,30,814.0,137.0,2.2,30.0,854.0,729.89,535.59
2016,7,6,10,45,814.0,142.0,2.25,30.5,876.0,764.02,556.75
2016,7,6,11,0,814.0,147.0,2.3,31.0,898.0,796.58,576.71
2016,7,6,11,15,558.0,302.0,2.3,31.0,821.5,755.6,544.89
2016,7,6,11,30,302.0,457.0,2.3,31.0,745.0,698.97,499.49
2016,7,6,11,45,561.0,305.5,2.3,31.0,846.5,797.37,573.31
2016,7,6,12,0,820.0,154.0,2.3,31.0,948.0,898.23,641.17
2016,7,6,12,15,820.5,154.0,2.3,31.0,950.5,915.74,651.33
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,930.9,660.79
2016,7,6,12,45,448.0,308.0,2.35,31.0,743.5,744.47,535.38
2016,7,6,13,0,75.0,462.0,2.4,31.0,534.0,531.18,380.5
2016,7,6,13,15,95.5,466.0,2.4,31.0,557.0,558.12,401.0
2016,7,6,13,30,116.0,470.0,2.4,31.0,580.0,591.08,424.11
2016,7,6,13,45,126.5,461.5,2.4,31.0,579.0,595.73,427.84
2016,7,6,14,0,137.0,453.0,2.4,31.0,578.0,599.76,431.36
2016,7,6,14,15,227.0,426.0,2.4,31.0,625.5,660.9,476.35
2016,7,6,14,30,317.0,399.0,2.4,31.0,673.0,727.51,523.84
2016,7,6,14,45,573.5,254.0,2.4,31.0,726.5,826.7,598.44
2016,7,6,15,0,830.0,109.0,2.4,31.0,780.0,895.6,645.44
2016,7,6,15,15,820.0,107.0,2.35,31.0,743.0,869.68,628.76
2016,7,6,15,30,810.0,105.0,2.3,31.0,706.0,841.69,611.56
2016,7,6,15,45,795.5,103.0,2.25,31.0,664.5,812.99,593.86
2016,7,6,16,0,781.0,101.0,2.2,31.0,623.0,777.65,571.65
2016,7,6,16,15,764.0,98.0,2.1,30.5,577.5,737.84,547.05
2016,7,6,16,30,747.0,95.0,2.0,30.0,532.0,697.08,521.5
2016,7,6,16,45,722.5,92.0,1.95,30.0,484.0,650.04,490.47
2016,7,6,17,0,698.0,89.0,1.9,30.0,436.0,603.07,459.01
2016,7,6,17,15,668.5,84.5,1.7,29.5,387.0,553.65,423.89
2016,7,6,17,30,639.0,80.0,1.5,29.0,338.0,503.17,387.07
2016,7,6,17,45,597.5,74.5,1.35,28.5,289.0,445.87,344.34
2016,7,6,18,0,556.0,69.0,1.2,28.0,240.0,391.23,302.28
2016,7,6,18,15,498.5,61.5,1.1,27.5,193.5,329.36,253.53
2016,7,6,18,30,441.0,54.0,1.0,27.0,147.0,272.2,206.93
2016,7,6,18,45,356.5,44.0,0.95,26.5,106.0,206.59,153.05
2016,7,6,19,0,272.0,34.0,0.9,26.0,65.0,149.06,104.18
2016,7,6,19,15,136.0,17.0,0.9,25.5,32.5,68.95,26.65
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.0,1.6,21.5,3.0,2.95,0.0
2016,7,7,5,30,0.0,6.0,1.7,22.0,6.0,5.78,0.0
2016,7,7,5,45,0.0,15.5,1.85,22.5,15.5,14.95,6.25
2016,7,7,6,0,0.0,25.0,2.0,23.0,25.0,24.13,14.78
2016,7,7,6,15,0.0,37.5,1.95,23.5,37.5,36.21,25.45
2016,7,7,6,30,0.0,50.0,1.9,24.0,50.0,48.31,36.02
2016,7,7,6,45,0.0,64.0,1.9,24.5,64.0,61.52,44.93
2016,7,7,7,0,0.0,78.0,1.9,25.0,78.0,74.65,55.46
2016,7,7,7,15,0.0,73.0,2.05,25.5,73.0,70.58,51.91
2016,7,7,7,30,0.0,68.0,2.2,26.0,68.0,65.73,47.74
2016,7,7,7,45,0.0,84.5,2.35,26.5,84.5,81.7,60.24
2016,7,7,8,0,0.0,101.0,2.5,27.0,101.0,97.26,72.22
2016,7,7,8,15,3.5,143.5,2.65,27.0,146.0,137.99,103.86
2016,7,7,8,30,7.0,186.0,2.8,27.0,191.0,178.83,135.12
2016,7,7,8,45,93.0,253.0,2.95,27.5,318.0,273.01,205.89
2016,7,7,9,0,179.0,320.0,3.1,28.0,445.0,374.31,280.68
2016,7,7,9,15,472.5,229.0,3.1,28.5,584.5,453.16,340.4
2016,7,7,9,30,766.0,138.0,3.1,29.0,724.0,564.6,423.98
2016,7,7,9,45,803.5,125.0,3.15,29.5,766.0,610.2,457.19
2016,7,7,10,0,841.0,112.0,3.2,30.0,808.0,659.8,492.78
2016,7,7,10,15,848.0,113.5,3.2,30.0,837.5,700.1,521.04
2016,7,7,10,30,855.0,115.0,3.2,30.0,867.0,739.21,546.99
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.0,775.25,569.49
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,809.68,590.66
2016,7,7,11,15,646.0,261.0,3.25,31.0,862.5,789.02,574.61
2016,7,7,11,30,425.0,406.0,3.3,31.0,810.0,756.33,545.96
2016,7,7,11,45,275.5,447.0,3.4,31.5,710.5,677.17,488.15
2016,7,7,12,0,126.0,488.0,3.5,32.0,611.0,589.6,423.53
2016,7,7,12,15,105.0,481.0,3.6,32.0,583.5,567.32,408.31
2016,7,7,12,30,84.0,474.0,3.7,32.0,556.0,544.89,392.54
2016,7,7,12,45,104.5,480.0,3.8,32.0,581.0,574.18,413.78
2016,7,7,13,0,125.0,486.0,3.9,32.0,606.0,608.19,437.94
2016,7,7,13,15,79.5,437.0,4.0,32.0,513.0,513.09,371.43
2016,7,7,13,30,34.0,388.0,4.1,32.0,420.0,421.06,305.96
2016,7,7,13,45,81.0,420.0,4.2,32.0,494.0,501.66,365.17
2016,7,7,14,0,128.0,452.0,4.3,32.0,568.0,589.86,428.1
2016,7,7,14,15,112.5,433.0,4.3,31.5,533.0,557.01,405.83
2016,7,7,14,30,97.0,414.0,4.3,31.0,498.0,515.53,377.84
2016,7,7,14,45,109.0,400.5,4.3,30.5,491.5,513.62,378.48
2016,7,7,15,0,121.0,387.0,4.3,30.0,485.0,519.69,384.61
2016,7,7,15,15,173.0,366.0,4.15,29.5,499.0,544.76,405.6
2016,7,7,15,30,225.0,345.0,4.0,29.0,513.0,566.95,424.42
2016,7,7,15,45,124.0,294.5,3.85,28.5,386.5,420.86,317.65
2016,7,7,16,0,23.0,244.0,3.7,28.0,260.0,262.67,198.33
2016,7,7,16,15,79.0,251.5,3.55,27.5,299.0,325.25,248.73
2016,7,7,16,30,135.0,259.0,3.4,27.0,338.0,385.52,296.31
2016,7,7,16,45,67.5,166.0,3.3,27.0,205.5,220.71,170.26
2016,7,7,17,0,0.0,73.0,3.2,27.0,73.0,70.59,51.08
2016,7,7,17,15,0.0,90.5,3.05,26.5,90.5,87.96,65.41
2016,7,7,17,30,0.0,108.0,2.9,26.0,108.0,106.64,80.72
2016,7,7,17,45,0.0,92.5,2.8,26.0,92.5,91.18,68.49
2016,7,7,18,0,0.0,77.0,2.7,26.0,77.0,75.67,56.08
2016,7,7,18,15,0.0,62.0,2.7,25.5,62.0,60.63,43.94
2016,7,7,18,30,0.0,47.0,2.7,25.0,47.0,45.51,31.5
2016,7,7,18,45,0.0,34.0,2.75,25.0,34.0,32.83,20.84
2016,7,7,19,0,0.0,21.0,2.8,25.0,21.0,20.27,10.16
2016,7,7,19,15,0.0,10.5,2.85,24.5,10.5,10.12,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,49.0,8.5,1.55,20.0,10.5,8.36,0.0
2016,7,8,5,30,98.0,17.0,1.7,20.0,21.0,13.3,0.0
2016,7,8,5,45,198.5,30.5,1.85,20.5,53.5,23.52,13.08
2016,7,8,6,0,299.0,44.0,2.0,21.0,86.0,33.24,22.66
2016,7,8,6,15,374.5,54.0,2.1,21.5,129.0,39.56,28.55
2016,7,8,6,30,450.0,64.0,2.2,22.0,172.0,45.02,33.49
2016,7,8,6,45,267.5,97.5,2.3,22.5,166.0,88.86,61.0
2016,7,8,7,0,85.0,131.0,2.4,23.0,160.0,122.68,91.6
2016,7,8,7,15,356.5,111.5,2.6,23.5,262.0,137.76,91.52
2016,7,8,7,30,628.0,92.0,2.8,24.0,364.0,190.33,123.33
2016,7,8,7,45,456.5,151.5,3.0,25.0,362.5,233.84,165.81
2016,7,8,8,0,285.0,211.0,3.2,26.0,361.0,263.38,194.9
2016,7,8,8,15,505.0,162.0,3.2,26.5,459.0,307.87,226.32
2016,7,8,8,30,725.0,113.0,3.2,27.0,557.0,378.15,279.52
2016,7,8,8,45,738.0,119.0,3.25,28.0,600.5,425.13,316.82
2016,7,8,9,0,751.0,125.0,3.3,29.0,644.0,472.73,353.49
2016,7,8,9,15,764.5,127.5,3.25,29.0,684.5,517.85,388.61
2016,7,8,9,30,778.0,130.0,3.2,29.0,725.0,563.23,423.07
2016,7,8,9,45,790.0,131.5,3.2,29.5,760.5,606.83,454.7
2016,7,8,10,0,802.0,133.0,3.2,30.0,796.0,650.15,485.31
2016,7,8,10,15,809.5,135.0,3.2,30.0,826.0,690.3,513.95
2016,7,8,10,30,817.0,137.0,3.2,30.0,856.0,730.42,541.06
2016,7,8,10,45,818.5,141.0,3.2,30.5,878.0,765.0,562.64
2016,7,8,11,0,820.0,145.0,3.2,31.0,900.0,797.8,582.8
2016,7,8,11,15,551.5,304.0,3.2,31.0,816.0,751.0,546.45
2016,7,8,11,30,283.0,463.0,3.2,31.0,732.0,687.62,495.42
2016,7,8,11,45,553.5,308.0,3.25,31.5,841.0,792.17,573.94
2016,7,8,12,0,824.0,153.0,3.3,32.0,950.0,899.78,646.67
2016,7,8,12,15,495.5,324.0,3.3,32.0,804.0,783.54,564.62
2016,7,8,12,30,167.0,495.0,3.3,32.0,658.0,646.78,462.47
2016,7,8,12,45,475.0,337.0,3.3,32.0,796.0,798.47,575.75
2016,7,8,13,0,783.0,179.0,3.3,32.0,934.0,944.99,676.03
2016,7,8,13,15,548.0,316.5,3.25,31.5,841.5,864.13,620.18
2016,7,8,13,30,313.0,454.0,3.2,31.0,749.0,773.31,553.8
2016,7,8,13,45,301.5,444.0,3.15,31.0,724.0,755.47,542.59
2016,7,8,14,0,290.0,434.0,3.1,31.0,699.0,736.38,530.07
2016,7,8,14,15,269.5,425.0,3.0,31.0,665.5,708.51,511.17
2016,7,8,14,30,249.0,416.0,2.9,31.0,632.0,679.86,491.75
2016,7,8,14,45,266.0,395.0,2.85,31.0,617.5,673.49,488.87
2016,7,8,15,0,283.0,374.0,2.8,31.0,603.0,665.41,484.74
2016,7,8,15,15,499.0,264.5,2.65,31.0,644.0,750.87,549.99
2016,7,8,15,30,715.0,155.0,2.5,31.0,685.0,819.68,599.47
2016,7,8,15,45,360.5,172.0,2.4,31.0,439.0,510.04,382.83
2016,7,8,16,0,6.0,189.0,2.3,31.0,193.0,191.52,141.3
2016,7,8,16,15,63.5,223.5,2.15,30.5,261.0,281.97,212.42
2016,7,8,16,30,121.0,258.0,2.0,30.0,329.0,373.51,281.86
2016,7,8,16,45,368.5,187.5,1.95,30.0,375.5,492.88,375.15
2016,7,8,17,0,616.0,117.0,1.9,30.0,422.0,579.38,441.68
2016,7,8,17,15,582.5,110.5,1.75,29.5,373.5,526.09,402.94
2016,7,8,17,30,549.0,104.0,1.6,29.0,325.0,474.22,365.25
2016,7,8,17,45,504.5,96.0,1.5,28.5,277.0,416.03,321.92
2016,7,8,18,0,460.0,88.0,1.4,28.0,229.0,358.13,277.55
2016,7,8,18,15,400.0,77.5,1.4,27.5,183.5,296.61,229.17
2016,7,8,18,30,340.0,67.0,1.4,27.0,138.0,240.33,183.44
2016,7,8,18,45,262.0,53.0,1.45,26.5,98.5,178.25,132.47
2016,7,8,19,0,184.0,39.0,1.5,26.0,59.0,123.83,86.52
2016,7,8,19,15,92.0,19.5,1.5,25.5,29.5,59.28,20.59
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,33.0,8.0,1.75,20.0,9.5,7.86,0.0
2016,7,9,5,30,66.0,16.0,1.9,20.0,19.0,13.6,0.0
2016,7,9,5,45,176.0,31.0,2.05,20.5,52.5,23.97,13.3
2016,7,9,6,0,286.0,46.0,2.2,21.0,86.0,34.92,24.05
2016,7,9,6,15,361.5,56.5,2.25,21.5,128.5,41.73,30.4
2016,7,9,6,30,437.0,67.0,2.3,22.0,171.0,47.85,35.92
2016,7,9,6,45,293.0,98.5,2.35,22.5,176.0,90.01,61.54
2016,7,9,7,0,149.0,130.0,2.4,23.0,181.0,123.1,89.48
2016,7,9,7,15,141.5,153.5,2.45,23.5,208.0,150.69,110.95
2016,7,9,7,30,134.0,177.0,2.5,24.0,235.0,177.82,132.55
2016,7,9,7,45,418.5,137.0,2.55,25.0,350.0,211.86,149.72
2016,7,9,8,0,703.0,97.0,2.6,26.0,465.0,280.01,197.13
2016,7,9,8,15,516.0,172.5,2.6,26.5,457.0,319.71,234.39
2016,7,9,8,30,329.0,248.0,2.6,27.0,449.0,343.65,256.32
2016,7,9,8,45,386.5,251.5,2.65,27.5,505.0,389.78,291.13
2016,7,9,9,0,444.0,255.0,2.7,28.0,561.0,436.97,326.49
2016,7,9,9,15,623.5,185.5,2.75,28.0,644.5,491.76,369.14
2016,7,9,9,30,803.0,116.0,2.8,28.0,728.0,563.81,424.56
2016,7,9,9,45,627.0,218.0,2.85,28.5,710.0,581.72,434.75
2016,7,9,10,0,451.0,320.0,2.9,29.0,692.0,587.06,434.85
2016,7,9,10,15,418.0,348.5,2.95,29.0,704.0,610.45,450.77
2016,7,9,10,30,385.0,377.0,3.0,29.0,716.0,633.22,465.75
2016,7,9,10,45,405.5,380.5,3.05,29.5,746.0,666.84,488.47
2016,7,9,11,0,426.0,384.0,3.1,30.0,776.0,703.48,512.83
2016,7,9,11,15,396.0,405.0,3.1,30.0,775.0,715.76,519.94
2016,7,9,11,30,366.0,426.0,3.1,30.0,774.0,724.13,524.49
2016,7,9,11,45,381.5,424.0,3.15,30.0,790.0,748.87,541.67
2016,7,9,12,0,397.0,422.0,3.2,30.0,806.0,773.29,558.48
2016,7,9,12,15,410.0,422.0,3.2,30.0,819.5,797.96,575.05
2016,7,9,12,30,423.0,422.0,3.2,30.0,833.0,821.43,590.78
2016,7,9,12,45,423.0,418.5,3.2,30.0,828.0,828.07,595.21
2016,7,9,13,0,423.0,415.0,3.2,30.0,823.0,833.18,598.81
2016,7,9,13,15,406.5,412.5,3.2,30.0,800.0,821.6,591.07
2016,7,9,13,30,390.0,410.0,3.2,30.0,777.0,803.68,579.39
2016,7,9,13,45,425.5,391.0,3.2,30.5,784.0,827.72,595.76
2016,7,9,14,0,461.0,372.0,3.2,31.0,791.0,845.14,607.53
2016,7,9,14,15,458.0,356.5,3.15,31.0,762.5,826.48,595.71
2016,7,9,14,30,455.0,341.0,3.1,31.0,734.0,805.98,582.95
2016,7,9,14,45,432.0,334.5,3.1,31.0,696.0,774.12,562.2
2016,7,9,15,0,409.0,328.0,3.1,31.0,658.0,741.32,540.74
2016,7,9,15,15,603.5,224.5,3.05,31.0,685.5,806.42,591.76
2016,7,9,15,30,798.0,121.0,3.0,31.0,713.0,853.13,624.49
2016,7,9,15,45,789.5,116.0,2.95,31.0,672.0,821.59,604.18
2016,7,9,16,0,781.0,111.0,2.9,31.0,631.0,788.16,583.1
2016,7,9,16,15,763.0,107.5,2.8,30.5,585.0,747.02,557.46
2016,7,9,16,30,745.0,104.0,2.7,30.0,539.0,704.98,530.87
2016,7,9,16,45,588.0,135.5,2.65,30.0,459.5,601.42,457.84
2016,7,9,17,0,431.0,167.0,2.6,30.0,380.0,501.19,383.62
2016,7,9,17,15,536.0,126.0,2.35,29.5,361.0,508.46,392.0
2016,7,9,17,30,641.0,85.0,2.1,29.0,342.0,509.63,394.29
2016,7,9,17,45,599.5,78.5,1.85,28.5,292.5,451.07,349.77
2016,7,9,18,0,558.0,72.0,1.6,28.0,243.0,395.14,306.27
2016,7,9,18,15,499.5,64.0,1.5,27.0,195.5,332.11,256.89
2016,7,9,18,30,441.0,56.0,1.4,26.0,148.0,273.86,209.5
2016,7,9,18,45,356.5,45.5,1.35,25.5,106.5,207.73,154.7
2016,7,9,19,0,272.0,35.0,1.3,25.0,65.0,149.66,104.78
2016,7,9,19,15,136.0,17.5,1.35,24.5,32.5,69.25,23.26
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,9.34,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,17.72,0.0
2016,7,10,5,45,136.5,33.0,1.65,20.5,52.0,27.31,15.75
2016,7,10,6,0,273.0,47.0,1.9,21.0,85.0,35.79,24.76
2016,7,10,6,15,349.5,58.5,1.9,21.5,128.0,43.37,31.8
2016,7,10,6,30,426.0,70.0,1.9,22.0,171.0,50.56,38.26
2016,7,10,6,45,481.0,79.0,1.9,22.5,219.0,75.54,45.52
2016,7,10,7,0,536.0,88.0,1.9,23.0,267.0,112.42,65.91
2016,7,10,7,15,576.5,95.0,1.95,23.5,317.0,151.4,93.09
2016,7,10,7,30,617.0,102.0,2.0,24.0,367.0,194.7,126.78
2016,7,10,7,45,647.0,107.5,2.05,25.0,417.0,238.44,162.53
2016,7,10,8,0,677.0,113.0,2.1,26.0,467.0,285.19,201.06
2016,7,10,8,15,604.0,149.0,2.05,26.5,487.5,327.17,237.81
2016,7,10,8,30,531.0,185.0,2.0,27.0,508.0,362.43,267.59
2016,7,10,8,45,645.0,157.5,2.0,27.5,581.0,413.79,307.0
2016,7,10,9,0,759.0,130.0,2.0,28.0,654.0,478.96,356.31
2016,7,10,9,15,772.5,133.5,1.95,28.0,695.0,525.41,391.72
2016,7,10,9,30,786.0,137.0,1.9,28.0,736.0,572.13,426.45
2016,7,10,9,45,796.5,139.5,1.9,28.5,772.0,616.16,457.72
2016,7,10,10,0,807.0,142.0,1.9,29.0,808.0,659.78,487.85
2016,7,10,10,15,815.0,144.0,1.85,29.0,838.0,700.59,515.97
2016,7,10,10,30,823.0,146.0,1.8,29.0,868.0,740.41,542.11
2016,7,10,10,45,825.5,149.5,1.75,29.5,891.0,776.23,563.41
2016,7,10,11,0,828.0,153.0,1.7,30.0,914.0,810.36,583.28
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.0,841.14,602.39
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,868.39,619.17
2016,7,10,11,45,833.5,158.0,1.7,30.0,956.5,894.34,635.1
2016,7,10,12,0,832.0,161.0,1.7,30.0,965.0,916.33,648.51
2016,7,10,12,15,832.0,161.0,1.65,30.0,967.0,934.4,658.9
2016,7,10,12,30,832.0,161.0,1.6,30.0,969.0,950.0,667.79
2016,7,10,12,45,851.0,146.0,1.6,30.5,969.0,962.2,673.91
2016,7,10,13,0,870.0,131.0,1.6,31.0,969.0,975.94,681.07
2016,7,10,13,15,656.0,264.0,1.55,31.0,891.5,916.68,643.6
2016,7,10,13,30,442.0,397.0,1.5,31.0,814.0,845.96,592.25
2016,7,10,13,45,648.0,262.5,1.5,31.0,858.5,915.85,644.57
2016,7,10,14,0,854.0,128.0,1.5,31.0,903.0,969.58,678.14
2016,7,10,14,15,636.5,240.0,1.45,31.0,809.0,880.89,622.27
2016,7,10,14,30,419.0,352.0,1.4,31.0,715.0,782.57,553.75
2016,7,10,14,45,618.0,238.0,1.35,31.0,749.0,851.48,605.6
2016,7,10,15,0,817.0,124.0,1.3,31.0,783.0,898.36,635.52
2016,7,10,15,15,805.5,121.5,1.25,31.0,745.0,876.48,621.72
2016,7,10,15,30,794.0,119.0,1.2,31.0,707.0,847.06,603.94
2016,7,10,15,45,776.0,117.5,1.15,31.0,664.0,811.25,582.09
2016,7,10,16,0,758.0,116.0,1.1,31.0,621.0,774.12,559.29
2016,7,10,16,15,739.0,112.5,1.0,31.0,575.0,732.89,533.01
2016,7,10,16,30,720.0,109.0,0.9,31.0,529.0,693.36,507.67
2016,7,10,16,45,692.0,105.5,0.85,31.0,480.0,644.26,476.1
2016,7,10,17,0,664.0,102.0,0.8,31.0,431.0,595.54,443.58
2016,7,10,17,15,632.0,96.5,0.7,30.5,381.5,542.53,407.19
2016,7,10,17,30,600.0,91.0,0.6,30.0,332.0,490.8,370.7
2016,7,10,17,45,554.0,85.0,0.55,30.0,282.5,431.94,327.54
2016,7,10,18,0,508.0,79.0,0.5,30.0,233.0,376.1,285.33
2016,7,10,18,15,447.5,70.0,0.4,29.5,187.0,313.17,236.82
2016,7,10,18,30,387.0,61.0,0.3,29.0,141.0,253.35,189.31
2016,7,10,18,45,301.5,49.0,0.25,28.5,100.5,188.49,137.28
2016,7,10,19,0,216.0,37.0,0.2,28.0,60.0,132.13,90.47
2016,7,10,19,15,108.0,18.5,0.3,27.0,30.0,62.24,18.66
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,25.5,7.0,1.25,20.0,8.0,6.88,0.0
2016,7,11,5,30,51.0,14.0,1.4,20.0,16.0,13.76,0.0
2016,7,11,5,45,142.5,30.5,1.55,20.5,47.5,23.64,12.71
2016,7,11,6,0,234.0,47.0,1.7,21.0,79.0,35.83,24.77
2016,7,11,6,15,308.5,59.5,1.65,21.0,120.5,44.21,32.58
2016,7,11,6,30,383.0,72.0,1.6,21.0,162.0,52.15,39.79
2016,7,11,6,45,440.5,81.5,1.6,21.5,209.0,75.61,47.11
2016,7,11,7,0,498.0,91.0,1.6,22.0,256.0,110.88,66.55
2016,7,11,7,15,538.5,98.5,1.6,23.0,305.0,148.33,92.37
2016,7,11,7,30,579.0,106.0,1.6,24.0,354.0,190.11,124.41
2016,7,11,7,45,611.0,111.5,1.65,25.0,402.5,232.37,158.64
2016,7,11,8,0,643.0,117.0,1.7,26.0,451.0,277.87,195.85
2016,7,11,8,15,666.5,122.0,1.65,26.5,498.5,323.18,233.17
2016,7,11,8,30,690.0,127.0,1.6,27.0,546.0,370.54,271.35
2016,7,11,8,45,708.0,131.0,1.6,27.5,590.5,416.51,307.77
2016,7,11,9,0,726.0,135.0,1.6,28.0,635.0,463.63,344.0
2016,7,11,9,15,740.0,138.5,1.55,28.5,675.5,511.82,379.68
2016,7,11,9,30,754.0,142.0,1.5,29.0,716.0,557.4,412.42
2016,7,11,9,45,765.0,145.0,1.45,29.5,751.5,600.85,442.65
2016,7,11,10,0,776.0,148.0,1.4,30.0,787.0,643.99,471.74
2016,7,11,10,15,784.5,150.0,1.3,30.0,817.0,683.98,498.42
2016,7,11,10,30,793.0,152.0,1.2,30.0,847.0,723.08,523.48
2016,7,11,10,45,797.5,154.5,1.2,30.5,870.5,758.51,544.58
2016,7,11,11,0,802.0,157.0,1.2,31.0,894.0,792.44,564.46
2016,7,11,11,15,608.5,280.5,1.15,31.0,846.0,773.54,548.19
2016,7,11,11,30,415.0,404.0,1.1,31.0,798.0,744.23,523.07
2016,7,11,11,45,423.0,410.0,1.1,31.0,815.0,771.55,540.82
2016,7,11,12,0,431.0,416.0,1.1,31.0,832.0,798.24,557.46
2016,7,11,12,15,244.5,432.0,1.05,31.0,668.0,652.32,458.83
2016,7,11,12,30,58.0,448.0,1.0,31.0,504.0,494.41,349.45
2016,7,11,12,45,128.0,467.5,1.0,31.0,591.0,587.62,415.06
2016,7,11,13,0,198.0,487.0,1.0,31.0,678.0,679.4,476.06
2016,7,11,13,15,290.0,449.5,0.95,31.0,725.0,740.91,517.28
2016,7,11,13,30,382.0,412.0,0.9,31.0,772.0,797.43,554.89
2016,7,11,13,45,563.0,301.5,0.9,31.0,819.5,870.77,606.42
2016,7,11,14,0,744.0,191.0,0.9,31.0,867.0,932.33,646.64
2016,7,11,14,15,541.5,290.5,0.85,30.5,775.0,838.7,586.22
2016,7,11,14,30,339.0,390.0,0.8,30.0,683.0,738.46,518.65
2016,7,11,14,45,345.5,371.5,0.8,30.0,660.0,723.44,511.34
2016,7,11,15,0,352.0,353.0,0.8,30.0,637.0,706.81,502.01
2016,7,11,15,15,431.0,303.0,0.8,30.0,634.0,729.11,520.04
2016,7,11,15,30,510.0,253.0,0.8,30.0,631.0,738.58,529.49
2016,7,11,15,45,584.5,205.5,0.8,30.0,614.0,743.91,536.16
2016,7,11,16,0,659.0,158.0,0.8,30.0,597.0,740.32,536.41
2016,7,11,16,15,470.0,200.5,0.8,29.5,502.0,611.43,449.36
2016,7,11,16,30,281.0,243.0,0.8,29.0,407.0,489.27,363.62
2016,7,11,16,45,264.5,222.0,0.8,29.0,365.5,445.55,334.46
2016,7,11,17,0,248.0,201.0,0.8,29.0,324.0,402.25,304.28
2016,7,11,17,15,160.0,180.0,0.8,28.5,256.0,304.14,232.21
2016,7,11,17,30,72.0,159.0,0.8,28.0,188.0,213.82,163.71
2016,7,11,17,45,62.0,137.5,0.8,28.0,159.5,182.81,140.25
2016,7,11,18,0,52.0,116.0,0.8,28.0,131.0,152.42,116.53
2016,7,11,18,15,39.0,94.5,0.75,27.5,104.5,121.19,91.79
2016,7,11,18,30,26.0,73.0,0.7,27.0,78.0,90.78,67.24
2016,7,11,18,45,13.0,53.0,0.65,26.5,55.5,59.86,42.0
2016,7,11,19,0,0.0,33.0,0.6,26.0,33.0,33.49,20.2
2016,7,11,19,15,0.0,16.5,0.6,25.5,16.5,15.93,0.51
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
