Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,4.0,0.55,21.5,4.0,3.93,0.0
2016,7,12,5,30,0.0,8.0,0.6,22.0,8.0,7.86,0.0
2016,7,12,5,45,0.0,24.5,0.65,22.5,24.5,23.47,12.27
2016,7,12,6,0,0.0,41.0,0.7,23.0,41.0,38.56,26.81
2016,7,12,6,15,9.0,61.0,0.75,23.5,63.0,56.35,42.53
2016,7,12,6,30,18.0,81.0,0.8,24.0,85.0,73.97,57.84
2016,7,12,6,45,29.0,101.5,0.85,24.5,110.5,90.07,67.38
2016,7,12,7,0,40.0,122.0,0.9,25.0,136.0,111.12,83.2
2016,7,12,7,15,148.0,143.5,0.95,25.5,205.5,142.77,103.2
2016,7,12,7,30,256.0,165.0,1.0,26.0,275.0,184.88,131.58
2016,7,12,7,45,449.5,140.0,1.1,26.5,362.0,219.25,152.37
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,275.01,192.22
2016,7,12,8,15,667.0,119.5,1.2,27.0,496.0,320.04,229.46
2016,7,12,8,30,691.0,124.0,1.2,27.0,543.0,367.18,267.83
2016,7,12,8,45,491.0,212.0,1.3,27.5,521.0,394.45,291.31
2016,7,12,9,0,291.0,300.0,1.4,28.0,499.0,404.63,299.44
2016,7,12,9,15,374.0,291.0,1.4,28.5,564.0,456.31,336.91
2016,7,12,9,30,457.0,282.0,1.4,29.0,629.0,511.21,376.14
2016,7,12,9,45,442.0,304.5,1.45,29.5,654.0,544.39,398.64
2016,7,12,10,0,427.0,327.0,1.5,30.0,679.0,575.84,419.5
2016,7,12,10,15,626.5,228.0,1.5,30.0,766.0,643.26,469.9
2016,7,12,10,30,826.0,129.0,1.5,30.0,853.0,726.19,528.68
2016,7,12,10,45,833.0,129.5,1.5,30.0,877.0,762.25,551.08
2016,7,12,11,0,840.0,130.0,1.5,30.0,901.0,796.84,572.76
2016,7,12,11,15,844.0,131.0,1.55,30.0,918.5,827.76,592.43
2016,7,12,11,30,848.0,132.0,1.6,30.0,936.0,856.74,610.84
2016,7,12,11,45,851.5,132.0,1.65,30.5,946.5,882.27,625.79
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,905.59,639.32
2016,7,12,12,15,855.5,132.0,1.7,31.0,959.5,923.83,650.4
2016,7,12,12,30,856.0,132.0,1.7,31.0,962.0,939.57,660.02
2016,7,12,12,45,588.5,295.5,1.75,31.0,865.0,864.35,610.96
2016,7,12,13,0,321.0,459.0,1.8,31.0,768.0,774.32,545.4
2016,7,12,13,15,588.0,292.5,1.8,31.0,849.0,877.91,622.25
2016,7,12,13,30,855.0,126.0,1.8,31.0,930.0,967.11,679.77
2016,7,12,13,45,852.0,124.0,1.85,31.0,911.5,963.8,677.86
2016,7,12,14,0,849.0,122.0,1.9,31.0,893.0,957.64,675.25
2016,7,12,14,15,842.5,121.0,1.9,31.0,867.0,946.33,668.97
2016,7,12,14,30,836.0,120.0,1.9,31.0,841.0,932.36,661.13
2016,7,12,14,45,826.5,119.0,1.95,31.0,808.5,912.97,650.48
2016,7,12,15,0,817.0,118.0,2.0,31.0,776.0,891.21,638.35
2016,7,12,15,15,548.0,225.5,2.0,31.0,658.0,756.07,549.57
2016,7,12,15,30,279.0,333.0,2.0,31.0,540.0,610.58,445.4
2016,7,12,15,45,519.0,222.0,2.05,31.0,578.0,701.54,516.95
2016,7,12,16,0,759.0,111.0,2.1,31.0,616.0,768.71,566.01
2016,7,12,16,15,535.0,174.0,2.05,30.5,517.0,634.28,473.9
2016,7,12,16,30,311.0,237.0,2.0,30.0,418.0,505.62,380.28
2016,7,12,16,45,379.0,199.5,2.0,30.0,400.5,504.48,382.95
2016,7,12,17,0,447.0,162.0,2.0,30.0,383.0,506.23,386.37
2016,7,12,17,15,434.0,144.0,1.85,29.5,339.0,460.75,353.94
2016,7,12,17,30,421.0,126.0,1.7,29.0,295.0,415.28,320.95
2016,7,12,17,45,392.0,111.5,1.6,28.5,251.0,364.81,283.13
2016,7,12,18,0,363.0,97.0,1.5,28.0,207.0,316.21,245.58
2016,7,12,18,15,320.5,82.0,1.3,27.5,165.5,262.54,202.78
2016,7,12,18,30,278.0,67.0,1.1,27.0,124.0,212.46,161.72
2016,7,12,18,45,215.5,51.5,0.95,26.5,88.5,157.77,116.55
2016,7,12,19,0,153.0,36.0,0.8,26.0,53.0,109.13,75.1
2016,7,12,19,15,76.5,18.0,0.8,25.5,26.5,47.21,10.05
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,6.88,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,13.76,0.0
2016,7,13,5,45,90.5,31.5,1.1,21.5,44.0,26.09,14.06
2016,7,13,6,0,181.0,49.0,1.3,22.0,74.0,39.8,27.92
2016,7,13,6,15,258.0,63.5,1.35,22.5,115.0,47.56,35.18
2016,7,13,6,30,335.0,78.0,1.4,23.0,156.0,56.98,43.58
2016,7,13,6,45,395.0,88.5,1.45,24.0,202.5,77.8,50.18
2016,7,13,7,0,455.0,99.0,1.5,25.0,249.0,112.41,68.91
2016,7,13,7,15,499.0,107.5,1.75,25.5,297.5,149.45,94.05
2016,7,13,7,30,543.0,116.0,2.0,26.0,346.0,190.33,125.0
2016,7,13,7,45,580.0,121.0,2.3,27.0,396.0,231.37,157.75
2016,7,13,8,0,617.0,126.0,2.6,28.0,446.0,276.22,194.13
2016,7,13,8,15,642.5,131.5,2.65,28.5,493.5,321.32,231.22
2016,7,13,8,30,668.0,137.0,2.7,29.0,541.0,368.72,269.55
2016,7,13,8,45,521.0,207.5,2.75,30.0,537.5,402.57,297.06
2016,7,13,9,0,374.0,278.0,2.8,31.0,534.0,424.7,313.41
2016,7,13,9,15,433.5,273.0,2.75,31.0,588.0,467.35,345.34
2016,7,13,9,30,493.0,268.0,2.7,31.0,642.0,518.56,382.98
2016,7,13,9,45,634.5,209.0,2.65,31.5,715.0,574.82,424.49
2016,7,13,10,0,776.0,150.0,2.6,32.0,788.0,643.87,474.33
2016,7,13,10,15,785.0,152.0,2.55,32.0,819.0,684.28,502.29
2016,7,13,10,30,794.0,154.0,2.5,32.0,850.0,723.85,529.14
2016,7,13,10,45,803.0,154.5,2.5,32.5,874.5,760.99,552.0
2016,7,13,11,0,812.0,155.0,2.5,33.0,899.0,796.91,573.77
2016,7,13,11,15,816.0,156.0,2.45,33.0,916.5,827.76,592.84
2016,7,13,11,30,820.0,157.0,2.4,33.0,934.0,856.76,610.61
2016,7,13,11,45,824.0,156.5,2.4,33.5,944.5,882.35,625.21
2016,7,13,12,0,828.0,156.0,2.4,34.0,955.0,905.84,638.41
2016,7,13,12,15,828.5,156.5,2.35,34.0,957.5,921.44,647.51
2016,7,13,12,30,829.0,157.0,2.3,34.0,960.0,941.41,659.43
2016,7,13,12,45,835.0,151.5,2.3,34.0,957.0,950.49,665.0
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,960.96,671.61
2016,7,13,13,15,838.0,145.0,2.25,34.0,941.5,964.42,673.47
2016,7,13,13,30,835.0,144.0,2.2,34.0,929.0,965.1,673.76
2016,7,13,13,45,830.5,143.0,2.2,34.0,910.0,961.54,672.05
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,955.23,668.77
2016,7,13,14,15,819.0,140.5,2.15,34.0,864.5,943.28,661.61
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,934.45,656.55
2016,7,13,14,45,803.0,136.5,2.1,34.0,806.0,914.49,645.04
2016,7,13,15,0,794.0,134.0,2.1,34.0,774.0,892.14,632.16
2016,7,13,15,15,782.0,131.5,2.05,33.5,736.0,864.82,616.92
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,835.53,600.35
2016,7,13,15,45,753.5,126.5,1.95,33.0,655.5,800.56,578.76
2016,7,13,16,0,737.0,124.0,1.9,33.0,613.0,764.23,556.16
2016,7,13,16,15,717.0,120.0,1.85,33.0,567.5,725.05,531.48
2016,7,13,16,30,697.0,116.0,1.8,33.0,522.0,682.52,504.27
2016,7,13,16,45,670.5,111.5,1.75,33.0,473.5,634.2,472.71
2016,7,13,17,0,644.0,107.0,1.7,33.0,425.0,586.19,439.72
2016,7,13,17,15,610.0,101.5,1.55,32.5,375.5,532.65,402.31
2016,7,13,17,30,576.0,96.0,1.4,32.0,326.0,480.55,364.96
2016,7,13,17,45,528.5,89.0,1.25,31.5,277.0,420.71,320.8
2016,7,13,18,0,481.0,82.0,1.1,31.0,228.0,364.05,277.72
2016,7,13,18,15,418.0,72.5,1.0,30.0,182.0,298.22,227.09
2016,7,13,18,30,355.0,63.0,0.9,29.0,136.0,241.11,181.51
2016,7,13,18,45,266.5,50.0,0.85,28.5,96.0,175.65,128.52
2016,7,13,19,0,178.0,37.0,0.8,28.0,56.0,119.0,81.15
2016,7,13,19,15,89.0,18.5,0.8,27.5,28.0,56.04,10.52
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,25.5,6.5,1.05,22.5,7.5,0.0,0.0
2016,7,14,5,30,51.0,13.0,1.2,23.0,15.0,12.78,0.0
2016,7,14,5,45,157.0,28.0,1.4,23.5,46.0,21.72,10.39
2016,7,14,6,0,263.0,43.0,1.6,24.0,77.0,32.75,21.75
2016,7,14,6,15,344.5,54.0,1.5,24.5,119.5,40.05,28.49
2016,7,14,6,30,426.0,65.0,1.4,25.0,162.0,46.73,34.46
2016,7,14,6,45,483.5,72.5,1.3,25.5,210.0,65.94,38.96
2016,7,14,7,0,541.0,80.0,1.2,26.0,258.0,101.57,56.94
2016,7,14,7,15,582.0,86.5,1.35,26.5,307.5,140.3,82.92
2016,7,14,7,30,623.0,93.0,1.5,27.0,357.0,183.39,115.7
2016,7,14,7,45,654.0,97.5,1.65,28.0,406.5,226.73,150.64
2016,7,14,8,0,685.0,102.0,1.8,29.0,456.0,273.18,188.6
2016,7,14,8,15,708.0,106.0,1.85,29.5,504.0,319.51,226.84
2016,7,14,8,30,731.0,110.0,1.9,30.0,552.0,370.81,268.12
2016,7,14,8,45,749.5,113.0,1.95,31.0,597.0,417.85,304.83
2016,7,14,9,0,768.0,116.0,2.0,32.0,642.0,466.02,341.24
2016,7,14,9,15,781.5,119.0,1.95,32.0,683.0,512.51,376.5
2016,7,14,9,30,795.0,122.0,1.9,32.0,724.0,559.25,410.95
2016,7,14,9,45,805.5,124.0,1.9,32.5,760.5,603.29,441.96
2016,7,14,10,0,816.0,126.0,1.9,33.0,797.0,649.03,473.18
2016,7,14,10,15,824.0,128.0,1.9,33.0,827.0,689.84,501.33
2016,7,14,10,30,832.0,130.0,1.9,33.0,857.0,729.58,527.2
2016,7,14,10,45,839.0,130.5,1.95,33.5,881.5,765.95,549.42
2016,7,14,11,0,846.0,131.0,2.0,34.0,906.0,800.82,570.47
2016,7,14,11,15,850.0,132.0,2.05,34.0,923.5,832.02,590.18
2016,7,14,11,30,854.0,133.0,2.1,34.0,941.0,861.25,608.6
2016,7,14,11,45,856.5,133.0,2.15,34.0,951.0,886.13,624.25
2016,7,14,12,0,859.0,133.0,2.2,34.0,961.0,908.74,638.52
2016,7,14,12,15,859.5,133.5,2.25,34.0,964.0,927.62,650.5
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,943.99,661.01
2016,7,14,12,45,855.0,136.5,2.35,34.5,961.0,954.47,666.57
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,962.22,670.55
2016,7,14,13,15,847.5,138.0,2.45,35.0,943.0,966.18,673.68
2016,7,14,13,30,845.0,137.0,2.5,35.0,931.0,967.33,675.21
2016,7,14,13,45,839.0,137.0,2.55,35.0,911.5,963.27,673.62
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,956.45,670.44
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,944.91,663.98
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,930.73,655.99
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,916.34,648.34
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,894.02,635.66
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.5,867.03,620.57
2016,7,14,15,30,777.0,126.0,2.6,34.0,700.0,838.04,604.11
2016,7,14,15,45,588.5,192.5,2.6,34.0,612.0,732.7,534.88
2016,7,14,16,0,400.0,259.0,2.6,34.0,524.0,619.93,455.04
2016,7,14,16,15,393.5,239.0,2.55,33.5,484.0,582.27,431.51
2016,7,14,16,30,387.0,219.0,2.5,33.0,444.0,543.79,406.48
2016,7,14,16,45,343.5,205.5,2.5,33.0,391.5,484.71,364.75
2016,7,14,17,0,300.0,192.0,2.5,33.0,339.0,427.99,323.99
2016,7,14,17,15,288.0,171.5,2.25,32.0,300.0,386.66,295.15
2016,7,14,17,30,276.0,151.0,2.0,31.0,261.0,345.58,265.63
2016,7,14,17,45,258.0,131.0,1.75,30.5,222.0,302.0,232.78
2016,7,14,18,0,240.0,111.0,1.5,30.0,183.0,259.46,199.87
2016,7,14,18,15,209.5,92.0,1.4,29.0,146.0,213.23,163.63
2016,7,14,18,30,179.0,73.0,1.3,28.0,109.0,169.45,128.28
2016,7,14,18,45,134.5,54.5,1.2,27.5,77.0,123.41,90.32
2016,7,14,19,0,90.0,36.0,1.1,27.0,45.0,81.16,54.51
2016,7,14,19,15,45.0,18.0,1.05,26.5,22.5,37.81,3.63
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.0,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,46.0,12.0,1.2,21.0,14.0,11.8,0.0
2016,7,15,5,45,142.0,28.0,1.35,21.5,44.0,21.76,10.26
2016,7,15,6,0,238.0,44.0,1.5,22.0,74.0,33.63,22.65
2016,7,15,6,15,316.0,56.0,1.4,22.5,116.0,41.69,30.14
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,49.34,37.0
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,68.06,42.15
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,103.27,60.21
2016,7,15,7,15,550.0,93.0,1.2,25.0,301.0,140.73,85.11
2016,7,15,7,30,591.0,100.0,1.2,26.0,350.0,182.58,116.58
2016,7,15,7,45,623.5,105.5,1.3,27.0,399.5,225.48,150.92
2016,7,15,8,0,656.0,111.0,1.4,28.0,449.0,271.67,188.38
2016,7,15,8,15,680.0,115.5,1.4,28.5,496.5,317.34,225.8
2016,7,15,8,30,704.0,120.0,1.4,29.0,544.0,365.1,264.16
2016,7,15,8,45,722.0,124.0,1.4,30.0,589.0,411.79,300.3
2016,7,15,9,0,740.0,128.0,1.4,31.0,634.0,462.45,338.01
2016,7,15,9,15,754.0,131.5,1.45,31.0,675.0,508.41,372.91
2016,7,15,9,30,768.0,135.0,1.5,31.0,716.0,554.71,407.24
2016,7,15,9,45,805.5,121.5,1.6,31.5,758.0,599.91,439.93
2016,7,15,10,0,843.0,108.0,1.7,32.0,800.0,649.25,474.7
2016,7,15,10,15,850.5,109.5,1.75,32.0,830.0,690.28,503.14
2016,7,15,10,30,858.0,111.0,1.8,32.0,860.0,730.16,529.04
2016,7,15,10,45,647.0,245.0,1.9,32.5,819.0,723.04,520.31
2016,7,15,11,0,436.0,379.0,2.0,33.0,778.0,704.01,501.5
2016,7,15,11,15,652.0,249.5,2.0,33.0,859.5,778.18,556.7
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,860.25,610.11
2016,7,15,11,45,864.5,124.0,2.0,33.0,949.5,883.93,624.09
2016,7,15,12,0,861.0,128.0,2.0,33.0,958.0,905.07,636.99
2016,7,15,12,15,861.5,128.0,2.0,33.0,960.5,923.5,648.24
2016,7,15,12,30,862.0,128.0,2.0,33.0,963.0,939.4,657.97
2016,7,15,12,45,848.0,137.0,2.0,33.0,954.5,947.64,663.02
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,953.02,666.46
2016,7,15,13,15,831.0,145.0,1.95,33.0,934.0,956.48,668.3
2016,7,15,13,30,828.0,144.0,1.9,33.0,922.0,957.18,668.54
2016,7,15,13,45,814.5,149.0,1.85,33.0,900.5,956.4,667.98
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,947.92,662.77
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,935.87,656.86
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,921.23,649.42
2016,7,15,14,45,643.5,221.5,1.7,32.0,761.0,856.71,609.67
2016,7,15,15,0,500.0,293.0,1.7,32.0,695.0,787.86,562.56
2016,7,15,15,15,400.0,310.0,1.6,31.5,622.0,707.34,509.11
2016,7,15,15,30,300.0,327.0,1.5,31.0,549.0,622.29,451.52
2016,7,15,15,45,358.5,290.0,1.45,31.0,539.5,627.09,458.05
2016,7,15,16,0,417.0,253.0,1.4,31.0,530.0,636.13,466.44
2016,7,15,16,15,208.5,199.0,1.35,30.5,337.5,388.56,291.44
2016,7,15,16,30,0.0,145.0,1.3,30.0,145.0,142.51,105.08
2016,7,15,16,45,74.5,176.5,1.3,29.5,213.0,237.29,180.81
2016,7,15,17,0,149.0,208.0,1.3,29.0,281.0,332.36,253.99
2016,7,15,17,15,141.0,185.0,1.25,28.5,248.0,297.29,228.14
2016,7,15,17,30,133.0,162.0,1.2,28.0,215.0,262.43,202.54
2016,7,15,17,45,120.5,139.5,1.15,27.5,182.5,225.83,174.86
2016,7,15,18,0,108.0,117.0,1.1,27.0,150.0,189.93,147.01
2016,7,15,18,15,89.0,95.5,0.95,26.5,119.0,152.88,117.39
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,117.17,88.27
2016,7,15,18,45,46.0,54.0,0.7,26.0,62.0,77.74,55.79
2016,7,15,19,0,22.0,34.0,0.6,26.0,36.0,45.2,28.48
2016,7,15,19,15,11.0,17.0,0.55,25.5,18.0,20.68,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.5,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,21.0,13.0,12.78,0.0
2016,7,16,5,45,127.5,27.0,0.9,21.5,43.5,20.97,9.37
2016,7,16,6,0,255.0,41.0,1.0,22.0,74.0,31.24,20.62
2016,7,16,6,15,333.5,52.5,1.0,22.0,115.5,38.98,27.88
2016,7,16,6,30,412.0,64.0,1.0,22.0,157.0,46.11,34.38
2016,7,16,6,45,206.0,61.0,1.05,22.5,107.5,49.08,31.49
2016,7,16,7,0,0.0,58.0,1.1,23.0,58.0,56.05,40.72
2016,7,16,7,15,0.0,49.0,1.15,23.5,49.0,47.33,33.41
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,38.63,26.12
2016,7,16,7,45,0.0,59.5,1.25,24.5,59.5,57.51,41.29
2016,7,16,8,0,0.0,79.0,1.3,25.0,79.0,76.41,56.2
2016,7,16,8,15,1.5,125.0,1.3,25.5,126.0,120.17,90.45
2016,7,16,8,30,3.0,171.0,1.3,26.0,173.0,163.42,123.46
2016,7,16,8,45,1.5,143.5,1.35,27.0,144.5,138.12,103.06
2016,7,16,9,0,0.0,116.0,1.4,28.0,116.0,111.88,82.21
2016,7,16,9,15,7.0,180.5,1.4,28.0,186.0,176.22,131.31
2016,7,16,9,30,14.0,245.0,1.4,28.0,256.0,240.75,179.27
2016,7,16,9,45,116.0,319.0,1.45,28.5,414.0,364.14,270.09
2016,7,16,10,0,218.0,393.0,1.5,29.0,572.0,503.13,368.25
2016,7,16,10,15,167.0,409.0,1.45,29.0,549.0,493.91,359.57
2016,7,16,10,30,116.0,425.0,1.4,29.0,526.0,480.55,348.76
2016,7,16,10,45,87.0,420.5,1.4,29.5,497.5,463.7,335.59
2016,7,16,11,0,58.0,416.0,1.4,30.0,469.0,441.6,318.73
2016,7,16,11,15,101.0,446.0,1.4,30.0,540.5,509.3,366.35
2016,7,16,11,30,144.0,476.0,1.4,30.0,612.0,579.21,414.01
2016,7,16,11,45,78.5,366.0,1.4,30.0,440.5,423.05,305.87
2016,7,16,12,0,13.0,256.0,1.4,30.0,269.0,259.8,188.97
2016,7,16,12,15,12.0,234.5,1.35,30.0,246.0,238.65,174.17
2016,7,16,12,30,11.0,213.0,1.3,30.0,223.0,217.28,158.59
2016,7,16,12,45,90.5,349.5,1.3,30.0,436.0,434.37,316.33
2016,7,16,13,0,170.0,486.0,1.3,30.0,649.0,650.6,462.29
2016,7,16,13,15,311.0,440.0,1.3,29.5,733.5,750.64,531.39
2016,7,16,13,30,452.0,394.0,1.3,29.0,818.0,850.89,599.95
2016,7,16,13,45,395.0,405.5,1.3,29.0,771.0,805.55,569.07
2016,7,16,14,0,338.0,417.0,1.3,29.0,724.0,764.06,541.76
2016,7,16,14,15,293.5,415.0,1.25,29.0,675.5,720.05,512.55
2016,7,16,14,30,249.0,413.0,1.2,29.0,627.0,675.68,482.83
2016,7,16,14,45,351.5,359.5,1.2,29.0,649.0,715.39,513.69
2016,7,16,15,0,454.0,306.0,1.2,29.0,671.0,758.54,545.5
2016,7,16,15,15,379.0,316.0,1.15,28.5,610.5,686.28,497.19
2016,7,16,15,30,304.0,326.0,1.1,28.0,550.0,624.57,455.84
2016,7,16,15,45,156.5,265.0,1.1,28.0,380.0,416.3,309.93
2016,7,16,16,0,9.0,204.0,1.1,28.0,210.0,209.49,155.98
2016,7,16,16,15,4.5,126.0,1.05,27.5,129.0,126.55,94.05
2016,7,16,16,30,0.0,48.0,1.0,27.0,48.0,46.4,31.52
2016,7,16,16,45,0.0,50.0,1.0,27.0,50.0,48.32,33.26
2016,7,16,17,0,0.0,52.0,1.0,27.0,52.0,50.25,34.94
2016,7,16,17,15,0.0,46.0,0.95,26.5,46.0,44.44,30.46
2016,7,16,17,30,0.0,40.0,0.9,26.0,40.0,38.63,25.93
2016,7,16,17,45,0.0,33.5,0.9,26.0,33.5,32.34,20.88
2016,7,16,18,0,0.0,27.0,0.9,26.0,27.0,26.05,15.76
2016,7,16,18,15,0.0,21.5,0.85,25.5,21.5,20.74,11.41
2016,7,16,18,30,0.0,16.0,0.8,25.0,16.0,15.43,6.99
2016,7,16,18,45,0.0,11.0,0.8,24.5,11.0,10.6,2.92
2016,7,16,19,0,0.0,6.0,0.8,24.0,6.0,5.78,0.0
2016,7,16,19,15,0.0,3.0,0.85,23.5,3.0,2.89,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.0,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,54.0,11.0,0.6,21.0,13.0,10.81,0.0
2016,7,17,5,45,165.5,25.5,0.65,21.5,43.5,19.78,8.17
2016,7,17,6,0,277.0,40.0,0.7,22.0,74.0,30.49,19.96
2016,7,17,6,15,358.0,50.5,0.65,22.5,117.0,37.53,26.57
2016,7,17,6,30,439.0,61.0,0.6,23.0,160.0,43.54,32.03
2016,7,17,6,45,498.5,68.5,0.6,23.5,208.0,59.66,35.61
2016,7,17,7,0,558.0,76.0,0.6,24.0,256.0,95.94,52.97
2016,7,17,7,15,599.0,82.5,0.6,24.5,306.5,135.39,78.9
2016,7,17,7,30,640.0,89.0,0.6,25.0,357.0,179.2,111.92
2016,7,17,7,45,456.5,147.5,0.6,25.5,351.5,222.67,154.32
2016,7,17,8,0,273.0,206.0,0.6,26.0,346.0,250.82,182.68
2016,7,17,8,15,513.0,155.0,0.6,26.5,451.0,296.5,213.24
2016,7,17,8,30,753.0,104.0,0.6,27.0,556.0,369.89,266.55
2016,7,17,8,45,775.0,105.0,0.6,27.5,602.5,417.73,303.81
2016,7,17,9,0,797.0,106.0,0.6,28.0,649.0,467.01,341.15
2016,7,17,9,15,810.5,108.5,0.5,28.5,690.5,514.46,375.19
2016,7,17,9,30,824.0,111.0,0.4,29.0,732.0,565.16,409.88
2016,7,17,9,45,842.5,108.5,0.35,29.5,771.0,610.97,440.6
2016,7,17,10,0,861.0,106.0,0.3,30.0,810.0,656.86,470.33
2016,7,17,10,15,868.5,107.5,0.3,30.5,841.0,698.69,496.74
2016,7,17,10,30,876.0,109.0,0.3,31.0,872.0,739.32,520.38
2016,7,17,10,45,881.5,110.0,0.35,31.5,897.0,776.59,542.31
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,812.16,563.01
2016,7,17,11,15,891.0,111.5,0.45,32.0,939.5,844.17,582.54
2016,7,17,11,30,895.0,112.0,0.5,32.0,957.0,874.08,600.8
2016,7,17,11,45,896.5,113.0,0.55,32.0,967.0,900.05,616.69
2016,7,17,12,0,898.0,114.0,0.6,32.0,977.0,923.58,631.19
2016,7,17,12,15,898.5,114.0,0.6,32.0,980.0,942.7,642.14
2016,7,17,12,30,899.0,114.0,0.6,32.0,983.0,959.15,651.6
2016,7,17,12,45,893.0,117.5,0.65,32.5,977.0,970.12,657.61
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,978.2,662.08
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,982.8,665.96
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,984.47,668.27
2016,7,17,13,45,877.0,119.5,0.85,33.0,927.5,980.78,667.54
2016,7,17,14,0,872.0,119.0,0.9,33.0,908.0,974.18,665.23
2016,7,17,14,15,591.5,257.5,0.9,33.0,786.0,852.72,591.05
2016,7,17,14,30,311.0,396.0,0.9,33.0,664.0,716.85,499.13
2016,7,17,14,45,576.5,255.0,0.95,33.0,727.0,827.33,580.18
2016,7,17,15,0,842.0,114.0,1.0,33.0,790.0,907.62,632.25
2016,7,17,15,15,831.0,112.0,1.0,32.5,752.0,880.72,617.1
2016,7,17,15,30,820.0,110.0,1.0,32.0,714.0,851.7,601.83
2016,7,17,15,45,805.0,107.5,1.0,32.0,671.0,821.96,584.76
2016,7,17,16,0,790.0,105.0,1.0,32.0,628.0,785.41,563.19
2016,7,17,16,15,772.0,102.0,1.0,32.0,581.5,744.54,538.61
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,702.73,513.08
2016,7,17,16,45,730.0,95.0,1.05,32.0,485.5,654.69,483.36
2016,7,17,17,0,706.0,91.0,1.1,32.0,436.0,608.92,454.26
2016,7,17,17,15,674.5,86.0,1.05,31.5,385.5,555.19,417.67
2016,7,17,17,30,643.0,81.0,1.0,31.0,335.0,502.64,380.8
2016,7,17,17,45,600.5,75.0,1.0,30.5,285.0,444.1,338.48
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,388.29,296.54
2016,7,17,18,15,496.5,61.0,0.9,29.0,187.5,324.05,246.81
2016,7,17,18,30,435.0,53.0,0.8,28.0,140.0,264.93,199.27
2016,7,17,18,45,345.0,42.5,0.75,27.5,98.5,197.51,144.16
2016,7,17,19,0,255.0,32.0,0.7,27.0,57.0,138.83,93.37
2016,7,17,19,15,127.5,16.0,0.7,26.5,28.5,62.58,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,27.5,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,55.0,11.0,0.9,21.0,12.0,10.81,0.0
2016,7,18,5,45,157.0,25.5,1.0,21.5,42.0,19.83,7.78
2016,7,18,6,0,259.0,40.0,1.1,22.0,72.0,30.54,19.94
2016,7,18,6,15,339.0,52.0,1.05,22.5,114.5,38.72,27.55
2016,7,18,6,30,419.0,64.0,1.0,23.0,157.0,46.43,34.48
2016,7,18,6,45,475.0,72.5,1.0,24.0,204.5,61.57,38.06
2016,7,18,7,0,531.0,81.0,1.0,25.0,252.0,97.16,55.0
2016,7,18,7,15,572.0,88.0,1.0,25.5,301.5,135.6,80.05
2016,7,18,7,30,613.0,95.0,1.0,26.0,351.0,178.43,112.15
2016,7,18,7,45,645.0,100.0,1.05,27.0,400.5,221.84,146.79
2016,7,18,8,0,677.0,105.0,1.1,28.0,450.0,268.49,184.58
2016,7,18,8,15,700.5,109.5,1.0,28.5,498.5,315.04,222.49
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,363.63,261.08
2016,7,18,8,45,744.5,116.0,0.8,30.0,592.5,413.51,298.83
2016,7,18,9,0,765.0,118.0,0.7,31.0,638.0,461.56,333.79
2016,7,18,9,15,778.5,121.0,0.65,31.0,679.5,508.03,368.0
2016,7,18,9,30,792.0,124.0,0.6,31.0,721.0,554.76,401.27
2016,7,18,9,45,804.5,125.5,0.55,31.5,757.5,599.57,431.35
2016,7,18,10,0,817.0,127.0,0.5,32.0,794.0,644.12,460.18
2016,7,18,10,15,825.0,128.5,0.5,32.0,824.5,686.82,488.39
2016,7,18,10,30,833.0,130.0,0.5,32.0,855.0,726.31,513.15
2016,7,18,10,45,838.5,131.5,0.5,32.5,879.0,762.64,533.95
2016,7,18,11,0,844.0,133.0,0.5,33.0,903.0,797.39,553.5
2016,7,18,11,15,848.0,134.0,0.6,33.0,920.5,828.7,573.53
2016,7,18,11,30,852.0,135.0,0.7,33.0,938.0,858.05,592.39
2016,7,18,11,45,854.5,135.0,0.85,33.5,948.5,883.04,608.21
2016,7,18,12,0,857.0,135.0,1.0,34.0,959.0,905.77,622.62
2016,7,18,12,15,857.5,135.0,1.15,34.0,961.5,924.28,635.75
2016,7,18,12,30,858.0,135.0,1.3,34.0,964.0,940.27,647.4
2016,7,18,12,45,847.0,142.0,1.5,34.0,956.5,949.51,655.65
2016,7,18,13,0,836.0,149.0,1.7,34.0,949.0,955.95,662.2
2016,7,18,13,15,832.5,148.0,1.7,34.0,936.0,959.03,664.3
2016,7,18,13,30,829.0,147.0,1.7,34.0,923.0,959.33,664.84
2016,7,18,13,45,661.5,253.5,1.75,34.0,864.5,916.45,639.45
2016,7,18,14,0,494.0,360.0,1.8,34.0,806.0,862.31,601.28
2016,7,18,14,15,640.5,256.0,1.85,33.5,816.5,898.0,631.93
2016,7,18,14,30,787.0,152.0,1.9,33.0,827.0,921.69,649.75
2016,7,18,14,45,642.5,221.5,1.95,33.0,758.5,854.41,608.25
2016,7,18,15,0,498.0,291.0,2.0,33.0,690.0,782.86,559.62
2016,7,18,15,15,614.0,219.5,2.0,33.0,687.5,807.6,581.08
2016,7,18,15,30,730.0,148.0,2.0,33.0,685.0,821.28,591.76
2016,7,18,15,45,427.5,224.0,2.0,33.0,534.0,622.99,456.25
2016,7,18,16,0,125.0,300.0,2.0,33.0,383.0,426.26,312.98
2016,7,18,16,15,385.0,218.0,1.95,32.5,446.0,560.33,417.17
2016,7,18,16,30,645.0,136.0,1.9,32.0,509.0,662.5,494.49
2016,7,18,16,45,455.0,165.5,1.85,32.0,416.5,529.81,398.22
2016,7,18,17,0,265.0,195.0,1.8,32.0,324.0,406.29,307.02
2016,7,18,17,15,250.0,175.0,1.65,31.5,286.0,365.03,278.02
2016,7,18,17,30,235.0,155.0,1.5,31.0,248.0,324.36,248.34
2016,7,18,17,45,221.0,133.5,1.4,30.5,211.0,283.2,217.63
2016,7,18,18,0,207.0,112.0,1.3,30.0,174.0,242.73,186.55
2016,7,18,18,15,271.5,88.0,1.25,29.0,152.0,237.53,182.22
2016,7,18,18,30,336.0,64.0,1.2,28.0,130.0,232.62,175.98
2016,7,18,18,45,258.0,49.0,1.2,27.5,91.0,170.17,124.57
2016,7,18,19,0,180.0,34.0,1.2,27.0,52.0,115.44,77.24
2016,7,18,19,15,90.0,17.0,1.25,26.5,26.0,52.92,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,26.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,53.0,10.0,1.1,22.0,12.0,9.83,0.0
2016,7,19,5,45,160.0,25.0,1.3,22.5,42.5,19.47,6.99
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,30.61,19.84
2016,7,19,6,15,349.0,51.5,1.6,23.5,115.5,38.39,27.11
2016,7,19,6,30,431.0,63.0,1.7,24.0,158.0,45.68,33.66
2016,7,19,6,45,489.0,72.0,1.8,24.5,206.5,60.31,37.4
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,97.08,54.73
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.0,135.84,79.81
2016,7,19,7,30,629.0,94.0,2.0,26.0,355.0,179.0,112.28
2016,7,19,7,45,660.5,99.0,2.05,27.0,405.5,223.09,147.74
2016,7,19,8,0,692.0,104.0,2.1,28.0,456.0,270.36,186.46
2016,7,19,8,15,714.5,108.0,2.0,28.5,504.0,316.92,225.04
2016,7,19,8,30,737.0,112.0,1.9,29.0,552.0,368.53,266.68
2016,7,19,8,45,530.5,199.5,1.85,29.5,529.0,394.21,289.48
2016,7,19,9,0,324.0,287.0,1.8,30.0,506.0,405.2,298.41
2016,7,19,9,15,559.5,206.5,1.65,30.0,614.5,468.47,345.76
2016,7,19,9,30,795.0,126.0,1.5,30.0,723.0,557.06,410.81
2016,7,19,9,45,566.5,244.0,1.4,30.5,680.5,560.95,409.71
2016,7,19,10,0,338.0,362.0,1.3,31.0,638.0,548.34,396.08
2016,7,19,10,15,395.0,353.0,1.2,31.0,687.5,595.83,428.89
2016,7,19,10,30,452.0,344.0,1.1,31.0,737.0,644.49,461.44
2016,7,19,10,45,415.0,371.0,1.0,31.5,740.0,660.47,468.77
2016,7,19,11,0,378.0,398.0,0.9,32.0,743.0,675.01,475.03
2016,7,19,11,15,609.5,270.0,0.8,32.0,838.5,759.45,534.41
2016,7,19,11,30,841.0,142.0,0.7,32.0,934.0,854.3,593.42
2016,7,19,11,45,843.0,142.5,0.65,32.5,944.0,879.13,604.98
2016,7,19,12,0,845.0,143.0,0.6,33.0,954.0,901.7,615.9
2016,7,19,12,15,462.0,304.0,0.5,33.0,747.5,728.57,503.32
2016,7,19,12,30,79.0,465.0,0.4,33.0,541.0,530.31,365.56
2016,7,19,12,45,207.5,456.0,0.35,33.5,655.0,650.88,447.49
2016,7,19,13,0,336.0,447.0,0.3,34.0,769.0,774.91,524.53
2016,7,19,13,15,587.0,294.0,0.25,34.0,847.0,875.3,590.88
2016,7,19,13,30,838.0,141.0,0.2,34.0,925.0,961.44,641.44
2016,7,19,13,45,553.0,288.5,0.15,34.0,801.5,844.55,568.65
2016,7,19,14,0,268.0,436.0,0.1,34.0,678.0,715.12,482.68
2016,7,19,14,15,538.5,287.5,0.15,33.5,755.5,829.83,565.25
2016,7,19,14,30,809.0,139.0,0.2,33.0,833.0,928.28,627.98
2016,7,19,14,45,797.0,138.5,0.25,33.0,800.0,907.73,616.19
2016,7,19,15,0,785.0,138.0,0.3,33.0,767.0,884.9,604.83
2016,7,19,15,15,773.0,135.5,0.3,33.0,729.5,857.79,589.95
2016,7,19,15,30,761.0,133.0,0.3,33.0,692.0,828.72,573.85
2016,7,19,15,45,741.0,132.0,0.35,33.0,649.0,792.6,554.12
2016,7,19,16,0,721.0,131.0,0.4,33.0,606.0,758.36,535.34
2016,7,19,16,15,701.0,126.5,0.4,32.5,560.0,716.45,511.56
2016,7,19,16,30,681.0,122.0,0.4,32.0,514.0,673.88,486.93
2016,7,19,16,45,649.0,119.0,0.4,32.0,465.0,623.8,455.24
2016,7,19,17,0,617.0,116.0,0.4,32.0,416.0,574.42,422.68
2016,7,19,17,15,582.5,109.0,0.4,31.5,366.5,519.93,386.54
2016,7,19,17,30,548.0,102.0,0.4,31.0,317.0,466.95,350.21
2016,7,19,17,45,492.5,95.5,0.45,31.0,267.5,401.17,302.9
2016,7,19,18,0,437.0,89.0,0.5,31.0,218.0,343.53,259.83
2016,7,19,18,15,374.5,77.5,0.5,30.0,172.5,281.16,212.45
2016,7,19,18,30,312.0,66.0,0.5,29.0,127.0,224.37,167.65
2016,7,19,18,45,224.5,50.5,0.55,28.5,88.0,159.03,115.25
2016,7,19,19,0,137.0,35.0,0.6,28.0,49.0,96.09,62.9
2016,7,19,19,15,68.5,17.5,0.6,27.5,24.5,43.35,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,19.0,4.5,1.3,21.0,5.0,0.0,0.0
2016,7,20,5,30,38.0,9.0,1.5,21.0,10.0,8.85,0.0
2016,7,20,5,45,145.0,24.0,1.7,21.5,39.5,18.68,5.97
2016,7,20,6,0,252.0,39.0,1.9,22.0,69.0,29.85,19.24
2016,7,20,6,15,335.5,51.0,1.85,22.5,111.5,38.06,26.92
2016,7,20,6,30,419.0,63.0,1.8,23.0,154.0,45.84,33.93
2016,7,20,6,45,481.5,71.0,1.75,23.5,202.5,58.19,36.67
2016,7,20,7,0,544.0,79.0,1.7,24.0,251.0,93.92,52.81
2016,7,20,7,15,587.0,85.5,1.8,25.0,301.5,132.73,77.59
2016,7,20,7,30,630.0,92.0,1.9,26.0,352.0,176.14,109.89
2016,7,20,7,45,664.5,96.0,2.0,27.0,403.5,220.06,145.1
2016,7,20,8,0,699.0,100.0,2.1,28.0,455.0,267.46,183.91
2016,7,20,8,15,723.0,104.0,2.05,28.5,504.0,314.83,223.23
2016,7,20,8,30,747.0,108.0,2.0,29.0,553.0,367.29,265.67
2016,7,20,8,45,767.0,111.0,1.95,29.5,600.0,415.83,304.32
2016,7,20,9,0,787.0,114.0,1.9,30.0,647.0,465.65,342.77
2016,7,20,9,15,801.5,117.0,1.85,30.0,689.5,513.72,379.54
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,562.1,415.49
2016,7,20,9,45,827.0,122.0,1.8,30.5,769.5,607.57,447.79
2016,7,20,10,0,838.0,124.0,1.8,31.0,807.0,654.83,480.3
2016,7,20,10,15,846.0,126.0,1.8,31.0,838.5,696.75,509.39
2016,7,20,10,30,854.0,128.0,1.8,31.0,870.0,737.56,536.2
2016,7,20,10,45,859.5,129.5,1.8,31.5,895.0,774.72,558.63
2016,7,20,11,0,865.0,131.0,1.8,32.0,920.0,810.25,579.7
2016,7,20,11,15,869.0,132.0,1.75,32.0,937.5,842.28,599.03
2016,7,20,11,30,873.0,133.0,1.7,32.0,955.0,872.28,616.91
2016,7,20,11,45,874.5,134.0,1.7,32.5,965.5,897.94,631.19
2016,7,20,12,0,876.0,135.0,1.7,33.0,976.0,921.23,643.94
2016,7,20,12,15,876.5,135.5,1.7,33.0,978.5,940.66,655.61
2016,7,20,12,30,877.0,136.0,1.7,33.0,981.0,957.5,665.76
2016,7,20,12,45,882.0,131.5,1.7,33.0,978.0,971.09,673.99
2016,7,20,13,0,887.0,127.0,1.7,33.0,975.0,981.93,680.66
2016,7,20,13,15,884.5,126.0,1.7,33.0,962.5,986.15,683.41
2016,7,20,13,30,882.0,125.0,1.7,33.0,950.0,987.42,684.54
2016,7,20,13,45,876.0,125.0,1.7,33.0,930.0,983.35,682.56
2016,7,20,14,0,870.0,125.0,1.7,33.0,910.0,976.4,678.98
2016,7,20,14,15,863.5,124.0,1.7,33.0,883.5,965.08,672.85
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,951.01,665.15
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,931.39,654.67
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,909.28,642.67
2016,7,20,15,15,585.5,218.0,1.8,32.5,675.5,779.2,560.63
2016,7,20,15,30,332.0,316.0,1.8,32.0,560.0,637.59,462.4
2016,7,20,15,45,560.0,213.0,1.85,32.0,594.0,724.09,529.58
2016,7,20,16,0,788.0,110.0,1.9,32.0,628.0,787.3,574.72
2016,7,20,16,15,472.0,181.5,1.85,31.5,485.5,589.12,438.51
2016,7,20,16,30,156.0,253.0,1.8,31.0,343.0,394.42,295.14
2016,7,20,16,45,429.5,173.5,1.75,31.0,389.0,519.24,393.14
2016,7,20,17,0,703.0,94.0,1.7,31.0,435.0,608.3,460.73
2016,7,20,17,15,670.5,89.0,1.6,30.5,384.0,554.04,421.76
2016,7,20,17,30,638.0,84.0,1.5,30.0,333.0,501.05,383.68
2016,7,20,17,45,594.0,77.5,1.4,29.5,282.5,441.33,339.36
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,384.47,295.68
2016,7,20,18,15,487.0,62.5,1.25,28.0,184.0,319.43,244.91
2016,7,20,18,30,424.0,54.0,1.2,27.0,136.0,259.64,196.39
2016,7,20,18,45,333.0,42.5,1.15,26.0,95.0,191.55,140.46
2016,7,20,19,0,242.0,31.0,1.1,25.0,54.0,131.8,87.61
2016,7,20,19,15,121.0,15.5,1.1,24.5,27.0,59.02,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,23.0,4.0,0.75,20.5,4.5,0.0,0.0
2016,7,21,5,30,46.0,8.0,0.9,21.0,9.0,7.86,0.0
2016,7,21,5,45,153.5,23.0,1.05,21.5,39.0,17.89,4.87
2016,7,21,6,0,261.0,38.0,1.2,22.0,69.0,29.09,18.57
2016,7,21,6,15,343.0,50.0,1.0,22.5,111.5,37.33,26.3
2016,7,21,6,30,425.0,62.0,0.8,23.0,154.0,45.08,33.29
2016,7,21,6,45,485.0,70.5,0.6,24.0,202.0,56.68,36.09
2016,7,21,7,0,545.0,79.0,0.4,25.0,250.0,92.76,51.85
2016,7,21,7,15,586.5,85.5,0.4,25.5,300.5,131.39,76.11
2016,7,21,7,30,628.0,92.0,0.4,26.0,351.0,174.48,107.81
2016,7,21,7,45,659.5,97.5,0.45,27.0,401.5,218.91,142.87
2016,7,21,8,0,691.0,103.0,0.5,28.0,452.0,266.53,181.11
2016,7,21,8,15,714.5,107.5,0.5,28.5,501.0,313.79,219.41
2016,7,21,8,30,738.0,112.0,0.5,29.0,550.0,366.25,260.74
2016,7,21,8,45,754.0,116.5,0.55,29.5,595.5,414.06,298.04
2016,7,21,9,0,770.0,121.0,0.6,30.0,641.0,462.79,334.96
2016,7,21,9,15,567.0,218.5,0.6,30.0,614.5,481.83,349.2
2016,7,21,9,30,364.0,316.0,0.6,30.0,588.0,486.48,351.35
2016,7,21,9,45,424.5,308.5,0.65,30.5,642.0,531.48,382.94
2016,7,21,10,0,485.0,301.0,0.7,31.0,696.0,584.29,418.95
2016,7,21,10,15,641.5,230.5,0.7,31.0,774.0,648.41,464.48
2016,7,21,10,30,798.0,160.0,0.7,31.0,852.0,724.47,516.96
2016,7,21,10,45,550.5,295.0,0.75,31.5,779.0,692.49,489.64
2016,7,21,11,0,303.0,430.0,0.8,32.0,706.0,644.22,451.8
2016,7,21,11,15,344.0,420.5,0.8,32.0,739.5,682.16,477.72
2016,7,21,11,30,385.0,411.0,0.8,32.0,773.0,721.49,503.42
2016,7,21,11,45,390.5,413.5,0.85,32.5,784.0,742.15,515.72
2016,7,21,12,0,396.0,416.0,0.9,33.0,795.0,762.07,527.66
2016,7,21,12,15,608.5,293.0,0.9,33.0,878.0,850.87,589.36
2016,7,21,12,30,821.0,170.0,0.9,33.0,961.0,941.04,645.2
2016,7,21,12,45,559.0,315.5,0.95,33.0,853.0,851.95,587.53
2016,7,21,13,0,297.0,461.0,1.0,33.0,745.0,750.84,517.95
2016,7,21,13,15,565.5,307.0,1.0,33.0,838.5,866.19,600.07
2016,7,21,13,30,834.0,153.0,1.0,33.0,932.0,973.39,667.05
2016,7,21,13,45,832.0,149.5,1.05,33.5,913.0,970.12,663.73
2016,7,21,14,0,830.0,146.0,1.1,34.0,894.0,963.96,660.19
2016,7,21,14,15,570.0,270.5,1.1,34.0,777.5,843.34,585.27
2016,7,21,14,30,310.0,395.0,1.1,34.0,661.0,713.91,497.61
2016,7,21,14,45,309.5,378.0,1.15,34.0,634.5,694.33,487.73
2016,7,21,15,0,309.0,361.0,1.2,34.0,608.0,673.46,475.84
2016,7,21,15,15,349.5,330.5,1.2,33.5,596.5,673.88,479.58
2016,7,21,15,30,390.0,300.0,1.2,33.0,585.0,671.09,481.04
2016,7,21,15,45,299.0,298.5,1.25,33.0,509.0,583.85,422.15
2016,7,21,16,0,208.0,297.0,1.3,33.0,433.0,491.66,358.86
2016,7,21,16,15,443.0,212.0,1.35,32.5,474.5,599.13,441.72
2016,7,21,16,30,678.0,127.0,1.4,32.0,516.0,675.86,500.32
2016,7,21,16,45,649.5,122.0,1.45,32.0,467.0,626.19,466.8
2016,7,21,17,0,621.0,117.0,1.5,32.0,418.0,576.98,433.51
2016,7,21,17,15,586.0,110.0,1.45,31.5,368.0,522.01,395.45
2016,7,21,17,30,551.0,103.0,1.4,31.0,318.0,468.59,357.36
2016,7,21,17,45,505.5,94.0,1.35,30.5,268.5,408.84,313.3
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,349.77,268.32
2016,7,21,18,15,396.5,74.0,1.3,29.0,173.0,286.56,219.16
2016,7,21,18,30,333.0,63.0,1.3,28.0,127.0,229.01,172.75
2016,7,21,18,45,246.0,48.0,1.3,27.5,87.5,163.65,119.24
2016,7,21,19,0,159.0,33.0,1.3,27.0,48.0,107.01,69.77
2016,7,21,19,15,79.5,16.5,1.4,26.5,24.0,48.32,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
