Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.0,20.0,1.4,22.5,32.0,15.45,2.76
2016,7,22,6,0,208.0,40.0,1.6,23.0,64.0,30.79,19.8
2016,7,22,6,15,287.5,53.5,1.7,23.5,105.0,40.19,28.56
2016,7,22,6,30,367.0,67.0,1.8,24.0,146.0,49.1,36.54
2016,7,22,6,45,429.0,77.0,1.9,24.5,193.0,60.72,40.56
2016,7,22,7,0,491.0,87.0,2.0,25.0,240.0,95.28,56.12
2016,7,22,7,15,534.0,95.0,2.05,25.5,289.5,132.51,79.64
2016,7,22,7,30,577.0,103.0,2.1,26.0,339.0,174.4,110.6
2016,7,22,7,45,528.5,131.0,2.15,27.0,370.0,219.41,149.19
2016,7,22,8,0,480.0,159.0,2.2,28.0,401.0,258.64,183.01
2016,7,22,8,15,589.0,141.0,2.15,28.5,468.5,302.31,216.28
2016,7,22,8,30,698.0,123.0,2.1,29.0,536.0,356.73,258.39
2016,7,22,8,45,581.0,181.0,2.1,29.5,544.0,395.48,290.46
2016,7,22,9,0,464.0,239.0,2.1,30.0,552.0,422.57,311.72
2016,7,22,9,15,448.5,263.0,2.0,30.5,581.5,459.73,338.66
2016,7,22,9,30,433.0,287.0,1.9,31.0,611.0,495.15,363.31
2016,7,22,9,45,625.5,206.0,1.85,31.5,700.5,558.44,410.01
2016,7,22,10,0,818.0,125.0,1.8,32.0,790.0,640.54,468.88
2016,7,22,10,15,826.5,127.0,1.7,32.0,821.0,682.08,496.78
2016,7,22,10,30,835.0,129.0,1.6,32.0,852.0,722.59,522.8
2016,7,22,10,45,842.0,129.5,1.5,32.5,877.0,759.37,544.0
2016,7,22,11,0,849.0,130.0,1.4,33.0,902.0,794.64,563.76
2016,7,22,11,15,853.5,131.0,1.3,33.0,919.5,826.66,582.19
2016,7,22,11,30,858.0,132.0,1.2,33.0,937.0,856.71,599.08
2016,7,22,11,45,859.0,133.5,1.15,33.5,947.5,882.08,612.26
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,905.1,623.86
2016,7,22,12,15,860.5,135.0,1.05,34.0,960.5,923.79,634.04
2016,7,22,12,30,861.0,135.0,1.0,34.0,963.0,939.93,642.7
2016,7,22,12,45,857.5,136.5,0.95,34.5,958.0,951.11,647.1
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,959.53,649.92
2016,7,22,13,15,851.0,137.0,0.85,35.0,940.5,963.17,651.33
2016,7,22,13,30,848.0,136.0,0.8,35.0,928.0,963.97,651.21
2016,7,22,13,45,843.5,135.0,0.8,35.0,908.5,960.46,649.62
2016,7,22,14,0,839.0,134.0,0.8,35.0,889.0,954.14,646.54
2016,7,22,14,15,832.5,132.5,0.75,35.0,862.5,942.6,639.56
2016,7,22,14,30,826.0,131.0,0.7,35.0,836.0,928.38,631.15
2016,7,22,14,45,815.5,129.5,0.7,35.0,803.5,913.34,623.3
2016,7,22,15,0,805.0,128.0,0.7,35.0,771.0,890.47,610.8
2016,7,22,15,15,489.0,236.0,0.7,34.5,621.0,706.87,496.3
2016,7,22,15,30,173.0,344.0,0.7,34.0,471.0,518.41,367.75
2016,7,22,15,45,248.0,309.5,0.7,34.0,479.0,552.0,394.96
2016,7,22,16,0,323.0,275.0,0.7,34.0,487.0,571.44,410.72
2016,7,22,16,15,299.5,257.0,0.7,34.0,442.0,524.94,379.9
2016,7,22,16,30,276.0,239.0,0.7,34.0,397.0,478.99,349.5
2016,7,22,16,45,451.5,175.0,0.75,34.0,405.5,536.06,394.25
2016,7,22,17,0,627.0,111.0,0.8,34.0,414.0,573.66,423.84
2016,7,22,17,15,592.5,104.5,0.75,33.0,364.0,519.38,387.08
2016,7,22,17,30,558.0,98.0,0.7,32.0,314.0,466.62,350.94
2016,7,22,17,45,507.5,90.5,0.7,31.5,264.5,405.47,306.87
2016,7,22,18,0,457.0,83.0,0.7,31.0,215.0,345.23,261.9
2016,7,22,18,15,394.5,72.0,0.7,30.0,169.5,282.68,213.96
2016,7,22,18,30,332.0,61.0,0.7,29.0,124.0,225.72,168.59
2016,7,22,18,45,244.0,46.0,0.7,28.5,85.0,160.08,115.48
2016,7,22,19,0,156.0,31.0,0.7,28.0,46.0,103.23,65.97
2016,7,22,19,15,78.0,15.5,0.75,27.5,23.0,46.2,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,110.5,18.5,1.2,22.5,31.0,14.26,1.41
2016,7,23,6,0,221.0,37.0,1.4,23.0,62.0,28.38,17.75
2016,7,23,6,15,301.0,50.0,1.3,23.5,103.0,37.45,26.22
2016,7,23,6,30,381.0,63.0,1.2,24.0,144.0,46.04,33.93
2016,7,23,6,45,442.5,72.5,1.1,25.0,191.0,55.76,37.04
2016,7,23,7,0,504.0,82.0,1.0,26.0,238.0,90.46,51.87
2016,7,23,7,15,546.5,89.5,1.0,27.0,287.5,127.85,74.87
2016,7,23,7,30,589.0,97.0,1.0,28.0,337.0,169.83,105.22
2016,7,23,7,45,624.5,101.5,1.05,29.0,387.5,212.21,138.32
2016,7,23,8,0,660.0,106.0,1.1,30.0,438.0,258.22,175.1
2016,7,23,8,15,684.5,111.0,1.1,30.5,486.0,304.68,212.83
2016,7,23,8,30,709.0,116.0,1.1,31.0,534.0,353.31,251.6
2016,7,23,8,45,729.0,119.0,1.15,31.5,580.0,403.37,290.69
2016,7,23,9,0,749.0,122.0,1.2,32.0,626.0,451.42,327.37
2016,7,23,9,15,763.5,125.0,1.2,32.0,667.5,497.8,362.38
2016,7,23,9,30,778.0,128.0,1.2,32.0,709.0,544.56,396.71
2016,7,23,9,45,798.5,125.5,1.2,32.5,748.0,590.05,428.56
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,638.21,461.21
2016,7,23,10,15,827.0,124.5,1.15,33.5,817.5,679.02,487.55
2016,7,23,10,30,835.0,126.0,1.1,34.0,848.0,718.75,511.69
2016,7,23,10,45,841.0,127.5,1.05,34.5,872.5,755.72,532.79
2016,7,23,11,0,847.0,129.0,1.0,35.0,897.0,791.11,552.51
2016,7,23,11,15,510.5,301.0,0.95,35.0,767.0,705.6,492.34
2016,7,23,11,30,174.0,473.0,0.9,35.0,637.0,600.53,415.42
2016,7,23,11,45,204.5,475.5,0.9,35.0,670.0,637.53,440.85
2016,7,23,12,0,235.0,478.0,0.9,35.0,703.0,675.48,465.38
2016,7,23,12,15,267.5,471.5,0.85,35.0,728.0,708.75,486.36
2016,7,23,12,30,300.0,465.0,0.8,35.0,753.0,741.55,506.85
2016,7,23,12,45,249.0,473.5,0.8,35.5,711.5,709.94,484.51
2016,7,23,13,0,198.0,482.0,0.8,36.0,670.0,672.3,459.01
2016,7,23,13,15,272.5,455.0,0.75,36.0,711.0,726.7,495.36
2016,7,23,13,30,347.0,428.0,0.7,36.0,752.0,776.24,527.22
2016,7,23,13,45,586.5,284.0,0.7,36.0,817.0,871.59,592.79
2016,7,23,14,0,826.0,140.0,0.7,36.0,882.0,946.93,638.97
2016,7,23,14,15,819.5,138.0,0.7,36.0,856.0,935.02,631.65
2016,7,23,14,30,813.0,136.0,0.7,36.0,830.0,926.03,627.3
2016,7,23,14,45,802.5,134.5,0.75,36.0,797.5,905.75,617.18
2016,7,23,15,0,792.0,133.0,0.8,36.0,765.0,883.12,605.71
2016,7,23,15,15,780.5,130.5,0.8,35.5,727.0,856.29,592.04
2016,7,23,15,30,769.0,128.0,0.8,35.0,689.0,827.45,577.03
2016,7,23,15,45,755.0,124.0,0.85,35.0,647.0,792.99,557.91
2016,7,23,16,0,741.0,120.0,0.9,35.0,605.0,757.01,537.54
2016,7,23,16,15,721.5,116.0,0.95,34.5,559.0,717.96,515.89
2016,7,23,16,30,702.0,112.0,1.0,34.0,513.0,675.63,491.53
2016,7,23,16,45,680.5,106.0,1.05,34.0,465.0,629.06,462.7
2016,7,23,17,0,659.0,100.0,1.1,34.0,417.0,582.41,432.0
2016,7,23,17,15,626.0,94.5,1.05,33.5,367.0,529.03,395.63
2016,7,23,17,30,593.0,89.0,1.0,33.0,317.0,477.01,359.1
2016,7,23,17,45,551.5,81.0,1.0,32.5,268.0,418.99,317.17
2016,7,23,18,0,510.0,73.0,1.0,32.0,219.0,363.68,275.6
2016,7,23,18,15,447.5,63.5,0.95,31.0,173.0,299.75,226.32
2016,7,23,18,30,385.0,54.0,0.9,30.0,127.0,241.1,179.36
2016,7,23,18,45,298.5,41.5,0.9,29.0,87.5,174.47,125.42
2016,7,23,19,0,212.0,29.0,0.9,28.0,48.0,118.72,75.09
2016,7,23,19,15,106.0,14.5,0.95,27.5,24.0,43.79,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,136.0,17.5,0.85,23.5,32.5,13.48,0.21
2016,7,24,6,0,272.0,35.0,1.0,24.0,65.0,27.26,16.68
2016,7,24,6,15,357.0,46.0,0.95,24.0,107.5,34.36,23.53
2016,7,24,6,30,442.0,57.0,0.9,24.0,150.0,40.98,29.6
2016,7,24,6,45,500.0,65.5,0.9,24.5,198.0,48.94,36.55
2016,7,24,7,0,558.0,74.0,0.9,25.0,246.0,85.4,46.68
2016,7,24,7,15,600.0,80.0,0.8,26.0,296.5,124.19,70.16
2016,7,24,7,30,642.0,86.0,0.7,27.0,347.0,167.49,101.47
2016,7,24,7,45,673.0,91.0,0.6,28.5,398.0,212.05,136.16
2016,7,24,8,0,704.0,96.0,0.5,30.0,449.0,259.74,173.79
2016,7,24,8,15,727.0,100.5,0.4,30.5,498.0,310.64,214.27
2016,7,24,8,30,750.0,105.0,0.3,31.0,547.0,360.18,252.78
2016,7,24,8,45,768.5,108.0,0.25,32.0,593.0,408.32,288.85
2016,7,24,9,0,787.0,111.0,0.2,33.0,639.0,457.6,324.29
2016,7,24,9,15,801.0,113.5,0.25,33.0,681.0,505.07,359.34
2016,7,24,9,30,815.0,116.0,0.3,33.0,723.0,552.81,393.68
2016,7,24,9,45,827.0,117.5,0.35,33.5,760.5,601.2,426.66
2016,7,24,10,0,839.0,119.0,0.4,34.0,798.0,646.16,456.56
2016,7,24,10,15,847.0,121.0,0.45,34.5,829.5,688.26,483.84
2016,7,24,10,30,855.0,123.0,0.5,35.0,861.0,729.23,508.93
2016,7,24,10,45,861.5,123.5,0.55,35.5,886.0,766.4,530.68
2016,7,24,11,0,868.0,124.0,0.6,36.0,911.0,801.98,551.26
2016,7,24,11,15,872.0,125.0,0.6,36.0,929.0,834.21,569.99
2016,7,24,11,30,876.0,126.0,0.6,36.0,947.0,864.4,587.39
2016,7,24,11,45,618.0,279.5,0.65,36.0,862.0,811.57,553.58
2016,7,24,12,0,360.0,433.0,0.7,36.0,777.0,744.82,506.21
2016,7,24,12,15,224.0,451.0,0.7,36.0,665.5,647.2,442.71
2016,7,24,12,30,88.0,469.0,0.7,36.0,554.0,542.2,372.5
2016,7,24,12,45,473.5,305.5,0.75,36.5,756.5,759.46,523.28
2016,7,24,13,0,859.0,142.0,0.8,37.0,959.0,966.6,649.46
2016,7,24,13,15,574.0,295.5,0.8,37.0,838.5,861.53,582.42
2016,7,24,13,30,289.0,449.0,0.8,37.0,718.0,741.16,501.63
2016,7,24,13,45,275.5,442.0,0.85,37.0,694.0,724.72,493.47
2016,7,24,14,0,262.0,435.0,0.9,37.0,670.0,707.15,483.44
2016,7,24,14,15,341.5,390.5,0.9,37.0,688.0,738.59,506.53
2016,7,24,14,30,421.0,346.0,0.9,37.0,706.0,774.02,531.3
2016,7,24,14,45,423.0,330.5,0.9,37.0,679.5,757.0,521.39
2016,7,24,15,0,425.0,315.0,0.9,37.0,653.0,738.21,510.91
2016,7,24,15,15,523.5,261.5,0.9,36.5,657.5,764.37,532.51
2016,7,24,15,30,622.0,208.0,0.9,36.0,662.0,786.99,551.3
2016,7,24,15,45,495.0,235.0,0.9,36.0,582.0,690.24,487.79
2016,7,24,16,0,368.0,262.0,0.9,36.0,502.0,593.61,423.7
2016,7,24,16,15,359.5,242.0,0.9,35.5,462.0,555.35,400.92
2016,7,24,16,30,351.0,222.0,0.9,35.0,422.0,516.49,376.65
2016,7,24,16,45,362.5,196.5,0.9,35.0,386.5,485.43,356.91
2016,7,24,17,0,374.0,171.0,0.9,35.0,351.0,461.11,341.15
2016,7,24,17,15,355.0,154.5,0.8,34.5,309.0,407.98,304.33
2016,7,24,17,30,336.0,138.0,0.7,34.0,267.0,364.37,273.41
2016,7,24,17,45,313.5,119.0,0.65,33.5,225.0,316.77,238.78
2016,7,24,18,0,291.0,100.0,0.6,33.0,183.0,270.54,204.02
2016,7,24,18,15,341.5,77.0,0.6,32.0,155.0,262.67,197.2
2016,7,24,18,30,392.0,54.0,0.6,31.0,127.0,243.4,179.72
2016,7,24,18,45,297.5,41.5,0.6,30.5,87.0,173.74,123.55
2016,7,24,19,0,203.0,29.0,0.6,30.0,47.0,115.59,71.2
2016,7,24,19,15,101.5,14.5,0.65,29.5,23.5,42.35,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,88.5,19.5,0.75,24.5,29.0,15.15,0.0
2016,7,25,6,0,177.0,39.0,0.8,25.0,58.0,30.17,18.87
2016,7,25,6,15,254.5,54.5,0.9,25.5,98.5,41.23,29.1
2016,7,25,6,30,332.0,70.0,1.0,26.0,139.0,51.72,38.4
2016,7,25,6,45,396.5,81.0,1.1,26.5,186.5,60.33,45.86
2016,7,25,7,0,461.0,92.0,1.2,27.0,234.0,94.47,56.92
2016,7,25,7,15,505.5,101.0,1.25,28.0,283.0,131.58,79.41
2016,7,25,7,30,550.0,110.0,1.3,29.0,332.0,172.61,108.55
2016,7,25,7,45,589.0,115.0,1.4,30.0,382.5,213.99,140.35
2016,7,25,8,0,628.0,120.0,1.5,31.0,433.0,259.44,176.29
2016,7,25,8,15,653.5,125.5,1.55,31.5,481.5,305.04,213.21
2016,7,25,8,30,679.0,131.0,1.6,32.0,530.0,352.96,251.44
2016,7,25,8,45,702.0,134.0,1.65,32.5,576.0,399.79,288.2
2016,7,25,9,0,725.0,137.0,1.7,33.0,622.0,448.27,325.27
2016,7,25,9,15,740.0,140.5,1.75,33.0,663.5,494.61,360.59
2016,7,25,9,30,755.0,144.0,1.8,33.0,705.0,544.01,397.16
2016,7,25,9,45,769.0,145.5,1.9,33.5,742.5,588.36,428.86
2016,7,25,10,0,783.0,147.0,2.0,34.0,780.0,632.65,459.78
2016,7,25,10,15,791.5,149.5,2.0,34.0,811.0,673.88,488.32
2016,7,25,10,30,800.0,152.0,2.0,34.0,842.0,714.21,515.69
2016,7,25,10,45,807.5,152.5,2.05,34.5,866.5,750.83,538.46
2016,7,25,11,0,815.0,153.0,2.1,35.0,891.0,786.11,559.82
2016,7,25,11,15,819.0,154.5,2.1,35.0,908.5,817.95,579.59
2016,7,25,11,30,823.0,156.0,2.1,35.0,926.0,847.92,598.08
2016,7,25,11,45,549.5,311.5,2.15,35.5,828.5,782.56,550.94
2016,7,25,12,0,276.0,467.0,2.2,36.0,731.0,701.82,489.91
2016,7,25,12,15,555.0,310.0,2.2,36.0,842.0,816.59,573.43
2016,7,25,12,30,834.0,153.0,2.2,36.0,953.0,929.46,646.98
2016,7,25,12,45,825.5,158.0,2.25,36.5,946.0,943.41,653.78
2016,7,25,13,0,817.0,163.0,2.3,37.0,939.0,950.96,657.58
2016,7,25,13,15,605.0,282.5,2.3,37.0,853.5,877.96,610.75
2016,7,25,13,30,393.0,402.0,2.3,37.0,768.0,793.52,551.47
2016,7,25,13,45,599.0,278.0,2.3,37.0,822.0,876.51,611.95
2016,7,25,14,0,805.0,154.0,2.3,37.0,876.0,945.04,656.34
2016,7,25,14,15,797.5,152.5,2.3,37.0,849.5,933.08,649.03
2016,7,25,14,30,790.0,151.0,2.3,37.0,823.0,918.5,640.9
2016,7,25,14,45,781.0,148.0,2.3,37.0,790.5,898.42,629.4
2016,7,25,15,0,772.0,145.0,2.3,37.0,758.0,875.96,616.46
2016,7,25,15,15,759.5,142.0,2.3,36.5,720.0,848.11,601.35
2016,7,25,15,30,747.0,139.0,2.3,36.0,682.0,818.34,584.9
2016,7,25,15,45,727.0,137.0,2.3,36.0,638.5,784.57,564.49
2016,7,25,16,0,707.0,135.0,2.3,36.0,595.0,746.77,541.24
2016,7,25,16,15,686.0,130.5,2.25,35.5,549.0,704.48,515.52
2016,7,25,16,30,665.0,126.0,2.2,35.0,503.0,661.62,489.0
2016,7,25,16,45,621.5,123.0,2.15,35.0,449.5,603.79,449.49
2016,7,25,17,0,578.0,120.0,2.1,35.0,396.0,547.54,410.21
2016,7,25,17,15,536.5,115.0,1.9,34.5,347.5,492.31,371.07
2016,7,25,17,30,495.0,110.0,1.7,34.0,299.0,436.17,330.34
2016,7,25,17,45,446.5,100.0,1.5,33.5,251.0,376.85,286.15
2016,7,25,18,0,398.0,90.0,1.3,33.0,203.0,321.17,243.44
2016,7,25,18,15,338.0,76.5,1.25,32.0,158.5,259.94,196.06
2016,7,25,18,30,278.0,63.0,1.2,31.0,114.0,204.09,151.41
2016,7,25,18,45,198.0,46.5,1.15,30.5,77.0,142.82,101.72
2016,7,25,19,0,118.0,30.0,1.1,30.0,40.0,82.36,48.99
2016,7,25,19,15,59.0,15.0,1.2,29.5,20.0,30.97,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.0,18.5,1.7,24.5,28.0,14.37,0.0
2016,7,26,6,0,176.0,37.0,1.8,25.0,56.0,28.57,17.45
2016,7,26,6,15,254.5,52.5,1.75,25.5,96.0,39.68,27.76
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,50.22,37.11
2016,7,26,6,45,397.5,75.5,1.65,27.0,180.0,55.02,41.27
2016,7,26,7,0,462.0,83.0,1.6,28.0,224.0,85.57,49.92
2016,7,26,7,15,354.0,119.0,1.5,28.5,239.0,129.35,83.72
2016,7,26,7,30,246.0,155.0,1.4,29.0,254.0,166.68,116.32
2016,7,26,7,45,250.5,178.5,1.35,30.0,291.5,201.65,142.97
2016,7,26,8,0,255.0,202.0,1.3,31.0,329.0,237.29,170.09
2016,7,26,8,15,380.5,193.5,1.15,31.5,405.0,279.55,199.43
2016,7,26,8,30,506.0,185.0,1.0,32.0,481.0,338.0,241.48
2016,7,26,8,45,599.5,165.5,0.9,32.5,545.0,384.81,275.9
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,440.4,316.29
2016,7,26,9,15,708.5,149.5,0.7,33.5,650.0,485.54,348.41
2016,7,26,9,30,724.0,153.0,0.6,34.0,691.0,531.25,379.7
2016,7,26,9,45,754.0,145.5,0.5,34.5,731.0,578.27,410.81
2016,7,26,10,0,784.0,138.0,0.4,35.0,771.0,623.85,439.84
2016,7,26,10,15,792.5,140.0,0.35,35.0,801.5,664.65,465.99
2016,7,26,10,30,801.0,142.0,0.3,35.0,832.0,704.54,490.87
2016,7,26,10,45,807.5,143.5,0.3,35.5,856.5,741.36,511.77
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,776.76,531.46
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.0,807.47,550.83
2016,7,26,11,30,822.0,147.0,0.5,36.0,915.0,836.31,569.17
2016,7,26,11,45,824.0,147.5,0.6,36.5,925.5,860.91,583.82
2016,7,26,12,0,826.0,148.0,0.7,37.0,936.0,883.29,597.17
2016,7,26,12,15,497.0,317.5,0.75,37.0,792.0,770.25,524.83
2016,7,26,12,30,168.0,487.0,0.8,37.0,648.0,636.85,433.18
2016,7,26,12,45,125.0,473.0,0.9,37.0,592.5,588.3,403.46
2016,7,26,13,0,82.0,459.0,1.0,37.0,537.0,533.48,368.08
2016,7,26,13,15,226.0,436.0,1.05,37.0,647.0,657.03,453.34
2016,7,26,13,30,370.0,413.0,1.1,37.0,757.0,782.12,535.27
2016,7,26,13,45,573.0,289.5,1.15,37.0,809.0,862.25,590.95
2016,7,26,14,0,776.0,166.0,1.2,37.0,861.0,928.72,634.03
2016,7,26,14,15,768.5,164.0,1.2,37.0,835.0,916.5,626.61
2016,7,26,14,30,761.0,162.0,1.2,37.0,809.0,901.74,618.63
2016,7,26,14,45,751.0,160.0,1.25,37.0,777.0,882.2,608.48
2016,7,26,15,0,741.0,158.0,1.3,37.0,745.0,860.41,596.95
2016,7,26,15,15,728.0,154.5,1.3,36.5,707.5,835.58,584.1
2016,7,26,15,30,715.0,151.0,1.3,36.0,670.0,805.66,567.96
2016,7,26,15,45,622.0,177.5,1.35,36.0,609.0,738.73,527.04
2016,7,26,16,0,529.0,204.0,1.4,36.0,548.0,670.95,482.57
2016,7,26,16,15,455.0,208.5,1.4,35.5,488.5,602.31,437.75
2016,7,26,16,30,381.0,213.0,1.4,35.0,429.0,528.33,388.14
2016,7,26,16,45,283.0,205.5,1.4,35.0,357.5,437.25,323.96
2016,7,26,17,0,185.0,198.0,1.4,35.0,286.0,344.67,257.0
2016,7,26,17,15,335.0,155.5,1.3,34.5,291.5,395.33,297.69
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,432.89,326.66
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,371.31,280.7
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,313.96,237.17
2016,7,26,18,15,314.0,80.0,0.9,32.5,155.5,252.39,189.27
2016,7,26,18,30,252.0,66.0,0.8,32.0,111.0,196.43,144.56
2016,7,26,18,45,173.0,47.5,0.7,31.5,74.0,128.35,90.3
2016,7,26,19,0,94.0,29.0,0.6,31.0,37.0,72.73,41.58
2016,7,26,19,15,47.0,14.5,0.6,30.5,18.5,27.08,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.0,1.25,24.5,12.0,11.58,0.0
2016,7,27,6,0,0.0,24.0,1.4,25.0,24.0,23.17,13.01
2016,7,27,6,15,0.0,41.5,1.4,25.5,41.5,39.46,27.55
2016,7,27,6,30,0.0,59.0,1.4,26.0,59.0,55.37,41.44
2016,7,27,6,45,1.0,79.5,1.4,26.5,80.0,73.54,57.01
2016,7,27,7,0,2.0,100.0,1.4,27.0,101.0,92.49,69.24
2016,7,27,7,15,68.5,131.5,1.5,28.0,159.0,123.26,90.56
2016,7,27,7,30,135.0,163.0,1.6,29.0,217.0,160.01,115.77
2016,7,27,7,45,155.0,186.5,1.7,30.0,256.5,192.61,139.72
2016,7,27,8,0,175.0,210.0,1.8,31.0,296.0,227.44,165.42
2016,7,27,8,15,411.5,173.0,1.7,31.5,405.5,270.69,192.92
2016,7,27,8,30,648.0,136.0,1.6,32.0,515.0,343.74,245.02
2016,7,27,8,45,439.0,218.0,1.5,32.5,484.0,365.33,264.51
2016,7,27,9,0,230.0,300.0,1.4,33.0,453.0,373.13,270.95
2016,7,27,9,15,476.0,226.5,1.25,33.0,570.0,437.47,317.83
2016,7,27,9,30,722.0,153.0,1.1,33.0,687.0,528.95,383.51
2016,7,27,9,45,733.0,156.5,0.95,33.5,723.5,574.75,413.72
2016,7,27,10,0,744.0,160.0,0.8,34.0,760.0,617.53,441.0
2016,7,27,10,15,753.5,162.5,0.75,34.0,790.5,657.95,467.58
2016,7,27,10,30,763.0,165.0,0.7,34.0,821.0,697.64,492.99
2016,7,27,10,45,767.0,169.0,0.65,34.5,845.0,733.69,514.22
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,768.27,533.17
2016,7,27,11,15,775.5,174.0,0.65,35.0,886.5,798.85,551.98
2016,7,27,11,30,780.0,175.0,0.7,35.0,904.0,827.71,569.73
2016,7,27,11,45,534.5,318.5,0.8,35.5,821.0,774.86,532.64
2016,7,27,12,0,289.0,462.0,0.9,36.0,738.0,707.98,484.12
2016,7,27,12,15,534.5,322.0,0.95,36.0,833.0,808.26,555.57
2016,7,27,12,30,780.0,182.0,1.0,36.0,928.0,909.59,620.86
2016,7,27,12,45,774.0,185.0,1.1,36.0,922.5,919.81,627.39
2016,7,27,13,0,768.0,188.0,1.2,36.0,917.0,927.43,633.51
2016,7,27,13,15,764.5,187.0,1.2,35.5,905.0,930.84,637.07
2016,7,27,13,30,761.0,186.0,1.2,35.0,893.0,931.6,639.19
2016,7,27,13,45,756.0,184.5,1.2,35.0,873.5,927.76,637.35
2016,7,27,14,0,751.0,183.0,1.2,35.0,854.0,921.29,634.07
2016,7,27,14,15,595.0,260.5,1.2,35.0,782.0,853.64,591.86
2016,7,27,14,30,439.0,338.0,1.2,35.0,710.0,781.45,543.34
2016,7,27,14,45,256.5,349.5,1.2,35.0,565.0,612.79,432.13
2016,7,27,15,0,74.0,361.0,1.2,35.0,420.0,438.83,312.11
2016,7,27,15,15,235.0,327.5,1.15,34.5,500.5,565.77,405.4
2016,7,27,15,30,396.0,294.0,1.1,34.0,581.0,667.45,477.3
2016,7,27,15,45,477.5,243.5,1.1,34.0,568.5,682.78,489.74
2016,7,27,16,0,559.0,193.0,1.1,34.0,556.0,682.84,493.15
2016,7,27,16,15,336.0,219.5,1.05,33.5,433.0,510.33,373.96
2016,7,27,16,30,113.0,246.0,1.0,33.0,310.0,353.15,260.42
2016,7,27,16,45,256.0,205.0,0.95,33.0,331.5,416.83,311.0
2016,7,27,17,0,399.0,164.0,0.9,33.0,353.0,468.91,350.54
2016,7,27,17,15,372.0,149.5,0.85,32.5,309.0,420.28,316.0
2016,7,27,17,30,345.0,135.0,0.8,32.0,265.0,364.94,276.52
2016,7,27,17,45,312.5,118.0,0.75,32.0,222.5,313.81,238.3
2016,7,27,18,0,280.0,101.0,0.7,32.0,180.0,265.06,200.77
2016,7,27,18,15,234.5,83.5,0.65,31.5,140.0,212.23,159.46
2016,7,27,18,30,189.0,66.0,0.6,31.0,100.0,163.44,120.3
2016,7,27,18,45,130.0,47.0,0.55,30.5,66.5,111.76,78.46
2016,7,27,19,0,71.0,28.0,0.5,30.0,33.0,63.53,34.93
2016,7,27,19,15,35.5,14.0,0.5,29.5,16.5,23.38,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,12.8,0.0
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,25.41,14.82
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,33.56,22.72
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,40.69,29.17
2016,7,28,6,45,480.0,63.5,0.7,26.0,187.5,43.8,31.91
2016,7,28,7,0,544.0,71.0,0.8,27.0,235.0,76.8,41.57
2016,7,28,7,15,587.0,77.5,0.85,27.5,285.0,115.21,63.7
2016,7,28,7,30,630.0,84.0,0.9,28.0,335.0,158.25,94.29
2016,7,28,7,45,664.0,88.0,0.95,29.0,386.0,201.88,128.29
2016,7,28,8,0,698.0,92.0,1.0,30.0,437.0,248.97,166.12
2016,7,28,8,15,722.0,96.0,1.05,30.5,485.5,299.33,207.17
2016,7,28,8,30,746.0,100.0,1.1,31.0,534.0,348.56,246.88
2016,7,28,8,45,765.0,103.0,1.15,31.5,580.5,396.78,285.12
2016,7,28,9,0,784.0,106.0,1.2,32.0,627.0,446.19,323.17
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.0,493.61,359.43
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,541.31,394.97
2016,7,28,9,45,825.0,111.5,1.8,33.5,748.5,589.46,429.9
2016,7,28,10,0,838.0,112.0,2.0,34.0,786.0,634.16,461.76
2016,7,28,10,15,846.0,113.5,2.15,34.0,817.0,675.87,491.63
2016,7,28,10,30,854.0,115.0,2.3,34.0,848.0,716.46,519.37
2016,7,28,10,45,533.5,281.0,2.45,34.5,744.0,661.68,476.3
2016,7,28,11,0,213.0,447.0,2.6,35.0,640.0,588.48,418.47
2016,7,28,11,15,543.5,283.0,2.7,35.0,786.5,712.36,511.65
2016,7,28,11,30,874.0,119.0,2.8,35.0,933.0,851.93,606.61
2016,7,28,11,45,877.5,118.5,2.95,35.5,944.0,878.1,621.74
2016,7,28,12,0,881.0,118.0,3.1,36.0,955.0,901.92,636.2
2016,7,28,12,15,881.5,118.0,3.2,36.0,958.0,921.03,648.7
2016,7,28,12,30,882.0,118.0,3.3,36.0,961.0,937.48,659.61
2016,7,28,12,45,622.0,273.5,3.45,36.0,866.5,865.76,613.29
2016,7,28,13,0,362.0,429.0,3.6,36.0,772.0,778.62,549.3
2016,7,28,13,15,342.0,435.0,3.7,36.0,756.0,771.79,545.41
2016,7,28,13,30,322.0,441.0,3.8,36.0,740.0,763.61,540.14
2016,7,28,13,45,176.0,397.5,3.9,36.0,560.0,575.56,411.8
2016,7,28,14,0,30.0,354.0,4.0,36.0,380.0,385.16,276.31
2016,7,28,14,15,19.5,279.5,4.05,36.0,296.5,293.45,211.84
2016,7,28,14,30,9.0,205.0,4.1,36.0,213.0,209.22,150.95
2016,7,28,14,45,425.0,155.5,4.15,36.0,491.5,574.79,427.19
2016,7,28,15,0,841.0,106.0,4.2,36.0,770.0,889.06,641.23
2016,7,28,15,15,830.0,104.0,4.2,35.5,732.0,862.02,623.92
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,832.85,607.26
2016,7,28,15,45,802.0,100.5,4.25,35.0,650.5,802.2,588.44
2016,7,28,16,0,785.0,99.0,4.3,35.0,607.0,765.08,565.07
2016,7,28,16,15,766.5,96.0,4.2,34.5,560.0,723.86,539.26
2016,7,28,16,30,748.0,93.0,4.1,34.0,513.0,681.74,512.45
2016,7,28,16,45,722.0,89.5,4.05,34.0,463.5,632.98,479.61
2016,7,28,17,0,696.0,86.0,4.0,34.0,414.0,586.56,447.29
2016,7,28,17,15,663.0,81.5,3.8,33.5,363.5,532.94,408.69
2016,7,28,17,30,630.0,77.0,3.6,33.0,313.0,480.68,370.02
2016,7,28,17,45,586.5,70.0,3.45,32.5,263.5,421.27,324.88
2016,7,28,18,0,543.0,63.0,3.3,32.0,214.0,364.79,280.46
2016,7,28,18,15,475.5,55.5,3.15,31.5,167.0,299.8,228.11
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,240.6,178.94
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,169.23,120.07
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,105.22,58.04
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,38.87,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,109.5,16.0,1.1,23.5,27.0,12.42,0.0
2016,7,29,6,0,219.0,32.0,1.2,24.0,54.0,24.64,14.04
2016,7,29,6,15,308.0,43.5,1.25,24.0,94.0,32.65,21.95
2016,7,29,6,30,397.0,55.0,1.3,24.0,134.0,39.92,28.61
2016,7,29,6,45,458.5,63.5,1.4,24.5,181.0,43.93,32.22
2016,7,29,7,0,520.0,72.0,1.5,25.0,228.0,75.22,41.84
2016,7,29,7,15,563.5,78.5,1.6,25.5,277.0,112.4,63.2
2016,7,29,7,30,607.0,85.0,1.7,26.0,326.0,154.26,93.11
2016,7,29,7,45,642.5,89.0,1.85,26.5,376.5,196.99,127.0
2016,7,29,8,0,678.0,93.0,2.0,27.0,427.0,243.34,165.21
2016,7,29,8,15,702.0,97.0,2.05,27.5,475.0,292.75,206.4
2016,7,29,8,30,726.0,101.0,2.1,28.0,523.0,340.98,246.3
2016,7,29,8,45,752.0,100.5,2.2,28.5,570.0,387.9,284.62
2016,7,29,9,0,778.0,100.0,2.3,29.0,617.0,436.7,323.49
2016,7,29,9,15,792.0,102.5,2.25,29.0,658.5,483.85,360.53
2016,7,29,9,30,806.0,105.0,2.2,29.0,700.0,534.47,398.94
2016,7,29,9,45,821.0,105.0,2.2,29.5,738.0,579.94,432.14
2016,7,29,10,0,836.0,105.0,2.2,30.0,776.0,625.26,464.32
2016,7,29,10,15,844.5,106.5,2.1,30.5,808.0,667.22,492.71
2016,7,29,10,30,853.0,108.0,2.0,31.0,840.0,708.09,518.41
2016,7,29,10,45,861.0,108.5,1.95,31.5,865.5,746.39,541.63
2016,7,29,11,0,869.0,109.0,1.9,32.0,891.0,783.19,563.49
2016,7,29,11,15,551.5,286.0,1.8,32.0,786.0,720.94,517.05
2016,7,29,11,30,234.0,463.0,1.7,32.0,681.0,640.19,453.98
2016,7,29,11,45,559.0,288.0,1.65,32.5,816.5,764.78,545.04
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,898.73,630.5
2016,7,29,12,15,585.5,289.0,1.55,33.0,845.5,820.8,576.99
2016,7,29,12,30,287.0,465.0,1.5,33.0,739.0,727.48,507.96
2016,7,29,12,45,588.0,288.0,1.45,33.5,845.5,847.2,593.48
2016,7,29,13,0,889.0,111.0,1.4,34.0,952.0,959.84,662.2
2016,7,29,13,15,478.0,271.5,1.35,34.0,723.0,741.67,521.34
2016,7,29,13,30,67.0,432.0,1.3,34.0,494.0,497.03,349.23
2016,7,29,13,45,471.0,271.5,1.3,34.0,692.0,742.57,526.42
2016,7,29,14,0,875.0,111.0,1.3,34.0,890.0,958.81,663.24
2016,7,29,14,15,545.5,261.0,1.3,34.0,742.0,805.56,564.32
2016,7,29,14,30,216.0,411.0,1.3,34.0,594.0,631.72,444.26
2016,7,29,14,45,528.5,259.5,1.3,34.0,683.0,778.26,551.37
2016,7,29,15,0,841.0,108.0,1.3,34.0,772.0,890.14,624.28
2016,7,29,15,15,830.0,106.0,1.3,34.0,733.0,863.1,607.35
2016,7,29,15,30,819.0,104.0,1.3,34.0,694.0,833.93,590.55
2016,7,29,15,45,797.5,104.5,1.3,34.0,649.5,801.76,571.75
2016,7,29,16,0,776.0,105.0,1.3,34.0,605.0,763.32,548.74
2016,7,29,16,15,480.0,175.0,1.2,33.5,476.5,583.13,427.58
2016,7,29,16,30,184.0,245.0,1.1,33.0,348.0,405.54,299.46
2016,7,29,16,45,426.0,170.0,1.05,33.0,378.5,507.92,378.87
2016,7,29,17,0,668.0,95.0,1.0,33.0,409.0,576.92,430.58
2016,7,29,17,15,633.0,89.5,0.9,32.5,358.5,521.99,391.44
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,468.6,353.36
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,405.66,306.99
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,346.57,261.96
2016,7,29,18,15,421.0,62.5,0.5,30.5,160.5,281.54,211.08
2016,7,29,18,30,353.0,53.0,0.4,30.0,114.0,221.03,162.33
2016,7,29,18,45,255.0,39.5,0.35,29.5,75.5,153.67,107.83
2016,7,29,19,0,157.0,26.0,0.3,29.0,37.0,92.72,48.32
2016,7,29,19,15,78.5,13.0,0.3,28.5,18.5,33.73,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.0,16.5,0.65,23.5,25.5,12.87,0.0
2016,7,30,6,0,192.0,33.0,0.8,24.0,51.0,25.52,14.61
2016,7,30,6,15,278.0,46.0,0.8,24.5,91.0,34.72,23.61
2016,7,30,6,30,364.0,59.0,0.8,25.0,131.0,43.45,31.47
2016,7,30,6,45,247.0,86.0,0.85,25.5,141.5,67.16,51.82
2016,7,30,7,0,130.0,113.0,0.9,26.0,152.0,99.85,72.07
2016,7,30,7,15,355.5,103.0,0.9,26.5,237.5,112.9,71.55
2016,7,30,7,30,581.0,93.0,0.9,27.0,323.0,155.93,94.84
2016,7,30,7,45,614.5,99.0,0.95,28.0,372.5,198.59,127.86
2016,7,30,8,0,648.0,105.0,1.0,29.0,422.0,244.71,164.74
2016,7,30,8,15,472.5,172.0,1.0,29.5,416.5,285.39,202.71
2016,7,30,8,30,297.0,239.0,1.0,30.0,411.0,311.11,226.32
2016,7,30,8,45,281.0,265.5,1.0,30.5,439.0,344.36,251.25
2016,7,30,9,0,265.0,292.0,1.0,31.0,467.0,376.08,274.18
2016,7,30,9,15,215.5,320.0,1.05,31.5,468.5,395.24,287.55
2016,7,30,9,30,166.0,348.0,1.1,32.0,470.0,405.33,293.87
2016,7,30,9,45,233.5,357.0,1.15,32.5,539.0,463.02,334.21
2016,7,30,10,0,301.0,366.0,1.2,33.0,608.0,522.55,375.05
2016,7,30,10,15,300.5,383.0,1.2,33.0,632.5,552.78,394.99
2016,7,30,10,30,300.0,400.0,1.2,33.0,657.0,582.61,414.58
2016,7,30,10,45,318.0,408.5,1.3,33.5,688.5,618.06,437.88
2016,7,30,11,0,336.0,417.0,1.4,34.0,720.0,654.2,461.32
2016,7,30,11,15,583.5,279.0,1.45,34.0,816.5,738.52,523.3
2016,7,30,11,30,831.0,141.0,1.5,34.0,913.0,834.2,587.22
2016,7,30,11,45,832.0,142.0,1.55,34.0,923.0,858.71,601.91
2016,7,30,12,0,833.0,143.0,1.6,34.0,933.0,880.9,615.88
2016,7,30,12,15,834.0,143.5,1.65,34.0,936.0,900.23,628.12
2016,7,30,12,30,835.0,144.0,1.7,34.0,939.0,917.08,638.92
2016,7,30,12,45,833.5,144.0,1.75,34.5,934.5,928.54,645.16
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,937.3,649.86
2016,7,30,13,15,829.5,143.0,1.8,35.0,918.0,941.38,652.57
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,942.66,653.71
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,938.73,652.34
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,932.02,649.4
2016,7,30,14,15,810.5,138.0,1.9,34.5,841.0,925.56,647.52
2016,7,30,14,30,804.0,136.0,1.9,34.0,815.0,911.12,640.74
2016,7,30,14,45,794.5,134.0,1.95,34.0,782.5,891.32,629.88
2016,7,30,15,0,785.0,132.0,2.0,34.0,750.0,869.12,617.52
2016,7,30,15,15,773.0,129.5,2.0,34.0,712.0,841.9,601.47
2016,7,30,15,30,761.0,127.0,2.0,34.0,674.0,812.7,584.1
2016,7,30,15,45,744.0,124.0,2.0,34.0,631.5,776.91,562.31
2016,7,30,16,0,727.0,121.0,2.0,34.0,589.0,739.76,539.45
2016,7,30,16,15,706.5,117.0,1.95,33.5,542.5,700.44,515.59
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,657.81,489.08
2016,7,30,16,45,628.5,116.0,1.9,33.0,441.0,596.21,447.08
2016,7,30,17,0,571.0,119.0,1.9,33.0,386.0,537.07,405.37
2016,7,30,17,15,540.0,110.0,1.7,32.5,338.0,484.6,368.0
2016,7,30,17,30,509.0,101.0,1.5,32.0,290.0,433.46,330.53
2016,7,30,17,45,483.0,88.5,1.35,31.5,245.0,382.88,292.6
2016,7,30,18,0,457.0,76.0,1.2,31.0,200.0,333.75,254.38
2016,7,30,18,15,389.5,65.0,1.1,30.0,155.0,266.88,201.94
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,208.94,154.91
2016,7,30,18,45,228.0,39.5,0.9,28.5,72.5,143.57,101.2
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,83.34,40.73
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,30.02,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,74.5,16.5,0.85,22.5,23.5,12.91,0.0
2016,7,31,6,0,149.0,33.0,1.0,23.0,47.0,25.58,14.55
2016,7,31,6,15,230.5,49.0,1.0,23.5,86.0,37.22,25.79
2016,7,31,6,30,312.0,65.0,1.0,24.0,125.0,48.28,35.7
2016,7,31,6,45,156.0,79.5,1.0,25.0,109.5,62.38,47.86
2016,7,31,7,0,0.0,94.0,1.0,26.0,94.0,87.11,65.26
2016,7,31,7,15,261.0,101.0,1.05,26.5,204.0,107.14,70.83
2016,7,31,7,30,522.0,108.0,1.1,27.0,314.0,159.34,100.04
2016,7,31,7,45,391.0,152.5,1.15,27.5,319.0,199.98,137.57
2016,7,31,8,0,260.0,197.0,1.2,28.0,324.0,231.27,167.12
2016,7,31,8,15,160.0,218.5,1.2,28.5,299.5,239.89,176.85
2016,7,31,8,30,60.0,240.0,1.2,29.0,275.0,238.16,177.29
2016,7,31,8,45,378.5,190.0,1.2,29.5,438.0,313.62,230.33
2016,7,31,9,0,697.0,140.0,1.2,30.0,601.0,430.53,314.88
2016,7,31,9,15,713.5,143.5,1.1,30.5,642.5,476.43,348.33
2016,7,31,9,30,730.0,147.0,1.0,31.0,684.0,522.99,381.44
2016,7,31,9,45,769.5,134.5,0.95,31.5,726.5,571.19,415.14
2016,7,31,10,0,809.0,122.0,0.9,32.0,769.0,618.76,447.47
2016,7,31,10,15,817.5,124.0,0.85,32.0,800.5,662.55,476.71
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,703.0,502.78
2016,7,31,10,45,527.5,284.0,0.75,32.5,740.0,657.66,465.39
2016,7,31,11,0,229.0,442.0,0.7,33.0,648.0,595.36,416.09
2016,7,31,11,15,131.5,412.0,0.75,33.0,531.0,499.01,351.67
2016,7,31,11,30,34.0,382.0,0.8,33.0,414.0,395.64,280.17
2016,7,31,11,45,222.0,394.0,0.9,33.5,604.5,573.21,405.42
2016,7,31,12,0,410.0,406.0,1.0,34.0,795.0,760.88,528.4
2016,7,31,12,15,632.0,269.5,1.1,34.0,870.5,842.85,585.93
2016,7,31,12,30,854.0,133.0,1.2,34.0,946.0,923.02,636.88
2016,7,31,12,45,839.5,142.0,1.3,34.0,937.5,931.22,642.44
2016,7,31,13,0,825.0,151.0,1.4,34.0,929.0,936.5,647.13
2016,7,31,13,15,822.0,150.5,1.45,34.0,917.0,945.37,653.45
2016,7,31,13,30,819.0,150.0,1.5,34.0,905.0,947.02,655.42
2016,7,31,13,45,810.5,151.0,1.6,34.0,884.5,942.13,654.2
2016,7,31,14,0,802.0,152.0,1.7,34.0,864.0,934.49,651.38
2016,7,31,14,15,794.5,150.0,1.7,34.0,838.0,921.97,644.44
2016,7,31,14,30,787.0,148.0,1.7,34.0,812.0,906.83,635.99
2016,7,31,14,45,773.0,148.0,1.75,34.0,778.5,885.25,624.12
2016,7,31,15,0,759.0,148.0,1.8,34.0,745.0,861.49,610.88
2016,7,31,15,15,746.0,145.0,1.8,33.5,706.5,833.39,595.54
2016,7,31,15,30,733.0,142.0,1.8,33.0,668.0,806.51,580.89
2016,7,31,15,45,708.0,142.0,1.85,33.0,624.0,768.18,557.79
2016,7,31,16,0,683.0,142.0,1.9,33.0,580.0,729.03,533.89
2016,7,31,16,15,502.5,182.0,1.85,32.5,490.5,607.13,450.32
2016,7,31,16,30,322.0,222.0,1.8,32.0,401.0,491.53,367.61
2016,7,31,16,45,445.0,173.0,1.8,32.0,394.5,523.49,394.53
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,539.49,408.63
2016,7,31,17,15,530.0,115.5,1.6,31.5,338.5,479.68,365.37
2016,7,31,17,30,492.0,107.0,1.4,31.0,289.0,425.98,325.83
2016,7,31,17,45,438.0,97.5,1.2,30.5,240.5,364.73,279.47
