Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,307.7,235.03
2016,7,31,18,15,316.0,74.5,0.95,29.5,147.5,244.11,184.77
2016,7,31,18,30,248.0,61.0,0.9,29.0,103.0,186.81,138.27
2016,7,31,18,45,165.0,43.0,0.85,28.5,66.5,118.94,83.16
2016,7,31,19,0,82.0,25.0,0.8,28.0,30.0,61.29,26.37
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.0,23.05,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,81.5,16.0,0.95,22.5,23.5,12.54,0.0
2016,8,1,6,0,163.0,32.0,1.1,23.0,47.0,24.81,13.75
2016,8,1,6,15,249.5,46.5,1.1,23.0,86.5,35.27,24.16
2016,8,1,6,30,336.0,61.0,1.1,23.0,126.0,45.18,33.19
2016,8,1,6,45,403.0,71.0,1.15,23.5,172.5,51.08,38.48
2016,8,1,7,0,470.0,81.0,1.2,24.0,219.0,77.31,46.53
2016,8,1,7,15,235.0,95.5,1.2,24.5,164.5,99.78,66.64
2016,8,1,7,30,0.0,110.0,1.2,25.0,110.0,103.77,78.64
2016,8,1,7,45,0.0,127.5,1.25,25.5,128.0,120.21,91.28
2016,8,1,8,0,0.0,145.0,1.3,26.0,146.0,136.73,103.73
2016,8,1,8,15,6.0,168.5,1.3,26.5,172.5,160.4,121.38
2016,8,1,8,30,12.0,192.0,1.3,27.0,199.0,184.8,139.35
2016,8,1,8,45,29.0,231.5,1.3,28.0,250.0,223.77,167.68
2016,8,1,9,0,46.0,271.0,1.3,29.0,301.0,268.66,199.85
2016,8,1,9,15,30.5,257.0,1.2,29.5,277.5,253.0,187.3
2016,8,1,9,30,15.0,243.0,1.1,30.0,254.0,238.71,175.9
2016,8,1,9,45,32.5,294.0,1.05,30.5,320.0,293.06,214.93
2016,8,1,10,0,50.0,345.0,1.0,31.0,386.0,352.86,256.6
2016,8,1,10,15,34.0,318.5,0.9,31.0,347.0,322.17,233.74
2016,8,1,10,30,18.0,292.0,0.8,31.0,308.0,291.84,211.5
2016,8,1,10,45,150.5,360.5,0.75,31.5,495.5,451.35,325.27
2016,8,1,11,0,283.0,429.0,0.7,32.0,683.0,623.1,439.31
2016,8,1,11,15,548.0,291.5,0.65,32.0,795.5,720.99,507.33
2016,8,1,11,30,813.0,154.0,0.6,32.0,908.0,830.34,577.95
2016,8,1,11,45,638.0,277.5,0.6,32.5,873.5,820.91,567.34
2016,8,1,12,0,463.0,401.0,0.6,33.0,839.0,802.58,549.37
2016,8,1,12,15,459.0,403.5,0.65,33.0,838.5,814.95,557.91
2016,8,1,12,30,455.0,406.0,0.7,33.0,838.0,825.8,565.15
2016,8,1,12,45,449.0,402.5,0.75,33.0,827.0,827.35,566.86
2016,8,1,13,0,443.0,399.0,0.8,33.0,816.0,827.14,567.63
2016,8,1,13,15,456.0,390.0,0.85,33.0,814.5,837.83,575.66
2016,8,1,13,30,469.0,381.0,0.9,33.0,813.0,846.82,582.58
2016,8,1,13,45,588.5,296.0,0.95,33.0,826.0,879.46,607.98
2016,8,1,14,0,708.0,211.0,1.0,33.0,839.0,908.27,629.1
2016,8,1,14,15,699.5,208.0,1.0,32.5,812.5,894.93,622.55
2016,8,1,14,30,691.0,205.0,1.0,32.0,786.0,879.21,615.1
2016,8,1,14,45,683.5,199.0,1.0,32.0,754.5,858.98,603.64
2016,8,1,15,0,676.0,193.0,1.0,32.0,723.0,836.55,590.86
2016,8,1,15,15,661.5,188.5,0.95,31.5,685.0,807.4,574.29
2016,8,1,15,30,647.0,184.0,0.9,31.0,647.0,776.62,556.63
2016,8,1,15,45,482.5,225.5,0.85,31.0,559.0,664.13,480.49
2016,8,1,16,0,318.0,267.0,0.8,31.0,471.0,554.74,404.6
2016,8,1,16,15,297.5,248.0,0.8,31.0,427.0,509.8,375.48
2016,8,1,16,30,277.0,229.0,0.8,31.0,383.0,465.22,345.42
2016,8,1,16,45,263.0,207.0,0.85,31.0,342.0,422.44,316.45
2016,8,1,17,0,249.0,185.0,0.9,31.0,301.0,379.88,286.87
2016,8,1,17,15,229.0,165.5,0.9,30.5,262.0,336.81,256.33
2016,8,1,17,30,209.0,146.0,0.9,30.0,223.0,294.83,225.71
2016,8,1,17,45,287.5,117.5,0.9,30.0,205.0,297.18,228.18
2016,8,1,18,0,366.0,89.0,0.9,30.0,187.0,299.1,228.51
2016,8,1,18,15,299.5,74.5,0.85,29.0,143.0,236.02,178.71
2016,8,1,18,30,233.0,60.0,0.8,28.0,99.0,179.08,132.74
2016,8,1,18,45,153.5,41.5,0.75,27.5,63.5,112.65,78.53
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,55.49,20.66
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,20.93,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,5.0,14.5,0.45,22.5,15.0,14.25,0.0
2016,8,2,6,0,10.0,29.0,0.5,23.0,30.0,26.78,15.07
2016,8,2,6,15,38.5,49.5,0.45,23.5,56.0,44.27,31.63
2016,8,2,6,30,67.0,70.0,0.4,24.0,82.0,58.63,44.43
2016,8,2,6,45,93.5,90.5,0.35,25.0,114.0,74.46,58.02
2016,8,2,7,0,120.0,111.0,0.3,26.0,146.0,96.54,69.92
2016,8,2,7,15,142.0,133.5,0.4,26.5,183.0,124.98,89.49
2016,8,2,7,30,164.0,156.0,0.5,27.0,220.0,155.95,111.82
2016,8,2,7,45,205.5,176.5,0.6,27.5,268.5,191.55,137.51
2016,8,2,8,0,247.0,197.0,0.7,28.0,317.0,226.81,163.45
2016,8,2,8,15,230.0,223.5,0.75,28.5,344.5,263.53,192.13
2016,8,2,8,30,213.0,250.0,0.8,29.0,372.0,293.97,215.43
2016,8,2,8,45,182.0,275.5,0.9,29.5,386.0,316.47,232.55
2016,8,2,9,0,151.0,301.0,1.0,30.0,400.0,335.99,246.81
2016,8,2,9,15,167.0,322.5,1.05,30.0,439.0,372.21,272.96
2016,8,2,9,30,183.0,344.0,1.1,30.0,478.0,409.91,299.81
2016,8,2,9,45,167.5,364.5,1.15,30.5,492.0,429.84,312.93
2016,8,2,10,0,152.0,385.0,1.2,31.0,506.0,448.33,324.84
2016,8,2,10,15,219.0,393.0,1.15,31.0,575.5,509.23,367.43
2016,8,2,10,30,286.0,401.0,1.1,31.0,645.0,572.19,410.43
2016,8,2,10,45,232.0,423.5,1.1,31.5,625.5,568.95,405.57
2016,8,2,11,0,178.0,446.0,1.1,32.0,606.0,558.79,396.47
2016,8,2,11,15,99.5,388.5,1.0,32.0,478.5,450.88,321.77
2016,8,2,11,30,21.0,331.0,0.9,32.0,351.0,336.52,240.92
2016,8,2,11,45,34.5,375.5,0.8,32.0,408.5,392.49,280.25
2016,8,2,12,0,48.0,420.0,0.7,32.0,466.0,450.04,318.7
2016,8,2,12,15,187.0,435.5,0.7,31.5,613.5,596.2,420.28
2016,8,2,12,30,326.0,451.0,0.7,31.0,761.0,748.33,520.54
2016,8,2,12,45,493.5,355.5,0.75,31.0,821.5,822.48,571.42
2016,8,2,13,0,661.0,260.0,0.8,31.0,882.0,895.4,621.69
2016,8,2,13,15,557.5,320.5,0.95,30.5,840.0,864.59,602.44
2016,8,2,13,30,454.0,381.0,1.1,30.0,798.0,831.85,582.55
2016,8,2,13,45,247.5,378.5,1.25,29.5,605.5,629.84,450.72
2016,8,2,14,0,41.0,376.0,1.4,29.0,413.0,418.31,303.23
2016,8,2,14,15,24.5,286.0,1.45,28.5,308.0,310.99,228.85
2016,8,2,14,30,8.0,196.0,1.5,28.0,203.0,199.28,147.4
2016,8,2,14,45,41.5,276.0,1.6,28.0,309.5,318.04,237.11
2016,8,2,15,0,75.0,356.0,1.7,28.0,416.0,434.19,321.6
2016,8,2,15,15,37.5,209.0,1.7,27.5,239.0,244.92,183.68
2016,8,2,15,30,0.0,62.0,1.7,27.0,62.0,60.0,41.8
2016,8,2,15,45,0.0,61.0,1.75,27.0,61.0,59.01,41.31
2016,8,2,16,0,0.0,60.0,1.8,27.0,60.0,58.03,40.67
2016,8,2,16,15,0.0,35.5,1.8,26.5,35.5,34.31,21.95
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,10.62,2.96
2016,8,2,16,45,0.0,26.0,1.8,26.0,26.0,25.11,14.76
2016,8,2,17,0,0.0,41.0,1.8,26.0,41.0,39.6,26.59
2016,8,2,17,15,0.0,35.5,1.75,25.5,35.5,34.28,22.41
2016,8,2,17,30,0.0,30.0,1.7,25.0,30.0,28.96,18.18
2016,8,2,17,45,0.0,25.0,1.65,25.0,25.0,24.12,14.24
2016,8,2,18,0,0.0,20.0,1.6,25.0,20.0,19.29,10.25
2016,8,2,18,15,0.0,15.0,1.45,24.5,15.0,14.46,6.24
2016,8,2,18,30,0.0,10.0,1.3,24.0,10.0,9.64,2.18
2016,8,2,18,45,0.0,6.0,1.2,24.0,6.0,5.78,0.0
2016,8,2,19,0,0.0,2.0,1.1,24.0,2.0,1.93,0.0
2016,8,2,19,15,0.0,1.0,1.1,23.5,1.0,0.98,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.95,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,5.78,0.0
2016,8,3,6,15,0.0,12.0,2.15,21.0,12.0,11.57,4.19
2016,8,3,6,30,0.0,18.0,2.2,21.0,18.0,17.36,9.41
2016,8,3,6,45,0.0,25.0,2.25,21.5,25.0,24.12,15.41
2016,8,3,7,0,0.0,32.0,2.3,22.0,32.0,30.88,20.08
2016,8,3,7,15,0.0,55.5,2.35,22.5,55.5,53.62,38.81
2016,8,3,7,30,0.0,79.0,2.4,23.0,79.0,76.08,56.98
2016,8,3,7,45,0.0,85.0,2.5,23.5,85.0,81.94,61.4
2016,8,3,8,0,0.0,91.0,2.6,24.0,91.0,87.75,65.73
2016,8,3,8,15,0.0,100.0,2.65,24.0,100.0,96.34,72.37
2016,8,3,8,30,0.0,109.0,2.7,24.0,109.0,104.93,78.96
2016,8,3,8,45,0.0,125.0,2.8,24.5,125.0,120.08,90.51
2016,8,3,9,0,0.0,141.0,2.9,25.0,141.0,135.26,101.95
2016,8,3,9,15,0.0,139.5,2.95,25.0,139.5,134.08,100.74
2016,8,3,9,30,0.0,138.0,3.0,25.0,138.0,132.84,99.52
2016,8,3,9,45,6.0,189.5,3.05,25.5,194.5,185.0,139.49
2016,8,3,10,0,12.0,241.0,3.1,26.0,251.0,237.59,178.95
2016,8,3,10,15,6.0,172.0,3.1,26.0,177.0,169.52,126.75
2016,8,3,10,30,0.0,103.0,3.1,26.0,103.0,99.7,72.69
2016,8,3,10,45,4.5,154.5,3.15,26.5,159.0,152.49,113.35
2016,8,3,11,0,9.0,206.0,3.2,27.0,215.0,205.56,153.36
2016,8,3,11,15,13.0,253.0,3.2,27.0,265.0,254.32,189.78
2016,8,3,11,30,17.0,300.0,3.2,27.0,315.0,303.49,226.07
2016,8,3,11,45,16.5,297.5,3.25,27.0,313.0,301.7,224.53
2016,8,3,12,0,16.0,295.0,3.3,27.0,311.0,299.79,223.09
2016,8,3,12,15,44.5,373.0,3.3,27.0,416.0,404.15,300.13
2016,8,3,12,30,73.0,451.0,3.3,27.0,521.0,509.61,375.72
2016,8,3,12,45,96.0,460.0,3.35,27.0,551.5,543.48,400.08
2016,8,3,13,0,119.0,469.0,3.4,27.0,582.0,582.2,428.0
2016,8,3,13,15,136.5,465.0,3.4,27.0,592.5,599.01,440.4
2016,8,3,13,30,154.0,461.0,3.4,27.0,603.0,615.42,452.66
2016,8,3,13,45,90.5,400.5,3.4,27.0,483.5,489.07,362.42
2016,8,3,14,0,27.0,340.0,3.4,27.0,364.0,367.81,273.62
2016,8,3,14,15,13.5,205.0,3.35,26.5,217.0,213.29,159.73
2016,8,3,14,30,0.0,70.0,3.3,26.0,70.0,67.81,47.84
2016,8,3,14,45,2.5,124.0,3.25,26.0,126.0,122.88,91.14
2016,8,3,15,0,5.0,178.0,3.2,26.0,182.0,178.77,134.49
2016,8,3,15,15,67.5,255.0,3.05,26.0,303.5,319.91,244.04
2016,8,3,15,30,130.0,332.0,2.9,26.0,425.0,466.21,353.29
2016,8,3,15,45,127.0,309.5,2.8,26.0,395.0,438.19,332.82
2016,8,3,16,0,124.0,287.0,2.7,26.0,365.0,409.75,312.71
2016,8,3,16,15,87.0,254.5,2.5,25.5,307.5,334.55,256.97
2016,8,3,16,30,50.0,222.0,2.3,25.0,250.0,269.99,208.19
2016,8,3,16,45,272.5,182.0,2.15,25.0,309.5,399.76,313.29
2016,8,3,17,0,495.0,142.0,2.0,25.0,369.0,503.86,394.33
2016,8,3,17,15,454.5,132.0,1.85,24.5,320.5,447.99,351.88
2016,8,3,17,30,414.0,122.0,1.7,24.0,272.0,394.55,311.21
2016,8,3,17,45,363.0,108.5,1.55,24.0,224.5,334.15,263.51
2016,8,3,18,0,312.0,95.0,1.4,24.0,177.0,277.77,217.86
2016,8,3,18,15,245.5,78.5,1.3,23.5,134.0,208.81,161.86
2016,8,3,18,30,179.0,62.0,1.2,23.0,91.0,153.22,115.56
2016,8,3,18,45,109.5,41.5,1.2,23.0,57.0,97.32,68.2
2016,8,3,19,0,40.0,21.0,1.2,23.0,23.0,38.03,7.09
2016,8,3,19,15,20.0,10.5,1.2,23.0,11.5,15.43,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,72.5,15.0,2.15,19.5,21.0,14.74,0.0
2016,8,4,6,0,145.0,30.0,2.3,20.0,42.0,23.34,12.03
2016,8,4,6,15,241.5,44.0,2.4,20.0,81.0,33.45,22.81
2016,8,4,6,30,338.0,58.0,2.5,20.0,120.0,43.05,31.71
2016,8,4,6,45,411.0,67.0,2.6,20.5,167.0,48.26,36.5
2016,8,4,7,0,484.0,76.0,2.7,21.0,214.0,69.74,42.29
2016,8,4,7,15,242.0,64.5,2.7,21.5,133.5,68.47,41.88
2016,8,4,7,30,0.0,53.0,2.7,22.0,53.0,51.2,36.78
2016,8,4,7,45,0.0,73.5,2.7,22.5,73.5,71.06,52.83
2016,8,4,8,0,0.0,94.0,2.7,23.0,94.0,90.52,68.27
2016,8,4,8,15,0.5,126.5,2.65,23.5,127.0,120.89,92.15
2016,8,4,8,30,1.0,159.0,2.6,24.0,160.0,151.25,115.58
2016,8,4,8,45,7.5,189.0,2.6,25.0,194.0,181.77,138.4
2016,8,4,9,0,14.0,219.0,2.6,26.0,228.0,213.03,161.42
2016,8,4,9,15,17.5,241.5,2.55,26.0,253.5,236.78,179.04
2016,8,4,9,30,21.0,264.0,2.5,26.0,279.0,260.94,196.86
2016,8,4,9,45,33.0,300.5,2.45,26.5,326.5,298.85,224.45
2016,8,4,10,0,45.0,337.0,2.4,27.0,374.0,342.21,255.59
2016,8,4,10,15,37.5,336.0,2.35,27.5,367.0,340.12,252.89
2016,8,4,10,30,30.0,335.0,2.3,28.0,360.0,337.17,249.73
2016,8,4,10,45,64.5,384.0,2.25,28.5,440.5,410.64,302.55
2016,8,4,11,0,99.0,433.0,2.2,29.0,521.0,487.0,355.81
2016,8,4,11,15,58.5,371.5,2.15,29.0,424.0,402.33,294.71
2016,8,4,11,30,18.0,310.0,2.1,29.0,327.0,313.86,230.33
2016,8,4,11,45,37.0,370.0,2.1,29.5,405.0,389.26,284.6
2016,8,4,12,0,56.0,430.0,2.1,30.0,483.0,466.61,338.27
2016,8,4,12,15,159.5,448.0,2.1,30.0,599.5,583.0,421.22
2016,8,4,12,30,263.0,466.0,2.1,30.0,716.0,704.23,504.57
2016,8,4,12,45,146.5,420.5,2.1,30.0,559.5,555.05,400.76
2016,8,4,13,0,30.0,375.0,2.1,30.0,403.0,399.5,289.92
2016,8,4,13,15,18.5,275.5,2.1,30.0,293.0,286.63,209.93
2016,8,4,13,30,7.0,176.0,2.1,30.0,183.0,178.1,130.26
2016,8,4,13,45,3.5,129.0,2.1,30.0,132.5,128.76,93.4
2016,8,4,14,0,0.0,82.0,2.1,30.0,82.0,79.5,55.88
2016,8,4,14,15,10.0,188.5,2.05,30.0,197.0,193.6,142.83
2016,8,4,14,30,20.0,295.0,2.0,30.0,312.0,309.89,228.54
2016,8,4,14,45,36.5,316.0,2.0,30.0,345.5,355.35,261.88
2016,8,4,15,0,53.0,337.0,2.0,30.0,379.0,393.79,290.21
2016,8,4,15,15,79.0,332.0,1.95,29.5,390.5,412.55,305.47
2016,8,4,15,30,105.0,327.0,1.9,29.0,402.0,430.18,320.03
2016,8,4,15,45,80.5,296.5,1.9,29.0,352.0,375.89,280.94
2016,8,4,16,0,56.0,266.0,1.9,29.0,302.0,322.44,242.13
2016,8,4,16,15,61.0,247.0,1.85,29.0,283.5,305.85,230.91
2016,8,4,16,30,66.0,228.0,1.8,29.0,265.0,288.74,219.04
2016,8,4,16,45,51.0,200.5,1.8,29.0,227.5,247.16,188.09
2016,8,4,17,0,36.0,173.0,1.8,29.0,190.0,206.35,157.3
2016,8,4,17,15,31.5,152.0,1.65,28.5,165.5,180.57,138.06
2016,8,4,17,30,27.0,131.0,1.5,28.0,141.0,154.98,118.56
2016,8,4,17,45,243.5,100.5,1.4,27.5,165.0,251.24,196.51
2016,8,4,18,0,460.0,70.0,1.3,27.0,189.0,323.51,250.99
2016,8,4,18,15,386.0,59.5,1.2,26.5,143.5,254.61,194.61
2016,8,4,18,30,312.0,49.0,1.1,26.0,98.0,195.64,145.46
2016,8,4,18,45,209.0,34.5,1.0,25.5,62.0,128.78,89.12
2016,8,4,19,0,106.0,20.0,0.9,25.0,26.0,64.26,8.23
2016,8,4,19,15,53.0,10.0,0.9,24.5,13.0,23.24,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,13.27,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,20.91,9.83
2016,8,5,6,15,299.5,38.0,2.25,21.0,82.5,28.65,18.61
2016,8,5,6,30,401.0,49.0,2.2,21.0,122.0,35.55,25.1
2016,8,5,6,45,200.5,28.0,2.2,21.5,64.5,16.8,9.01
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,6.75,0.0
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,62.34,46.11
2016,8,5,7,30,0.0,122.0,2.2,22.0,122.0,113.86,88.0
2016,8,5,7,45,0.0,104.5,2.25,22.5,104.5,99.63,75.98
2016,8,5,8,0,0.0,87.0,2.3,23.0,87.0,84.02,62.98
2016,8,5,8,15,0.0,90.0,2.35,23.0,90.0,86.99,65.16
2016,8,5,8,30,0.0,93.0,2.4,23.0,93.0,89.92,67.28
2016,8,5,8,45,0.5,125.5,2.5,23.5,126.0,120.72,91.4
2016,8,5,9,0,1.0,158.0,2.6,24.0,159.0,151.48,115.07
2016,8,5,9,15,4.5,182.0,2.65,24.0,185.5,175.88,133.72
2016,8,5,9,30,8.0,206.0,2.7,24.0,212.0,200.68,152.56
2016,8,5,9,45,25.5,270.0,2.8,24.5,290.0,267.13,202.77
2016,8,5,10,0,43.0,334.0,2.9,25.0,368.0,338.17,255.26
2016,8,5,10,15,56.0,362.0,2.9,25.0,408.5,375.74,282.66
2016,8,5,10,30,69.0,390.0,2.9,25.0,449.0,414.58,310.86
2016,8,5,10,45,44.5,351.5,2.9,25.5,390.0,365.81,273.82
2016,8,5,11,0,20.0,313.0,2.9,26.0,331.0,315.74,235.84
2016,8,5,11,15,19.0,310.0,2.8,26.0,327.0,313.44,234.03
2016,8,5,11,30,18.0,307.0,2.7,26.0,323.0,310.96,231.96
2016,8,5,11,45,60.5,386.0,2.65,26.5,442.5,424.69,315.23
2016,8,5,12,0,103.0,465.0,2.6,27.0,562.0,541.69,397.52
2016,8,5,12,15,439.0,322.5,2.5,27.0,737.0,716.55,528.47
2016,8,5,12,30,775.0,180.0,2.4,27.0,912.0,894.23,651.27
2016,8,5,12,45,517.0,320.5,2.35,27.5,808.0,807.88,586.82
2016,8,5,13,0,259.0,461.0,2.3,28.0,704.0,709.94,512.17
2016,8,5,13,15,157.0,437.5,2.25,28.0,584.5,590.35,429.27
2016,8,5,13,30,55.0,414.0,2.2,28.0,465.0,466.8,340.97
2016,8,5,13,45,68.0,415.5,2.15,28.5,477.0,482.87,352.85
2016,8,5,14,0,81.0,417.0,2.1,29.0,489.0,498.77,363.82
2016,8,5,14,15,136.0,412.0,2.05,29.0,527.5,554.86,404.79
2016,8,5,14,30,191.0,407.0,2.0,29.0,566.0,602.38,439.17
2016,8,5,14,45,279.5,369.5,1.95,29.0,592.0,652.44,476.31
2016,8,5,15,0,368.0,332.0,1.9,29.0,618.0,690.35,504.92
2016,8,5,15,15,547.5,236.0,1.85,29.0,636.0,749.62,550.74
2016,8,5,15,30,727.0,140.0,1.8,29.0,654.0,793.09,582.6
2016,8,5,15,45,713.5,134.5,1.75,29.0,612.0,758.39,559.96
2016,8,5,16,0,700.0,129.0,1.7,29.0,570.0,722.22,536.91
2016,8,5,16,15,628.5,140.5,1.6,28.5,512.5,658.78,495.09
2016,8,5,16,30,557.0,152.0,1.5,28.0,455.0,597.66,452.65
2016,8,5,16,45,412.5,165.0,1.45,28.0,377.0,487.46,372.5
2016,8,5,17,0,268.0,178.0,1.4,28.0,299.0,382.87,294.38
2016,8,5,17,15,253.5,157.0,1.3,27.5,260.0,340.76,264.01
2016,8,5,17,30,239.0,136.0,1.2,27.0,221.0,299.18,232.85
2016,8,5,17,45,212.5,116.0,1.15,27.0,182.5,253.01,196.78
2016,8,5,18,0,186.0,96.0,1.1,27.0,144.0,208.77,161.34
2016,8,5,18,15,150.0,76.0,1.05,26.0,108.5,162.36,123.87
2016,8,5,18,30,114.0,56.0,1.0,25.0,73.0,118.98,88.03
2016,8,5,18,45,57.0,37.0,0.95,24.5,45.5,67.19,44.82
2016,8,5,19,0,0.0,18.0,0.9,24.0,18.0,17.95,0.0
2016,8,5,19,15,0.0,9.0,0.95,24.0,9.0,8.85,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,58.5,14.5,1.1,21.5,19.0,14.25,0.0
2016,8,6,6,0,117.0,29.0,1.3,22.0,38.0,24.12,11.72
2016,8,6,6,15,204.5,45.0,1.3,22.5,76.0,34.42,23.28
2016,8,6,6,30,292.0,61.0,1.3,23.0,114.0,45.62,33.44
2016,8,6,6,45,363.0,73.0,1.35,23.5,160.5,53.07,40.13
2016,8,6,7,0,434.0,85.0,1.4,24.0,207.0,73.72,47.16
2016,8,6,7,15,252.0,117.5,1.45,24.5,192.0,114.82,78.7
2016,8,6,7,30,70.0,150.0,1.5,25.0,177.0,141.45,105.79
2016,8,6,7,45,345.0,131.0,1.6,25.5,292.5,168.06,115.47
2016,8,6,8,0,620.0,112.0,1.7,26.0,408.0,234.29,159.22
2016,8,6,8,15,647.5,117.5,1.7,26.5,457.0,280.0,197.0
2016,8,6,8,30,675.0,123.0,1.7,27.0,506.0,328.26,236.58
2016,8,6,8,45,594.5,167.0,1.75,27.5,525.5,371.41,272.76
2016,8,6,9,0,514.0,211.0,1.8,28.0,545.0,406.58,300.99
2016,8,6,9,15,638.5,172.5,1.7,28.5,616.0,458.27,339.8
2016,8,6,9,30,763.0,134.0,1.6,29.0,687.0,523.61,387.91
2016,8,6,9,45,777.5,135.5,1.55,29.5,725.5,568.85,420.24
2016,8,6,10,0,792.0,137.0,1.5,30.0,764.0,614.05,451.64
2016,8,6,10,15,801.5,139.0,1.45,30.0,795.5,656.16,480.88
2016,8,6,10,30,811.0,141.0,1.4,30.0,827.0,697.39,508.8
2016,8,6,10,45,821.0,141.0,1.4,30.5,853.5,736.04,532.99
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,773.61,555.54
2016,8,6,11,15,835.5,142.0,1.4,31.0,897.5,805.55,575.32
2016,8,6,11,30,840.0,143.0,1.4,31.0,915.0,835.53,593.78
2016,8,6,11,45,845.0,141.5,1.45,31.5,926.5,861.5,608.99
2016,8,6,12,0,850.0,140.0,1.5,32.0,938.0,885.24,622.78
2016,8,6,12,15,850.5,140.0,1.5,32.0,940.0,904.02,634.15
2016,8,6,12,30,851.0,140.0,1.5,32.0,942.0,920.21,644.0
2016,8,6,12,45,849.0,140.0,1.55,32.0,936.5,931.4,651.47
2016,8,6,13,0,847.0,140.0,1.6,32.0,931.0,939.79,657.37
2016,8,6,13,15,843.5,139.5,1.6,32.0,918.0,943.44,659.84
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,944.21,660.69
2016,8,6,13,45,835.5,136.5,1.65,32.0,884.5,939.13,658.69
2016,8,6,14,0,831.0,134.0,1.7,32.0,864.0,931.17,655.03
2016,8,6,14,15,823.5,132.5,1.7,32.0,836.5,918.6,648.01
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,908.66,642.79
2016,8,6,14,45,806.0,128.5,1.7,32.0,775.5,887.54,630.54
2016,8,6,15,0,796.0,126.0,1.7,32.0,742.0,863.99,616.88
2016,8,6,15,15,783.0,123.5,1.65,32.0,703.0,835.52,599.53
2016,8,6,15,30,770.0,121.0,1.6,32.0,664.0,805.07,580.91
2016,8,6,15,45,753.5,117.5,1.6,32.0,620.5,768.81,558.85
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,731.14,535.68
2016,8,6,16,15,715.5,110.0,1.55,32.0,529.5,690.43,509.77
2016,8,6,16,30,694.0,106.0,1.5,32.0,482.0,646.7,481.48
2016,8,6,16,45,534.0,132.5,1.5,32.0,404.5,539.4,405.59
2016,8,6,17,0,374.0,159.0,1.5,32.0,327.0,439.48,332.58
2016,8,6,17,15,358.0,139.5,1.35,31.0,284.0,393.39,300.51
2016,8,6,17,30,342.0,120.0,1.2,30.0,241.0,347.73,267.34
2016,8,6,17,45,398.0,94.5,1.1,29.5,212.5,334.23,257.26
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,317.13,242.67
2016,8,6,18,15,379.0,58.0,0.95,28.5,139.0,247.93,187.13
2016,8,6,18,30,304.0,47.0,0.9,28.0,94.0,188.67,138.25
2016,8,6,18,45,200.5,32.5,0.85,27.5,58.5,122.64,82.38
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,57.49,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,20.87,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.5,1.8,23.0,0.5,0.49,0.0
2016,8,7,6,0,0.0,1.0,2.0,23.0,1.0,0.96,0.0
2016,8,7,6,15,0.0,2.5,2.1,23.5,2.5,2.41,0.0
2016,8,7,6,30,0.0,4.0,2.2,24.0,4.0,3.85,0.0
2016,8,7,6,45,0.0,5.5,2.3,24.5,5.5,5.3,0.0
2016,8,7,7,0,0.0,7.0,2.4,25.0,7.0,6.75,0.0
2016,8,7,7,15,26.0,76.5,2.4,25.0,86.5,73.19,53.41
2016,8,7,7,30,52.0,146.0,2.4,25.0,166.0,135.79,102.3
2016,8,7,7,45,82.0,173.0,2.45,25.5,209.5,168.15,126.17
2016,8,7,8,0,112.0,200.0,2.5,26.0,253.0,199.43,149.32
2016,8,7,8,15,359.0,173.0,2.5,26.5,370.5,245.87,178.8
2016,8,7,8,30,606.0,146.0,2.5,27.0,488.0,324.14,235.57
2016,8,7,8,45,310.0,181.5,2.5,27.5,357.0,279.09,207.85
2016,8,7,9,0,14.0,217.0,2.5,28.0,226.0,211.03,158.39
2016,8,7,9,15,38.5,267.0,2.45,28.0,294.5,264.94,198.83
2016,8,7,9,30,63.0,317.0,2.4,28.0,363.0,325.34,243.24
2016,8,7,9,45,61.5,334.0,2.35,28.5,381.0,344.51,256.19
2016,8,7,10,0,60.0,351.0,2.3,29.0,399.0,363.57,269.02
2016,8,7,10,15,40.0,326.0,2.25,29.0,359.0,332.4,245.72
2016,8,7,10,30,20.0,301.0,2.2,29.0,319.0,301.38,222.51
2016,8,7,10,45,20.5,310.0,2.2,29.0,328.5,311.73,229.91
2016,8,7,11,0,21.0,319.0,2.2,29.0,338.0,322.09,237.19
2016,8,7,11,15,13.5,243.5,2.15,29.0,256.0,245.53,180.95
2016,8,7,11,30,6.0,168.0,2.1,29.0,174.0,167.49,122.83
2016,8,7,11,45,20.0,277.0,2.1,29.5,296.0,285.26,210.11
2016,8,7,12,0,34.0,386.0,2.1,30.0,418.0,404.56,294.8
2016,8,7,12,15,52.0,416.0,2.05,30.0,465.0,452.56,328.26
2016,8,7,12,30,70.0,446.0,2.0,30.0,512.0,501.57,362.32
2016,8,7,12,45,64.5,437.5,2.0,30.0,498.5,491.39,354.95
2016,8,7,13,0,59.0,429.0,2.0,30.0,485.0,480.7,347.6
2016,8,7,13,15,91.5,441.5,2.0,30.0,526.0,526.74,380.7
2016,8,7,13,30,124.0,454.0,2.0,30.0,567.0,579.02,417.32
2016,8,7,13,45,109.0,438.0,2.0,30.0,536.0,544.89,393.74
2016,8,7,14,0,94.0,422.0,2.0,30.0,505.0,516.14,374.18
2016,8,7,14,15,83.5,402.5,2.0,29.5,474.5,487.57,355.48
2016,8,7,14,30,73.0,383.0,2.0,29.0,444.0,458.66,336.32
2016,8,7,14,45,166.0,371.0,2.05,29.0,501.5,540.81,397.94
2016,8,7,15,0,259.0,359.0,2.1,29.0,559.0,620.09,455.81
2016,8,7,15,15,233.5,342.5,2.1,28.5,515.5,568.64,420.98
2016,8,7,15,30,208.0,326.0,2.1,28.0,472.0,526.01,392.47
2016,8,7,15,45,425.5,239.0,2.15,28.0,513.0,626.26,470.83
2016,8,7,16,0,643.0,152.0,2.2,28.0,554.0,699.22,527.84
2016,8,7,16,15,477.5,184.0,2.2,27.5,469.0,583.61,444.47
2016,8,7,16,30,312.0,216.0,2.2,27.0,384.0,473.6,363.59
2016,8,7,16,45,294.0,195.0,2.2,27.0,341.0,427.84,331.02
2016,8,7,17,0,276.0,174.0,2.2,27.0,298.0,382.56,297.75
2016,8,7,17,15,250.0,156.5,2.1,26.5,257.5,337.1,263.78
2016,8,7,17,30,224.0,139.0,2.0,26.0,217.0,293.29,230.23
2016,8,7,17,45,192.5,118.5,1.95,26.0,178.0,244.76,191.76
2016,8,7,18,0,161.0,98.0,1.9,26.0,139.0,192.2,149.34
2016,8,7,18,15,123.0,76.5,1.8,25.5,103.5,144.93,110.54
2016,8,7,18,30,85.0,55.0,1.7,25.0,68.0,100.73,73.76
2016,8,7,18,45,42.5,34.5,1.65,24.5,41.0,59.17,38.12
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.52,0.0
2016,8,7,19,15,0.0,7.0,1.65,24.0,7.0,6.88,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,11.0,1.4,22.5,11.0,10.81,0.0
2016,8,8,6,0,0.0,22.0,1.6,23.0,22.0,21.06,8.51
2016,8,8,6,15,23.0,42.5,1.55,23.0,46.5,38.46,26.46
2016,8,8,6,30,46.0,63.0,1.5,23.0,71.0,55.74,41.98
2016,8,8,6,45,67.5,84.0,1.45,23.0,100.5,73.06,57.28
2016,8,8,7,0,89.0,105.0,1.4,23.0,130.0,88.65,65.96
2016,8,8,7,15,59.5,122.0,1.3,23.0,140.0,111.66,83.79
2016,8,8,7,30,30.0,139.0,1.2,23.0,150.0,127.39,97.05
2016,8,8,7,45,19.0,147.5,1.2,23.5,155.0,140.42,107.39
2016,8,8,8,0,8.0,156.0,1.2,24.0,160.0,147.84,113.11
2016,8,8,8,15,123.5,198.5,1.2,24.0,268.0,209.84,158.03
2016,8,8,8,30,239.0,241.0,1.2,24.0,376.0,287.36,215.23
2016,8,8,8,45,128.0,234.0,1.2,24.5,307.0,258.52,195.05
2016,8,8,9,0,17.0,227.0,1.2,25.0,238.0,221.27,167.26
2016,8,8,9,15,11.0,205.0,1.2,25.5,212.0,200.11,150.7
2016,8,8,9,30,5.0,183.0,1.2,26.0,186.0,177.64,133.06
2016,8,8,9,45,25.0,258.5,1.2,26.5,277.5,256.26,191.85
2016,8,8,10,0,45.0,334.0,1.2,27.0,369.0,339.04,251.59
2016,8,8,10,15,68.5,367.5,1.15,27.0,424.0,388.47,286.55
2016,8,8,10,30,92.0,401.0,1.1,27.0,479.0,440.07,322.63
2016,8,8,10,45,86.5,411.0,1.1,27.5,486.0,450.99,328.86
2016,8,8,11,0,81.0,421.0,1.1,28.0,493.0,461.39,334.94
2016,8,8,11,15,47.0,341.0,1.05,28.0,383.5,364.02,265.85
2016,8,8,11,30,13.0,261.0,1.0,28.0,274.0,262.66,192.56
2016,8,8,11,45,104.5,366.5,1.0,28.5,464.5,444.11,324.16
2016,8,8,12,0,196.0,472.0,1.0,29.0,655.0,630.57,449.64
2016,8,8,12,15,150.5,469.0,0.95,29.0,610.0,594.38,422.3
2016,8,8,12,30,105.0,466.0,0.9,29.0,565.0,553.13,393.48
2016,8,8,12,45,463.0,306.5,0.9,29.0,738.5,741.71,529.93
2016,8,8,13,0,821.0,147.0,0.9,29.0,912.0,919.77,645.14
2016,8,8,13,15,818.0,146.5,0.95,29.0,899.0,923.75,646.39
2016,8,8,13,30,815.0,146.0,1.0,29.0,886.0,929.77,651.3
2016,8,8,13,45,588.0,268.5,1.05,29.0,796.5,845.45,598.07
2016,8,8,14,0,361.0,391.0,1.1,29.0,707.0,750.26,532.03
2016,8,8,14,15,262.0,398.0,1.15,29.0,623.5,665.43,476.1
2016,8,8,14,30,163.0,405.0,1.2,29.0,540.0,573.51,413.56
2016,8,8,14,45,227.0,377.5,1.3,29.0,557.0,603.35,438.07
2016,8,8,15,0,291.0,350.0,1.4,29.0,574.0,638.74,465.11
2016,8,8,15,15,232.0,338.5,1.5,28.5,511.0,562.62,413.9
2016,8,8,15,30,173.0,327.0,1.6,28.0,448.0,496.86,369.05
2016,8,8,15,45,87.5,246.5,1.7,28.0,307.5,326.72,246.21
2016,8,8,16,0,2.0,166.0,1.8,28.0,167.0,165.11,123.39
2016,8,8,16,15,5.0,170.0,1.85,27.5,172.5,172.12,129.94
2016,8,8,16,30,8.0,174.0,1.9,27.0,178.0,179.3,136.29
2016,8,8,16,45,4.0,117.0,1.95,27.0,119.0,117.56,88.41
2016,8,8,17,0,0.0,60.0,2.0,27.0,60.0,57.99,41.24
2016,8,8,17,15,0.0,52.0,1.95,26.5,52.0,50.24,35.26
2016,8,8,17,30,0.0,44.0,1.9,26.0,44.0,42.49,29.14
2016,8,8,17,45,0.0,36.0,1.9,26.0,36.0,34.75,22.86
2016,8,8,18,0,0.0,28.0,1.9,26.0,28.0,27.02,16.48
2016,8,8,18,15,0.0,20.5,1.95,25.5,20.5,19.77,10.46
2016,8,8,18,30,0.0,13.0,2.0,25.0,13.0,12.53,4.4
2016,8,8,18,45,0.0,7.5,2.05,24.5,7.5,7.23,0.0
2016,8,8,19,0,0.0,2.0,2.1,24.0,2.0,1.93,0.0
2016,8,8,19,15,0.0,1.0,2.2,23.5,1.0,0.98,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,11.8,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,18.65,6.39
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,26.9,16.83
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,34.35,23.76
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,37.78,26.98
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,52.57,30.31
2016,8,9,7,15,589.5,67.5,1.9,24.0,261.5,89.71,47.12
2016,8,9,7,30,636.0,73.0,1.9,24.0,312.0,131.88,74.97
2016,8,9,7,45,320.0,111.5,1.9,24.5,232.0,145.05,98.68
2016,8,9,8,0,4.0,150.0,1.9,25.0,152.0,141.63,108.11
2016,8,9,8,15,10.0,173.0,1.9,25.5,178.5,164.99,125.67
2016,8,9,8,30,16.0,196.0,1.9,26.0,205.0,189.07,143.55
2016,8,9,8,45,51.0,240.5,1.95,26.5,273.0,238.72,180.41
2016,8,9,9,0,86.0,285.0,2.0,27.0,341.0,296.35,222.85
2016,8,9,9,15,454.5,191.5,2.05,27.0,516.0,384.86,289.5
2016,8,9,9,30,823.0,98.0,2.1,27.0,691.0,521.51,392.22
2016,8,9,9,45,827.5,103.0,2.15,27.5,727.0,566.48,425.23
2016,8,9,10,0,832.0,108.0,2.2,28.0,763.0,610.41,457.07
2016,8,9,10,15,431.0,220.5,2.2,28.0,561.0,483.93,362.98
2016,8,9,10,30,30.0,333.0,2.2,28.0,359.0,334.96,247.53
2016,8,9,10,45,30.5,344.0,2.25,28.5,371.0,348.28,257.07
2016,8,9,11,0,31.0,355.0,2.3,29.0,383.0,361.68,265.99
2016,8,9,11,15,74.0,404.5,2.3,29.0,472.0,445.16,326.34
2016,8,9,11,30,117.0,454.0,2.3,29.0,561.0,531.38,387.01
2016,8,9,11,45,125.5,461.5,2.35,29.5,578.0,552.18,400.35
2016,8,9,12,0,134.0,469.0,2.4,30.0,595.0,573.18,414.13
2016,8,9,12,15,95.5,449.5,2.4,30.0,539.5,523.98,379.19
2016,8,9,12,30,57.0,430.0,2.4,30.0,484.0,473.79,343.48
2016,8,9,12,45,61.0,432.0,2.45,30.5,489.5,482.53,349.45
2016,8,9,13,0,65.0,434.0,2.5,31.0,495.0,491.19,355.09
2016,8,9,13,15,38.0,332.0,2.55,31.0,367.5,365.58,266.64
2016,8,9,13,30,11.0,230.0,2.6,31.0,240.0,234.96,171.94
2016,8,9,13,45,215.0,295.0,2.65,31.0,482.5,510.4,377.64
2016,8,9,14,0,419.0,360.0,2.7,31.0,725.0,778.35,563.26
2016,8,9,14,15,212.0,265.5,2.7,31.0,450.0,479.0,354.03
2016,8,9,14,30,5.0,171.0,2.7,31.0,175.0,171.6,125.29
2016,8,9,14,45,398.0,148.5,2.75,31.0,454.0,534.83,404.83
2016,8,9,15,0,791.0,126.0,2.8,31.0,733.0,855.11,625.84
2016,8,9,15,15,605.0,198.5,2.8,30.5,648.5,759.24,560.77
2016,8,9,15,30,419.0,271.0,2.8,30.0,564.0,662.65,491.93
2016,8,9,15,45,340.5,270.0,2.8,30.0,498.0,579.35,433.68
2016,8,9,16,0,262.0,269.0,2.8,30.0,432.0,508.01,382.36
2016,8,9,16,15,357.5,225.0,2.65,29.5,427.0,525.98,399.68
2016,8,9,16,30,453.0,181.0,2.5,29.0,422.0,545.29,416.97
2016,8,9,16,45,535.5,140.0,2.45,29.0,397.0,541.35,416.45
2016,8,9,17,0,618.0,99.0,2.4,29.0,372.0,533.41,412.46
2016,8,9,17,15,577.5,92.5,2.25,28.5,321.5,476.28,370.14
2016,8,9,17,30,537.0,86.0,2.1,28.0,271.0,421.27,328.44
2016,8,9,17,45,488.0,76.5,1.95,27.5,222.5,360.84,281.3
2016,8,9,18,0,439.0,67.0,1.8,27.0,174.0,303.98,235.4
2016,8,9,18,15,356.5,56.5,1.7,26.5,129.5,233.62,177.89
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,173.94,127.8
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,100.14,64.46
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.69,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,8.85,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,84.5,12.0,0.95,22.5,18.0,11.8,0.0
2016,8,10,6,0,169.0,24.0,1.1,23.0,36.0,18.7,5.73
2016,8,10,6,15,278.0,36.0,1.15,23.0,75.0,27.54,17.28
2016,8,10,6,30,387.0,48.0,1.2,23.0,114.0,35.44,24.68
2016,8,10,6,45,459.5,56.0,1.3,23.5,161.5,39.23,28.22
2016,8,10,7,0,532.0,64.0,1.4,24.0,209.0,52.63,31.43
2016,8,10,7,15,579.5,70.0,1.45,24.5,259.5,89.61,47.63
2016,8,10,7,30,627.0,76.0,1.5,25.0,310.0,131.74,74.94
2016,8,10,7,45,663.0,80.0,1.6,25.5,361.0,175.26,108.2
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,225.52,149.12
2016,8,10,8,15,447.5,164.0,1.75,26.5,382.5,260.16,186.49
2016,8,10,8,30,196.0,244.0,1.8,27.0,353.0,279.13,207.76
2016,8,10,8,45,491.5,170.0,1.85,27.5,477.5,331.09,244.03
2016,8,10,9,0,787.0,96.0,1.9,28.0,602.0,419.25,309.68
2016,8,10,9,15,507.5,214.0,1.9,28.0,549.0,428.85,319.05
2016,8,10,9,30,228.0,332.0,1.9,28.0,496.0,419.84,311.73
2016,8,10,9,45,261.0,345.0,1.95,28.5,542.5,459.19,340.04
2016,8,10,10,0,294.0,358.0,2.0,29.0,589.0,505.18,372.38
2016,8,10,10,15,377.0,342.0,2.0,29.0,650.5,560.21,412.25
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,618.54,454.0
2016,8,10,10,45,660.0,219.5,2.05,29.5,792.0,685.45,503.84
2016,8,10,11,0,860.0,113.0,2.1,30.0,872.0,764.6,558.27
2016,8,10,11,15,864.0,113.5,2.1,30.0,889.5,796.47,578.23
2016,8,10,11,30,868.0,114.0,2.1,30.0,907.0,826.23,597.11
2016,8,10,11,45,868.5,115.5,2.15,30.5,917.0,851.74,612.34
2016,8,10,12,0,869.0,117.0,2.2,31.0,927.0,874.75,625.94
2016,8,10,12,15,582.0,284.5,2.15,31.0,827.5,803.78,576.55
2016,8,10,12,30,295.0,452.0,2.1,31.0,728.0,717.42,510.77
2016,8,10,12,45,148.5,297.5,2.05,31.0,436.5,433.63,316.88
2016,8,10,13,0,2.0,143.0,2.0,31.0,145.0,140.81,101.36
2016,8,10,13,15,5.5,175.0,1.95,31.0,180.5,175.49,127.97
2016,8,10,13,30,9.0,207.0,1.9,31.0,216.0,210.39,153.93
2016,8,10,13,45,54.5,313.5,1.85,31.0,362.0,365.23,267.72
2016,8,10,14,0,100.0,420.0,1.8,31.0,508.0,519.41,375.68
2016,8,10,14,15,106.0,408.0,1.85,31.0,498.0,514.15,372.03
2016,8,10,14,30,112.0,396.0,1.9,31.0,488.0,508.35,369.05
2016,8,10,14,45,436.0,268.0,1.95,31.0,604.5,693.03,506.61
2016,8,10,15,0,760.0,140.0,2.0,31.0,721.0,840.94,609.49
2016,8,10,15,15,551.5,217.0,2.0,30.5,626.5,727.46,533.32
2016,8,10,15,30,343.0,294.0,2.0,30.0,532.0,613.79,452.84
2016,8,10,15,45,376.5,263.5,2.05,30.0,509.0,601.23,447.37
2016,8,10,16,0,410.0,233.0,2.1,30.0,486.0,594.06,444.63
2016,8,10,16,15,422.0,208.5,2.0,29.5,450.0,565.02,426.2
2016,8,10,16,30,434.0,184.0,1.9,29.0,414.0,533.68,405.89
2016,8,10,16,45,397.0,170.0,1.85,29.0,364.0,477.74,365.72
2016,8,10,17,0,360.0,156.0,1.8,29.0,314.0,414.99,319.98
2016,8,10,17,15,339.0,137.5,1.6,28.5,271.0,367.83,285.2
2016,8,10,17,30,318.0,119.0,1.4,28.0,228.0,321.64,250.12
2016,8,10,17,45,285.0,101.5,1.25,27.5,186.5,271.53,210.99
2016,8,10,18,0,252.0,84.0,1.1,27.0,145.0,223.93,172.71
2016,8,10,18,15,201.5,66.5,1.0,26.5,107.5,171.52,129.79
2016,8,10,18,30,151.0,49.0,0.9,26.0,70.0,123.76,89.89
2016,8,10,18,45,75.5,31.0,0.85,25.5,41.5,71.39,43.7
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.78,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
