Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,11.8,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,18.75,4.98
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,28.65,18.13
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,38.05,26.87
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,42.03,30.61
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,53.46,33.3
2016,8,11,7,15,412.0,99.5,1.45,24.5,227.0,102.45,64.1
2016,8,11,7,30,315.0,132.0,1.5,25.0,249.0,145.76,99.15
2016,8,11,7,45,259.0,162.5,1.55,25.5,268.5,179.55,127.69
2016,8,11,8,0,203.0,193.0,1.6,26.0,288.0,212.57,155.86
2016,8,11,8,15,290.0,202.0,1.6,26.5,354.5,252.38,184.51
2016,8,11,8,30,377.0,211.0,1.6,27.0,421.0,305.48,223.97
2016,8,11,8,45,349.5,240.0,1.6,27.5,448.0,341.0,251.98
2016,8,11,9,0,322.0,269.0,1.6,28.0,475.0,373.78,276.96
2016,8,11,9,15,568.5,185.0,1.6,28.0,580.0,430.32,319.75
2016,8,11,9,30,815.0,101.0,1.6,28.0,685.0,517.0,385.07
2016,8,11,9,45,608.5,211.0,1.6,28.5,660.5,532.34,394.27
2016,8,11,10,0,402.0,321.0,1.6,29.0,636.0,537.56,394.69
2016,8,11,10,15,632.5,211.5,1.6,29.0,730.5,604.17,445.82
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,692.06,510.11
2016,8,11,10,45,869.5,102.5,1.6,29.5,849.5,729.88,533.04
2016,8,11,11,0,876.0,103.0,1.6,30.0,874.0,766.02,554.97
2016,8,11,11,15,879.5,104.0,1.55,30.0,892.0,798.41,574.86
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,828.63,593.17
2016,8,11,11,45,885.5,105.0,1.5,30.5,920.0,854.73,608.05
2016,8,11,12,0,888.0,105.0,1.5,31.0,930.0,878.34,621.3
2016,8,11,12,15,590.0,278.5,1.5,31.0,827.5,804.24,571.4
2016,8,11,12,30,292.0,452.0,1.5,31.0,725.0,714.25,504.36
2016,8,11,12,45,307.0,444.5,1.5,31.5,730.0,728.77,514.21
2016,8,11,13,0,322.0,437.0,1.5,32.0,735.0,742.42,522.55
2016,8,11,13,15,597.5,273.0,1.5,32.0,816.0,847.63,599.25
2016,8,11,13,30,873.0,109.0,1.5,32.0,897.0,938.1,657.03
2016,8,11,13,45,671.0,225.5,1.5,32.0,823.0,877.03,618.44
2016,8,11,14,0,469.0,342.0,1.5,32.0,749.0,805.51,568.27
2016,8,11,14,15,659.0,224.0,1.5,32.0,776.0,862.53,612.05
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,900.12,636.07
2016,8,11,14,45,839.0,105.0,1.5,32.0,769.0,879.72,623.83
2016,8,11,15,0,829.0,104.0,1.5,32.0,735.0,856.86,610.66
2016,8,11,15,15,817.0,101.5,1.5,31.5,696.0,828.3,595.04
2016,8,11,15,30,805.0,99.0,1.5,31.0,657.0,797.67,577.96
2016,8,11,15,45,788.5,97.0,1.55,31.0,613.0,766.86,559.94
2016,8,11,16,0,772.0,95.0,1.6,31.0,569.0,729.73,537.43
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.0,687.19,511.17
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,643.93,483.98
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,593.53,450.41
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,545.78,416.63
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,490.08,376.36
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,436.24,336.16
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,373.91,288.13
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,315.64,241.52
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,246.98,185.73
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,185.74,134.4
2016,8,11,18,45,207.0,26.0,1.0,26.5,49.5,113.14,68.16
2016,8,11,19,0,86.0,13.0,1.0,26.0,16.0,36.86,0.0
2016,8,11,19,15,43.0,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,10.81,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,17.14,3.2
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,25.46,15.39
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,32.99,22.44
2016,8,12,6,45,473.0,51.5,1.3,24.5,159.0,35.63,24.99
2016,8,12,7,0,552.0,58.0,1.4,25.0,207.0,45.08,26.88
2016,8,12,7,15,599.0,63.5,1.4,25.5,257.5,82.55,41.86
2016,8,12,7,30,646.0,69.0,1.4,26.0,308.0,125.09,68.7
2016,8,12,7,45,683.5,72.5,1.4,26.5,359.5,172.26,104.35
2016,8,12,8,0,721.0,76.0,1.4,27.0,411.0,220.16,143.09
2016,8,12,8,15,466.0,158.0,1.45,27.5,384.5,258.06,183.15
2016,8,12,8,30,211.0,240.0,1.5,28.0,358.0,279.66,206.65
2016,8,12,8,45,509.5,163.0,1.55,28.5,480.5,329.71,241.16
2016,8,12,9,0,808.0,86.0,1.6,29.0,603.0,419.99,307.83
2016,8,12,9,15,821.5,88.5,1.6,29.0,645.5,468.36,345.92
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,516.85,383.24
2016,8,12,9,45,534.5,230.0,1.65,29.5,620.5,507.36,374.67
2016,8,12,10,0,234.0,369.0,1.7,30.0,553.0,480.85,351.63
2016,8,12,10,15,554.5,232.0,1.75,30.0,689.5,571.27,421.43
2016,8,12,10,30,875.0,95.0,1.8,30.0,826.0,692.35,509.98
2016,8,12,10,45,561.5,261.5,1.85,30.5,736.5,650.71,474.47
2016,8,12,11,0,248.0,428.0,1.9,31.0,647.0,590.65,425.35
2016,8,12,11,15,572.5,262.5,1.9,31.0,780.0,703.24,510.68
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,831.03,597.15
2016,8,12,11,45,562.5,280.0,1.95,31.5,794.0,749.14,538.15
2016,8,12,12,0,228.0,463.0,2.0,32.0,675.0,648.56,461.18
2016,8,12,12,15,224.0,465.5,2.0,32.0,674.0,655.48,466.41
2016,8,12,12,30,220.0,468.0,2.0,32.0,673.0,661.57,470.34
2016,8,12,12,45,550.5,289.5,2.0,32.5,798.5,802.4,572.68
2016,8,12,13,0,881.0,111.0,2.0,33.0,924.0,934.57,657.64
2016,8,12,13,15,878.0,110.0,2.0,33.0,911.0,938.01,658.81
2016,8,12,13,30,875.0,109.0,2.0,33.0,898.0,938.43,659.47
2016,8,12,13,45,868.0,110.0,2.0,33.0,877.0,934.15,657.33
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,926.93,653.52
2016,8,12,14,15,854.0,109.5,2.0,32.5,828.5,914.24,647.7
2016,8,12,14,30,847.0,108.0,2.0,32.0,801.0,898.74,640.2
2016,8,12,14,45,834.0,108.5,2.0,32.0,766.5,877.25,627.64
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,853.43,613.62
2016,8,12,15,15,808.5,106.5,1.95,32.0,693.0,829.59,599.18
2016,8,12,15,30,796.0,104.0,1.9,32.0,654.0,798.75,580.13
2016,8,12,15,45,775.0,103.5,1.85,32.0,609.0,761.3,556.66
2016,8,12,16,0,754.0,103.0,1.8,32.0,564.0,722.67,532.24
2016,8,12,16,15,733.0,99.5,1.75,31.5,516.5,679.76,505.67
2016,8,12,16,30,712.0,96.0,1.7,31.0,469.0,636.18,478.17
2016,8,12,16,45,678.5,93.0,1.7,31.0,418.5,586.69,444.47
2016,8,12,17,0,645.0,90.0,1.7,31.0,368.0,535.77,408.32
2016,8,12,17,15,605.5,84.0,1.55,30.5,317.5,478.92,366.99
2016,8,12,17,30,566.0,78.0,1.4,30.0,267.0,424.11,325.91
2016,8,12,17,45,508.0,70.5,1.25,29.5,217.5,360.32,276.68
2016,8,12,18,0,450.0,63.0,1.1,29.0,168.0,300.88,229.23
2016,8,12,18,15,368.0,52.0,1.05,28.5,123.5,232.13,173.63
2016,8,12,18,30,286.0,41.0,1.0,28.0,79.0,170.18,122.13
2016,8,12,18,45,172.5,26.5,0.95,27.5,46.0,101.36,57.89
2016,8,12,19,0,59.0,12.0,0.9,27.0,13.0,28.13,0.0
2016,8,12,19,15,29.5,6.0,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,73.5,11.0,1.6,22.5,15.5,10.81,0.0
2016,8,13,6,0,147.0,22.0,1.8,23.0,31.0,17.19,2.17
2016,8,13,6,15,252.5,35.5,1.9,23.5,69.0,27.15,16.7
2016,8,13,6,30,358.0,49.0,2.0,24.0,107.0,36.9,25.71
2016,8,13,6,45,432.5,57.5,2.15,24.5,154.5,41.02,29.57
2016,8,13,7,0,507.0,66.0,2.3,25.0,202.0,49.91,37.3
2016,8,13,7,15,556.0,73.0,2.4,25.5,252.0,86.28,46.74
2016,8,13,7,30,605.0,80.0,2.5,26.0,302.0,128.0,72.94
2016,8,13,7,45,642.0,85.0,2.6,27.0,353.0,171.27,105.26
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,218.38,143.05
2016,8,13,8,15,704.5,94.0,2.7,28.5,453.5,265.2,182.26
2016,8,13,8,30,730.0,98.0,2.7,29.0,503.0,317.24,225.42
2016,8,13,8,45,748.0,102.5,2.75,29.5,549.0,365.86,265.56
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,415.58,305.6
2016,8,13,9,15,780.5,109.5,2.85,30.0,637.0,462.76,343.46
2016,8,13,9,30,795.0,112.0,2.9,30.0,679.0,510.27,380.65
2016,8,13,9,45,808.0,113.5,2.95,30.5,717.0,556.12,414.96
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,604.2,449.83
2016,8,13,10,15,829.0,117.0,3.0,31.0,786.0,646.11,480.34
2016,8,13,10,30,837.0,119.0,3.0,31.0,817.0,686.9,509.44
2016,8,13,10,45,436.0,240.0,3.05,31.5,604.0,540.03,400.0
2016,8,13,11,0,35.0,361.0,3.1,32.0,391.0,370.04,269.26
2016,8,13,11,15,44.0,384.5,3.1,32.0,423.5,402.18,292.72
2016,8,13,11,30,53.0,408.0,3.1,32.0,456.0,435.09,315.87
2016,8,13,11,45,449.0,271.5,3.1,32.0,686.5,644.82,473.84
2016,8,13,12,0,845.0,135.0,3.1,32.0,917.0,866.93,626.48
2016,8,13,12,15,845.0,135.5,3.1,32.0,919.0,885.58,636.87
2016,8,13,12,30,845.0,136.0,3.1,32.0,921.0,901.61,647.14
2016,8,13,12,45,836.5,140.0,3.1,32.0,914.0,910.55,652.91
2016,8,13,13,0,828.0,144.0,3.1,32.0,907.0,916.61,656.97
2016,8,13,13,15,572.0,283.5,3.05,32.0,807.5,832.09,599.19
2016,8,13,13,30,316.0,423.0,3.0,32.0,708.0,732.41,525.33
2016,8,13,13,45,321.0,410.5,3.0,32.0,694.0,727.79,523.67
2016,8,13,14,0,326.0,398.0,3.0,32.0,680.0,721.74,520.5
2016,8,13,14,15,560.5,267.5,2.95,32.0,733.0,811.23,588.49
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,885.22,639.7
2016,8,13,14,45,784.5,135.0,2.85,32.0,752.0,864.34,626.13
2016,8,13,15,0,774.0,133.0,2.8,32.0,718.0,841.09,611.81
2016,8,13,15,15,760.5,130.0,2.7,32.0,679.0,811.95,593.28
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,780.9,573.48
2016,8,13,15,45,460.5,200.5,2.55,32.0,510.0,607.59,452.39
2016,8,13,16,0,174.0,274.0,2.5,32.0,380.0,433.38,323.17
2016,8,13,16,15,421.5,192.0,2.4,31.5,419.5,543.55,410.62
2016,8,13,16,30,669.0,110.0,2.3,31.0,459.0,621.77,471.94
2016,8,13,16,45,641.0,103.5,2.25,31.0,409.5,571.32,435.55
2016,8,13,17,0,613.0,97.0,2.2,31.0,360.0,521.4,399.55
2016,8,13,17,15,572.5,90.0,1.95,30.5,310.0,464.15,357.26
2016,8,13,17,30,532.0,83.0,1.7,30.0,260.0,409.05,315.4
2016,8,13,17,45,480.5,73.5,1.45,29.5,211.5,347.96,267.72
2016,8,13,18,0,429.0,64.0,1.2,29.0,163.0,290.7,221.55
2016,8,13,18,15,348.0,52.5,1.15,28.5,119.0,221.37,165.4
2016,8,13,18,30,267.0,41.0,1.1,28.0,75.0,162.49,116.13
2016,8,13,18,45,161.0,25.5,1.1,27.5,43.5,95.04,50.8
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,24.89,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,85.5,10.0,1.4,23.5,15.0,9.83,0.0
2016,8,14,6,0,171.0,20.0,1.6,24.0,30.0,15.67,0.3
2016,8,14,6,15,280.5,32.0,1.6,24.0,68.5,24.34,14.28
2016,8,14,6,30,390.0,44.0,1.6,24.0,107.0,32.38,21.87
2016,8,14,6,45,464.5,52.0,1.65,24.5,154.5,36.34,25.57
2016,8,14,7,0,539.0,60.0,1.7,25.0,202.0,43.72,32.0
2016,8,14,7,15,586.5,66.0,1.75,25.5,252.5,80.8,41.75
2016,8,14,7,30,634.0,72.0,1.8,26.0,303.0,123.04,67.83
2016,8,14,7,45,669.0,76.5,1.85,26.5,354.0,167.05,100.82
2016,8,14,8,0,704.0,81.0,1.9,27.0,405.0,217.63,141.68
2016,8,14,8,15,729.0,84.5,1.85,27.5,454.5,264.93,181.33
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,314.44,222.63
2016,8,14,8,45,772.5,91.0,1.75,28.5,550.5,363.1,262.7
2016,8,14,9,0,791.0,94.0,1.7,29.0,597.0,412.87,302.51
2016,8,14,9,15,805.0,96.5,1.65,29.5,639.5,464.59,342.41
2016,8,14,9,30,819.0,99.0,1.6,30.0,682.0,512.65,378.42
2016,8,14,9,45,830.0,101.0,1.55,30.5,719.0,558.53,411.71
2016,8,14,10,0,841.0,103.0,1.5,31.0,756.0,603.89,443.5
2016,8,14,10,15,849.0,104.5,1.5,31.0,787.5,646.12,473.42
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,687.16,501.79
2016,8,14,10,45,862.5,107.0,1.5,31.5,843.5,724.57,524.64
2016,8,14,11,0,868.0,108.0,1.5,32.0,868.0,760.23,546.06
2016,8,14,11,15,871.5,109.0,1.55,32.0,885.5,792.42,566.6
2016,8,14,11,30,875.0,110.0,1.6,32.0,903.0,822.44,585.71
2016,8,14,11,45,877.0,110.5,1.7,32.0,913.0,848.43,602.72
2016,8,14,12,0,879.0,111.0,1.8,32.0,923.0,871.92,618.21
2016,8,14,12,15,879.0,111.5,1.85,32.0,925.5,891.05,630.5
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,907.42,641.15
2016,8,14,12,45,879.0,111.0,2.0,32.0,922.5,919.47,649.71
2016,8,14,13,0,879.0,110.0,2.1,32.0,917.0,928.6,656.55
2016,8,14,13,15,446.5,188.0,2.15,32.0,597.5,617.69,451.66
2016,8,14,13,30,14.0,266.0,2.2,32.0,278.0,273.27,198.17
2016,8,14,13,45,440.5,185.5,2.25,32.0,564.5,615.89,455.92
2016,8,14,14,0,867.0,105.0,2.3,32.0,851.0,922.93,659.66
2016,8,14,14,15,454.5,223.5,2.25,32.0,614.0,665.51,485.29
2016,8,14,14,30,42.0,342.0,2.2,32.0,377.0,386.51,280.69
2016,8,14,14,45,303.0,294.0,2.2,32.0,524.0,588.71,432.55
2016,8,14,15,0,564.0,246.0,2.2,32.0,671.0,774.25,563.39
2016,8,14,15,15,539.5,236.5,2.15,31.5,625.0,733.42,536.13
2016,8,14,15,30,515.0,227.0,2.1,31.0,579.0,691.77,509.78
2016,8,14,15,45,272.0,229.0,2.05,31.0,414.0,474.58,354.93
2016,8,14,16,0,29.0,231.0,2.0,31.0,249.0,262.45,195.46
2016,8,14,16,15,237.5,203.5,1.9,31.0,328.0,407.25,309.21
2016,8,14,16,30,446.0,176.0,1.8,31.0,407.0,529.19,400.62
2016,8,14,16,45,568.0,125.0,1.7,31.0,387.5,543.72,412.79
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,540.3,412.22
2016,8,14,17,15,652.0,69.0,1.4,30.5,317.0,485.69,371.79
2016,8,14,17,30,614.0,64.0,1.2,30.0,266.0,431.09,330.51
2016,8,14,17,45,559.5,58.0,1.0,29.5,216.0,369.08,282.29
2016,8,14,18,0,505.0,52.0,0.8,29.0,166.0,311.19,235.6
2016,8,14,18,15,421.5,43.0,0.8,28.5,121.0,242.1,179.71
2016,8,14,18,30,338.0,34.0,0.8,28.0,76.0,180.86,128.17
2016,8,14,18,45,169.0,22.5,0.8,27.5,43.5,92.15,44.71
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.81,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,84.5,9.5,0.7,23.5,14.5,9.34,0.0
2016,8,15,6,0,169.0,19.0,0.8,24.0,29.0,14.82,0.0
2016,8,15,6,15,280.5,31.0,0.8,24.5,67.0,23.54,13.53
2016,8,15,6,30,392.0,43.0,0.8,25.0,105.0,31.62,21.11
2016,8,15,6,45,466.0,51.0,0.8,25.5,152.5,35.62,24.84
2016,8,15,7,0,540.0,59.0,0.8,26.0,200.0,41.46,29.94
2016,8,15,7,15,588.5,64.5,0.8,26.5,250.5,78.18,39.84
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,120.16,65.11
2016,8,15,7,45,671.0,74.5,0.85,27.5,352.0,164.13,97.62
2016,8,15,8,0,705.0,79.0,0.9,28.0,403.0,214.47,137.8
2016,8,15,8,15,729.5,83.0,0.85,28.5,452.5,262.13,177.12
2016,8,15,8,30,754.0,87.0,0.8,29.0,502.0,311.94,217.89
2016,8,15,8,45,770.5,91.0,0.8,29.5,548.0,360.76,257.4
2016,8,15,9,0,787.0,95.0,0.8,30.0,594.0,410.5,296.46
2016,8,15,9,15,801.5,97.5,0.9,30.0,636.0,458.67,334.39
2016,8,15,9,30,816.0,100.0,1.0,30.0,678.0,510.44,373.83
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.0,555.63,407.27
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,599.69,439.06
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.0,641.57,469.32
2016,8,15,10,30,840.0,115.0,1.5,31.0,812.0,682.33,498.28
2016,8,15,10,45,843.5,118.0,1.6,31.5,836.5,719.58,522.24
2016,8,15,11,0,847.0,121.0,1.7,32.0,861.0,755.01,544.46
2016,8,15,11,15,851.0,121.5,1.7,32.0,878.5,786.55,564.27
2016,8,15,11,30,855.0,122.0,1.7,32.0,896.0,816.0,582.64
2016,8,15,11,45,857.5,122.5,1.75,32.0,906.0,841.97,599.2
2016,8,15,12,0,860.0,123.0,1.8,32.0,916.0,865.53,614.27
2016,8,15,12,15,513.5,295.5,1.8,32.0,769.5,749.37,534.97
2016,8,15,12,30,167.0,468.0,1.8,32.0,623.0,612.73,434.76
2016,8,15,12,45,145.0,462.5,1.85,32.5,596.5,592.92,421.43
2016,8,15,13,0,123.0,457.0,1.9,33.0,570.0,571.95,406.43
2016,8,15,13,15,474.0,298.0,1.85,33.0,723.0,752.55,537.92
2016,8,15,13,30,825.0,139.0,1.8,33.0,876.0,917.27,646.22
2016,8,15,13,45,625.5,245.0,1.8,33.0,796.0,849.35,601.45
2016,8,15,14,0,426.0,351.0,1.8,33.0,716.0,771.05,546.0
2016,8,15,14,15,421.0,340.0,1.75,33.0,691.5,755.19,536.73
2016,8,15,14,30,416.0,329.0,1.7,33.0,667.0,737.66,525.83
2016,8,15,14,45,600.5,227.0,1.65,33.0,691.0,796.13,570.24
2016,8,15,15,0,785.0,125.0,1.6,33.0,715.0,838.68,598.92
2016,8,15,15,15,771.5,122.0,1.5,33.0,675.5,809.23,579.76
2016,8,15,15,30,758.0,119.0,1.4,33.0,636.0,777.85,560.03
2016,8,15,15,45,741.5,115.5,1.35,33.0,592.5,741.73,537.63
2016,8,15,16,0,725.0,112.0,1.3,33.0,549.0,704.25,514.18
2016,8,15,16,15,702.0,107.5,1.2,32.5,501.5,662.24,487.99
2016,8,15,16,30,679.0,103.0,1.1,32.0,454.0,617.32,459.19
2016,8,15,16,45,449.5,136.0,1.05,32.0,358.0,470.09,353.46
2016,8,15,17,0,220.0,169.0,1.0,32.0,262.0,336.22,253.93
2016,8,15,17,15,208.0,146.5,0.9,31.5,224.5,296.03,225.28
2016,8,15,17,30,196.0,124.0,0.8,31.0,187.0,256.23,195.53
2016,8,15,17,45,173.0,103.0,0.7,30.5,151.0,213.14,162.26
2016,8,15,18,0,150.0,82.0,0.6,30.0,115.0,171.68,129.32
2016,8,15,18,15,115.5,61.5,0.55,29.5,83.0,121.83,89.24
2016,8,15,18,30,81.0,41.0,0.5,29.0,51.0,80.97,55.47
2016,8,15,18,45,40.5,20.5,0.5,29.0,25.5,37.9,13.21
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.0,10.0,1.6,22.5,13.0,9.83,0.0
2016,8,16,6,0,120.0,20.0,1.8,23.0,26.0,15.67,0.0
2016,8,16,6,15,228.5,33.5,1.9,23.5,63.0,25.7,15.24
2016,8,16,6,30,337.0,47.0,2.0,24.0,100.0,35.53,24.46
2016,8,16,6,45,416.5,56.0,2.15,25.0,147.0,40.16,28.73
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,45.01,32.94
2016,8,16,7,15,546.5,72.0,2.3,26.5,244.0,80.66,43.63
2016,8,16,7,30,597.0,79.0,2.3,27.0,294.0,121.83,68.39
2016,8,16,7,45,636.0,83.5,2.35,27.5,345.0,164.47,99.7
2016,8,16,8,0,675.0,88.0,2.4,28.0,396.0,211.16,137.02
2016,8,16,8,15,701.0,92.0,2.35,28.5,445.5,257.87,175.99
2016,8,16,8,30,727.0,96.0,2.3,29.0,495.0,309.83,218.98
2016,8,16,8,45,748.0,99.0,2.25,29.5,541.5,358.06,258.66
2016,8,16,9,0,769.0,102.0,2.2,30.0,588.0,407.7,298.41
2016,8,16,9,15,784.0,105.0,2.2,30.0,630.5,455.72,336.68
2016,8,16,9,30,799.0,108.0,2.2,30.0,673.0,504.11,374.22
2016,8,16,9,45,820.5,104.5,2.2,30.5,712.5,553.29,410.58
2016,8,16,10,0,842.0,101.0,2.2,31.0,752.0,599.57,443.98
2016,8,16,10,15,850.0,102.5,2.2,31.0,783.5,641.85,474.49
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,682.94,503.52
2016,8,16,10,45,863.0,105.5,2.25,31.5,839.5,720.48,527.28
2016,8,16,11,0,868.0,107.0,2.3,32.0,864.0,756.25,549.58
2016,8,16,11,15,872.0,108.0,2.3,32.0,882.0,788.83,570.39
2016,8,16,11,30,876.0,109.0,2.3,32.0,900.0,819.26,589.7
2016,8,16,11,45,878.5,109.5,2.35,32.5,910.0,845.67,605.47
2016,8,16,12,0,881.0,110.0,2.4,33.0,920.0,869.6,619.61
2016,8,16,12,15,881.5,110.0,2.4,33.0,922.5,888.68,631.53
2016,8,16,12,30,882.0,110.0,2.4,33.0,925.0,905.0,641.77
2016,8,16,12,45,885.5,106.5,2.4,33.0,920.5,917.73,649.82
2016,8,16,13,0,889.0,103.0,2.4,33.0,916.0,927.53,656.14
2016,8,16,13,15,886.0,102.5,2.4,33.0,903.0,931.34,658.79
2016,8,16,13,30,883.0,102.0,2.4,33.0,890.0,932.09,659.68
2016,8,16,13,45,878.5,101.5,2.4,33.0,869.5,928.4,657.9
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,921.69,654.36
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,909.13,646.8
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,893.7,637.55
2016,8,16,14,45,537.5,225.5,2.3,33.0,654.0,733.53,531.93
2016,8,16,15,0,214.0,353.0,2.3,33.0,514.0,561.33,407.55
2016,8,16,15,15,516.5,222.0,2.25,33.0,580.5,695.46,509.82
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,791.1,576.65
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,754.9,552.86
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,721.9,532.16
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.0,678.84,505.39
2016,8,16,16,30,745.0,81.0,2.0,32.0,462.0,635.06,477.68
2016,8,16,16,45,713.5,78.0,1.95,32.0,411.5,583.35,442.44
2016,8,16,17,0,682.0,75.0,1.9,32.0,361.0,532.3,405.72
2016,8,16,17,15,643.0,70.0,1.65,31.0,310.0,477.68,366.07
2016,8,16,17,30,604.0,65.0,1.4,30.0,259.0,423.07,325.05
2016,8,16,17,45,542.5,59.0,1.2,29.5,208.5,358.21,274.39
2016,8,16,18,0,481.0,53.0,1.0,29.0,158.0,298.12,225.78
2016,8,16,18,15,393.5,43.5,0.95,28.5,113.5,228.44,169.06
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,167.02,116.9
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,79.2,26.4
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.0,9.5,1.45,22.5,12.5,9.34,0.0
2016,8,17,6,0,126.0,19.0,1.6,23.0,25.0,14.88,0.0
2016,8,17,6,15,238.0,32.0,1.65,23.5,62.0,24.54,14.2
2016,8,17,6,30,350.0,45.0,1.7,24.0,99.0,33.8,22.98
2016,8,17,6,45,425.0,54.5,1.8,25.0,146.0,38.98,27.72
2016,8,17,7,0,500.0,64.0,1.9,26.0,193.0,43.84,31.94
2016,8,17,7,15,551.0,71.0,1.9,26.5,243.0,78.65,42.34
2016,8,17,7,30,602.0,78.0,1.9,27.0,293.0,120.03,66.86
2016,8,17,7,45,638.5,83.0,1.9,27.5,344.0,162.92,98.22
2016,8,17,8,0,675.0,88.0,1.9,28.0,395.0,209.6,135.45
2016,8,17,8,15,701.5,92.5,1.85,28.5,444.5,256.86,174.66
2016,8,17,8,30,728.0,97.0,1.8,29.0,494.0,309.47,217.93
2016,8,17,8,45,749.5,99.5,1.75,30.0,541.0,357.49,256.72
2016,8,17,9,0,771.0,102.0,1.7,31.0,588.0,406.95,295.43
2016,8,17,9,15,786.0,105.0,1.65,31.5,630.5,455.08,332.55
2016,8,17,9,30,801.0,108.0,1.6,32.0,673.0,503.57,368.68
2016,8,17,9,45,814.5,109.0,1.55,32.5,711.0,552.45,403.82
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,597.8,435.43
2016,8,17,10,15,836.0,112.0,1.55,33.0,780.0,640.03,465.49
2016,8,17,10,30,844.0,114.0,1.6,33.0,811.0,681.09,494.17
2016,8,17,10,45,849.0,115.5,1.7,33.0,835.5,718.18,519.04
2016,8,17,11,0,854.0,117.0,1.8,33.0,860.0,753.54,542.2
2016,8,17,11,15,858.0,118.0,1.85,33.0,877.5,785.74,562.84
2016,8,17,11,30,862.0,119.0,1.9,33.0,895.0,815.83,582.06
2016,8,17,11,45,582.5,279.0,2.0,33.5,806.5,760.23,541.91
2016,8,17,12,0,303.0,439.0,2.1,34.0,718.0,689.25,486.99
2016,8,17,12,15,584.5,280.0,2.15,34.0,818.5,794.85,565.71
2016,8,17,12,30,866.0,121.0,2.2,34.0,919.0,899.82,635.1
2016,8,17,12,45,662.0,248.5,2.3,34.0,856.5,859.13,608.8
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,807.11,569.92
2016,8,17,13,15,639.5,259.0,2.4,34.0,833.0,866.11,614.81
2016,8,17,13,30,821.0,142.0,2.4,34.0,872.0,917.89,648.68
2016,8,17,13,45,487.5,282.0,2.45,34.0,713.0,754.42,539.6
2016,8,17,14,0,154.0,422.0,2.5,34.0,554.0,577.81,412.79
2016,8,17,14,15,232.0,395.0,2.5,33.5,586.0,623.06,448.51
2016,8,17,14,30,310.0,368.0,2.5,33.0,618.0,673.65,486.21
2016,8,17,14,45,545.0,247.5,2.5,33.0,663.5,762.53,553.58
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,832.75,603.1
2016,8,17,15,15,629.0,182.0,2.45,33.0,634.5,751.4,549.38
2016,8,17,15,30,478.0,237.0,2.4,33.0,560.0,667.93,490.27
2016,8,17,15,45,353.0,249.5,2.35,33.0,479.0,560.93,415.19
2016,8,17,16,0,228.0,262.0,2.3,33.0,398.0,460.75,342.87
2016,8,17,16,15,114.0,156.0,2.15,32.5,224.0,251.94,190.38
2016,8,17,16,30,0.0,50.0,2.0,32.0,50.0,48.32,32.44
2016,8,17,16,45,2.5,93.5,1.95,32.0,95.0,92.64,67.56
2016,8,17,17,0,5.0,137.0,1.9,32.0,140.0,140.7,105.14
2016,8,17,17,15,2.5,118.0,1.65,31.0,119.5,120.05,89.58
2016,8,17,17,30,0.0,99.0,1.4,30.0,99.0,99.53,73.91
2016,8,17,17,45,0.0,79.0,1.2,29.5,79.0,79.24,57.95
2016,8,17,18,0,0.0,59.0,1.0,29.0,59.0,58.75,41.49
2016,8,17,18,15,0.0,42.0,0.9,28.5,42.0,41.41,27.29
2016,8,17,18,30,0.0,25.0,0.8,28.0,25.0,24.14,12.89
2016,8,17,18,45,0.0,12.5,0.75,27.5,12.5,12.06,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,11.3,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,21.1,0.0
2016,8,18,6,15,151.0,35.5,0.95,23.0,58.5,27.47,16.49
2016,8,18,6,30,302.0,48.0,1.0,23.0,94.0,36.17,25.08
2016,8,18,6,45,390.0,57.0,1.05,23.5,141.0,41.41,29.99
2016,8,18,7,0,478.0,66.0,1.1,24.0,188.0,45.72,33.85
2016,8,18,7,15,530.0,73.5,1.15,24.0,238.0,78.34,43.65
2016,8,18,7,30,582.0,81.0,1.2,24.0,288.0,119.05,67.81
2016,8,18,7,45,527.0,110.5,1.3,24.5,321.0,168.09,107.93
2016,8,18,8,0,472.0,140.0,1.4,25.0,354.0,211.42,145.47
2016,8,18,8,15,599.5,117.5,1.45,25.5,422.5,250.45,174.25
2016,8,18,8,30,727.0,95.0,1.5,26.0,491.0,305.79,217.24
2016,8,18,8,45,560.0,169.5,1.6,26.5,491.0,346.96,254.36
2016,8,18,9,0,393.0,244.0,1.7,27.0,491.0,376.67,279.67
2016,8,18,9,15,599.0,174.0,1.7,27.5,580.5,426.57,317.32
2016,8,18,9,30,805.0,104.0,1.7,28.0,670.0,500.4,372.93
2016,8,18,9,45,615.0,204.5,1.7,28.5,651.0,522.05,387.32
2016,8,18,10,0,425.0,305.0,1.7,29.0,632.0,528.82,389.49
2016,8,18,10,15,386.5,337.0,1.65,29.0,644.0,556.18,407.92
2016,8,18,10,30,348.0,369.0,1.6,29.0,656.0,577.22,421.31
2016,8,18,10,45,606.0,239.0,1.55,29.5,757.5,655.83,479.91
2016,8,18,11,0,864.0,109.0,1.5,30.0,859.0,751.99,545.95
2016,8,18,11,15,655.5,238.5,1.5,30.0,814.5,739.67,534.22
2016,8,18,11,30,447.0,368.0,1.5,30.0,770.0,715.36,512.4
2016,8,18,11,45,661.0,240.5,1.5,30.5,842.0,788.21,565.68
2016,8,18,12,0,875.0,113.0,1.5,31.0,914.0,864.13,613.45
2016,8,18,12,15,875.0,113.0,1.5,31.0,916.0,882.65,624.25
2016,8,18,12,30,875.0,113.0,1.5,31.0,918.0,898.38,633.95
2016,8,18,12,45,878.0,110.5,1.5,31.0,913.5,911.52,642.11
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,921.75,648.58
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,924.99,650.81
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,925.17,651.34
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.5,921.34,648.83
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,914.48,644.58
2016,8,18,14,15,571.0,239.5,1.6,31.5,718.5,788.17,564.41
2016,8,18,14,30,274.0,376.0,1.6,31.0,596.0,648.83,466.25
2016,8,18,14,45,554.5,236.5,1.65,31.0,656.5,758.0,549.98
2016,8,18,15,0,835.0,97.0,1.7,31.0,717.0,841.37,607.25
2016,8,18,15,15,823.0,95.0,1.7,31.0,677.5,812.96,589.21
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,782.46,570.81
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.0,749.94,550.95
2016,8,18,16,0,775.0,89.0,1.7,31.0,548.0,711.36,526.8
2016,8,18,16,15,602.5,131.5,1.65,30.5,469.5,609.56,458.01
2016,8,18,16,30,430.0,174.0,1.6,30.0,391.0,510.74,386.73
2016,8,18,16,45,375.5,162.0,1.55,30.0,337.0,445.96,340.27
2016,8,18,17,0,321.0,150.0,1.5,30.0,283.0,376.22,288.96
2016,8,18,17,15,309.5,128.5,1.3,29.5,242.0,333.04,257.05
2016,8,18,17,30,298.0,107.0,1.1,29.0,201.0,289.99,224.11
2016,8,18,17,45,269.0,89.0,0.95,28.5,161.0,242.74,186.81
2016,8,18,18,0,240.0,71.0,0.8,28.0,121.0,197.65,150.1
2016,8,18,18,15,192.0,53.0,0.75,27.5,86.0,147.19,108.52
2016,8,18,18,30,144.0,35.0,0.7,27.0,51.0,107.98,74.03
2016,8,18,18,45,72.0,17.5,0.7,26.5,25.5,46.39,0.9
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.5,1.05,20.5,7.5,7.37,0.0
2016,8,19,6,0,0.0,15.0,1.2,21.0,15.0,14.48,0.0
2016,8,19,6,15,31.0,33.5,1.15,21.5,38.0,30.58,18.94
2016,8,19,6,30,62.0,52.0,1.1,22.0,61.0,44.49,32.19
2016,8,19,6,45,81.5,73.0,1.05,22.5,90.5,61.1,46.94
2016,8,19,7,0,101.0,94.0,1.0,23.0,120.0,77.22,60.97
2016,8,19,7,15,110.5,117.5,1.0,23.5,151.5,102.82,75.59
2016,8,19,7,30,120.0,141.0,1.0,24.0,183.0,130.89,95.97
2016,8,19,7,45,414.0,108.5,1.0,25.0,289.0,148.71,96.92
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,205.98,131.73
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.0,253.45,171.24
2016,8,19,8,30,758.0,83.0,0.9,27.0,493.0,303.11,212.46
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.0,351.91,252.55
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,401.89,292.46
2016,8,19,9,15,811.0,90.0,0.9,28.5,629.0,453.52,332.27
2016,8,19,9,30,825.0,92.0,0.9,29.0,671.0,501.41,368.16
2016,8,19,9,45,524.0,228.0,0.9,29.5,603.0,492.59,360.4
2016,8,19,10,0,223.0,364.0,0.9,30.0,535.0,466.5,338.17
2016,8,19,10,15,193.0,383.5,0.9,30.0,536.0,477.01,345.12
2016,8,19,10,30,163.0,403.0,0.9,30.0,537.0,484.92,349.74
2016,8,19,10,45,240.5,403.0,0.95,30.0,608.0,547.13,393.78
2016,8,19,11,0,318.0,403.0,1.0,30.0,679.0,616.89,441.83
2016,8,19,11,15,258.0,425.5,1.05,30.0,653.0,604.82,432.07
2016,8,19,11,30,198.0,448.0,1.1,30.0,627.0,589.19,420.42
2016,8,19,11,45,239.0,446.0,1.15,30.5,663.5,630.06,448.21
2016,8,19,12,0,280.0,444.0,1.2,31.0,700.0,673.27,476.71
2016,8,19,12,15,281.0,445.0,1.2,30.5,702.5,684.82,484.88
2016,8,19,12,30,282.0,446.0,1.2,30.0,705.0,695.5,492.83
2016,8,19,12,45,346.0,416.0,1.25,30.0,731.5,731.68,518.94
2016,8,19,13,0,410.0,386.0,1.3,30.0,758.0,771.15,546.76
2016,8,19,13,15,429.5,373.0,1.25,29.5,757.5,782.9,555.46
2016,8,19,13,30,449.0,360.0,1.2,29.0,757.0,792.97,563.42
2016,8,19,13,45,344.0,386.0,1.2,29.0,686.0,720.16,513.9
2016,8,19,14,0,239.0,412.0,1.2,29.0,615.0,645.27,462.73
2016,8,19,14,15,258.0,393.0,1.15,29.0,605.5,651.36,468.28
2016,8,19,14,30,277.0,374.0,1.1,29.0,596.0,648.85,467.54
2016,8,19,14,45,315.5,346.0,1.1,29.0,588.0,652.31,472.01
2016,8,19,15,0,354.0,318.0,1.1,29.0,580.0,653.02,474.63
2016,8,19,15,15,230.5,312.0,1.1,28.5,479.0,527.78,388.34
2016,8,19,15,30,107.0,306.0,1.1,28.0,378.0,407.3,302.63
2016,8,19,15,45,218.0,273.0,1.1,28.0,406.0,468.16,350.95
2016,8,19,16,0,329.0,240.0,1.1,28.0,434.0,521.84,392.07
2016,8,19,16,15,384.0,205.5,1.05,27.5,412.5,515.28,389.86
2016,8,19,16,30,439.0,171.0,1.0,27.0,391.0,512.51,390.37
2016,8,19,16,45,283.0,169.0,1.0,26.5,305.0,382.55,294.74
2016,8,19,17,0,127.0,167.0,1.0,26.0,219.0,265.73,205.78
2016,8,19,17,15,113.0,144.5,0.95,25.5,186.0,228.78,178.21
2016,8,19,17,30,99.0,122.0,0.9,25.0,153.0,192.63,150.12
2016,8,19,17,45,81.5,99.5,0.9,25.0,121.5,155.58,120.33
2016,8,19,18,0,64.0,77.0,0.9,25.0,90.0,113.99,86.32
2016,8,19,18,15,39.0,55.5,0.9,24.5,62.5,77.95,56.49
2016,8,19,18,30,14.0,34.0,0.9,24.0,35.0,43.24,27.23
2016,8,19,18,45,7.0,17.0,0.9,24.0,17.5,19.96,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,8.0,1.15,20.5,10.0,7.86,0.0
2016,8,20,6,0,88.0,16.0,1.3,21.0,20.0,12.5,0.0
2016,8,20,6,15,194.5,31.5,1.25,21.5,55.5,24.31,13.75
2016,8,20,6,30,301.0,47.0,1.2,22.0,91.0,35.52,24.57
2016,8,20,6,45,150.5,56.0,1.15,22.5,78.0,45.11,33.26
2016,8,20,7,0,0.0,65.0,1.1,23.0,65.0,61.56,47.6
2016,8,20,7,15,0.0,83.0,1.0,23.5,83.0,78.15,58.67
2016,8,20,7,30,0.0,101.0,0.9,24.0,101.0,94.92,72.01
2016,8,20,7,45,2.5,123.5,0.8,24.5,125.0,116.05,88.4
2016,8,20,8,0,5.0,146.0,0.7,25.0,149.0,137.59,104.73
2016,8,20,8,15,2.5,142.0,0.55,25.5,143.5,134.9,102.0
2016,8,20,8,30,0.0,138.0,0.4,26.0,138.0,131.41,98.7
2016,8,20,8,45,69.0,210.5,0.3,27.0,254.0,217.63,162.41
2016,8,20,9,0,138.0,283.0,0.2,28.0,370.0,308.53,226.86
2016,8,20,9,15,72.0,237.5,0.25,28.5,283.0,252.69,185.91
2016,8,20,9,30,6.0,192.0,0.3,29.0,196.0,186.21,136.77
2016,8,20,9,45,78.0,280.0,0.35,29.5,339.5,303.57,222.82
2016,8,20,10,0,150.0,368.0,0.4,30.0,483.0,426.31,308.13
2016,8,20,10,15,179.0,384.0,0.4,30.0,527.0,468.17,335.92
2016,8,20,10,30,208.0,400.0,0.4,30.0,571.0,512.18,365.54
2016,8,20,10,45,527.0,261.0,0.45,30.5,712.0,618.52,442.74
2016,8,20,11,0,846.0,122.0,0.5,31.0,853.0,747.5,529.85
2016,8,20,11,15,850.0,123.0,0.55,31.0,870.5,779.46,548.71
2016,8,20,11,30,854.0,124.0,0.6,31.0,888.0,809.32,567.43
2016,8,20,11,45,857.5,123.5,0.7,31.0,898.0,835.11,584.44
2016,8,20,12,0,861.0,123.0,0.8,31.0,908.0,858.48,600.03
2016,8,20,12,15,861.5,123.5,0.85,31.0,910.0,877.68,612.32
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,894.17,623.05
2016,8,20,12,45,859.5,124.0,0.95,31.5,906.0,904.67,628.95
2016,8,20,13,0,857.0,124.0,1.0,32.0,900.0,912.25,633.22
2016,8,20,13,15,853.5,123.5,1.1,31.5,886.0,915.47,638.28
2016,8,20,13,30,850.0,123.0,1.2,31.0,872.0,915.72,641.63
2016,8,20,13,45,842.5,123.0,1.3,31.0,850.5,909.83,639.97
2016,8,20,14,0,835.0,123.0,1.4,31.0,829.0,901.07,636.58
2016,8,20,14,15,827.0,121.5,1.45,30.5,801.0,887.48,630.84
2016,8,20,14,30,819.0,120.0,1.5,30.0,773.0,871.18,623.41
2016,8,20,14,45,810.0,117.0,1.55,30.0,738.5,854.75,614.68
2016,8,20,15,0,801.0,114.0,1.6,30.0,704.0,830.95,601.16
2016,8,20,15,15,787.5,111.5,1.6,30.0,664.5,801.53,583.45
2016,8,20,15,30,774.0,109.0,1.6,30.0,625.0,770.15,564.38
2016,8,20,15,45,754.5,106.5,1.65,30.0,580.0,732.2,541.16
2016,8,20,16,0,735.0,104.0,1.7,30.0,535.0,693.04,516.8
2016,8,20,16,15,711.5,100.0,1.65,29.5,487.0,650.63,490.08
2016,8,20,16,30,688.0,96.0,1.6,29.0,439.0,605.64,460.65
2016,8,20,16,45,658.5,90.5,1.55,29.0,389.0,554.8,424.57
2016,8,20,17,0,629.0,85.0,1.5,29.0,339.0,504.63,388.05
2016,8,20,17,15,586.0,78.5,1.35,28.5,288.5,446.39,344.75
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,390.59,301.89
2016,8,20,17,45,487.0,63.0,1.1,27.5,189.5,328.29,252.77
2016,8,20,18,0,431.0,54.0,1.0,27.0,141.0,270.36,205.36
2016,8,20,18,15,338.5,42.5,0.95,26.5,98.5,199.96,147.44
