Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,17,30,491.0,68.0,0.7,29.0,197.0,339.57,258.8
2016,8,30,17,45,414.0,58.0,0.65,28.5,149.5,270.72,204.28
2016,8,30,18,0,337.0,48.0,0.6,28.0,102.0,207.21,152.43
2016,8,30,18,15,229.5,33.5,0.6,27.5,63.5,137.09,93.73
2016,8,30,18,30,122.0,19.0,0.6,27.0,25.0,68.52,0.0
2016,8,30,18,45,61.0,9.5,0.65,27.0,12.5,25.18,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,125.5,19.5,0.45,22.5,35.0,15.02,2.99
2016,8,31,6,30,251.0,39.0,0.5,23.0,70.0,29.83,19.2
2016,8,31,6,45,338.0,51.5,0.55,23.5,114.5,38.35,27.12
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,46.31,34.25
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,59.37,37.4
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,98.14,55.21
2016,8,31,7,45,584.5,88.5,1.05,27.0,309.5,139.15,81.75
2016,8,31,8,0,627.0,95.0,1.2,28.0,360.0,184.66,115.84
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.0,230.77,153.06
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,279.68,193.03
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,327.35,232.02
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,376.6,271.37
2016,8,31,9,15,749.0,117.5,1.15,30.5,595.5,427.13,310.4
2016,8,31,9,30,766.0,121.0,1.1,31.0,638.0,475.22,346.43
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.0,521.09,379.79
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,567.29,412.24
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.0,609.6,442.57
2016,8,31,10,30,824.0,123.0,1.1,32.0,778.0,650.85,471.57
2016,8,31,10,45,828.0,126.0,1.15,32.5,802.0,689.41,497.14
2016,8,31,11,0,832.0,129.0,1.2,33.0,826.0,724.6,519.3
2016,8,31,11,15,836.5,130.0,1.25,33.0,843.0,756.33,539.58
2016,8,31,11,30,841.0,131.0,1.3,33.0,860.0,785.98,558.48
2016,8,31,11,45,840.5,133.5,1.4,33.0,868.5,810.79,574.83
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,833.04,589.62
2016,8,31,12,15,840.0,136.0,1.5,33.0,878.5,850.66,600.49
2016,8,31,12,30,840.0,136.0,1.5,33.0,880.0,865.57,609.74
2016,8,31,12,45,530.5,285.0,1.55,33.5,754.0,758.4,537.01
2016,8,31,13,0,221.0,434.0,1.6,34.0,628.0,632.3,445.92
2016,8,31,13,15,523.0,285.0,1.6,34.0,732.0,766.04,543.93
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,887.57,624.27
2016,8,31,13,45,818.5,134.5,1.6,34.0,814.0,881.02,619.51
2016,8,31,14,0,812.0,133.0,1.6,34.0,792.0,871.58,614.37
2016,8,31,14,15,803.5,131.5,1.55,33.5,763.0,857.55,607.15
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,840.84,598.32
2016,8,31,14,45,780.5,128.5,1.5,33.0,698.0,816.43,583.93
2016,8,31,15,0,766.0,127.0,1.5,33.0,662.0,789.81,568.16
2016,8,31,15,15,750.5,123.5,1.45,32.5,621.0,758.18,549.69
2016,8,31,15,30,735.0,120.0,1.4,32.0,580.0,727.34,531.61
2016,8,31,15,45,508.5,173.0,1.4,32.0,480.0,589.88,437.03
2016,8,31,16,0,282.0,226.0,1.4,32.0,380.0,460.31,343.2
2016,8,31,16,15,457.0,165.0,1.3,31.5,385.5,515.36,387.88
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,551.61,416.89
2016,8,31,16,45,593.0,97.5,1.2,31.0,340.5,496.33,376.87
2016,8,31,17,0,554.0,91.0,1.2,31.0,290.0,442.59,337.5
2016,8,31,17,15,501.5,82.5,1.05,30.0,240.0,381.2,291.78
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,323.2,246.95
2016,8,31,17,45,374.0,62.0,0.8,28.5,143.0,253.75,191.63
2016,8,31,18,0,299.0,50.0,0.7,28.0,96.0,193.42,142.01
2016,8,31,18,15,149.5,36.5,0.7,27.5,59.5,106.06,70.97
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,25.47,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,11.3,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.0,20.5,1.55,21.5,33.0,15.88,2.69
2016,9,1,6,30,208.0,41.0,1.6,22.0,66.0,31.55,20.6
2016,9,1,6,45,287.0,56.5,1.7,22.5,109.5,42.43,30.66
2016,9,1,7,0,366.0,72.0,1.8,23.0,153.0,52.74,39.87
2016,9,1,7,15,424.5,83.5,1.8,23.5,202.0,66.26,44.75
2016,9,1,7,30,483.0,95.0,1.8,24.0,251.0,104.34,63.15
2016,9,1,7,45,528.0,102.5,1.8,25.0,301.5,143.19,88.23
2016,9,1,8,0,573.0,110.0,1.8,26.0,352.0,186.85,120.8
2016,9,1,8,15,605.0,116.5,1.8,27.0,401.0,231.36,156.44
2016,9,1,8,30,637.0,123.0,1.8,28.0,450.0,278.96,195.03
2016,9,1,8,45,666.0,126.5,1.85,29.0,497.5,325.79,232.94
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,374.92,271.86
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.0,421.83,309.38
2016,9,1,9,30,731.0,138.0,1.9,30.0,629.0,469.47,346.54
2016,9,1,9,45,763.0,131.0,1.9,30.5,670.0,517.41,382.38
2016,9,1,10,0,795.0,124.0,1.9,31.0,711.0,563.87,416.31
2016,9,1,10,15,804.5,126.5,1.85,31.5,742.5,606.49,446.18
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,648.13,474.47
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,685.7,499.21
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,721.64,521.74
2016,9,1,11,15,830.0,134.0,1.65,33.0,838.5,753.27,541.37
2016,9,1,11,30,834.0,135.0,1.6,33.0,855.0,782.33,559.19
2016,9,1,11,45,833.5,137.0,1.6,33.0,863.5,806.48,574.21
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,828.08,587.63
2016,9,1,12,15,833.0,139.0,1.6,33.0,873.0,845.56,598.47
2016,9,1,12,30,833.0,139.0,1.6,33.0,874.0,860.33,607.68
2016,9,1,12,45,586.5,273.0,1.6,33.0,788.5,794.83,563.25
2016,9,1,13,0,340.0,407.0,1.6,33.0,703.0,714.47,504.59
2016,9,1,13,15,175.5,323.0,1.6,32.5,476.0,483.05,349.16
2016,9,1,13,30,11.0,239.0,1.6,32.0,249.0,243.44,176.79
2016,9,1,13,45,5.5,136.0,1.65,32.0,141.0,137.13,99.15
2016,9,1,14,0,0.0,33.0,1.7,32.0,33.0,31.94,19.12
2016,9,1,14,15,47.0,194.0,1.75,31.5,230.0,235.53,175.25
2016,9,1,14,30,94.0,355.0,1.8,31.0,427.0,445.36,327.38
2016,9,1,14,45,73.0,326.0,1.85,31.0,380.5,397.29,292.37
2016,9,1,15,0,52.0,297.0,1.9,31.0,334.0,349.36,258.33
2016,9,1,15,15,28.5,239.0,1.9,30.5,259.5,268.37,199.81
2016,9,1,15,30,5.0,181.0,1.9,30.0,185.0,182.69,136.01
2016,9,1,15,45,2.5,155.0,1.9,30.0,157.0,154.55,115.09
2016,9,1,16,0,0.0,129.0,1.9,30.0,129.0,126.51,93.83
2016,9,1,16,15,25.5,154.0,1.85,29.5,166.0,176.61,133.91
2016,9,1,16,30,51.0,179.0,1.8,29.0,203.0,223.05,170.71
2016,9,1,16,45,44.5,157.0,1.8,28.5,175.5,194.62,149.29
2016,9,1,17,0,38.0,135.0,1.8,28.0,148.0,166.47,127.84
2016,9,1,17,15,29.0,113.0,1.65,27.5,122.0,137.26,104.99
2016,9,1,17,30,20.0,91.0,1.5,27.0,96.0,103.76,78.24
2016,9,1,17,45,10.0,69.0,1.35,26.5,71.5,75.86,55.5
2016,9,1,18,0,0.0,47.0,1.2,26.0,47.0,48.37,32.89
2016,9,1,18,15,0.0,28.5,1.2,25.5,28.5,28.96,15.91
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,9.65,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.91,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.0,2.55,20.0,10.0,9.64,0.0
2016,9,2,6,30,0.0,20.0,2.6,20.0,20.0,19.3,10.48
2016,9,2,6,45,0.0,34.0,2.7,20.0,34.0,32.83,22.71
2016,9,2,7,0,0.0,48.0,2.8,20.0,48.0,46.35,34.82
2016,9,2,7,15,0.0,64.5,2.9,20.0,64.5,61.58,45.81
2016,9,2,7,30,0.0,81.0,3.0,20.0,81.0,76.93,58.56
2016,9,2,7,45,0.0,85.5,3.2,20.0,85.5,81.75,62.42
2016,9,2,8,0,0.0,90.0,3.4,20.0,90.0,86.38,66.04
2016,9,2,8,15,0.0,111.5,3.55,20.0,111.5,106.41,82.19
2016,9,2,8,30,0.0,133.0,3.7,20.0,133.0,126.51,98.19
2016,9,2,8,45,0.0,139.0,3.85,20.0,139.0,132.56,102.72
2016,9,2,9,0,0.0,145.0,4.0,20.0,145.0,138.55,107.21
2016,9,2,9,15,0.0,137.0,4.1,20.0,137.0,131.47,101.23
2016,9,2,9,30,0.0,129.0,4.2,20.0,129.0,124.18,95.13
2016,9,2,9,45,0.0,129.0,4.35,20.5,129.0,124.32,94.85
2016,9,2,10,0,0.0,129.0,4.5,21.0,129.0,124.43,94.56
2016,9,2,10,15,0.0,126.5,4.6,21.0,126.5,122.14,92.57
2016,9,2,10,30,0.0,124.0,4.7,21.0,124.0,119.82,90.59
2016,9,2,10,45,3.0,152.5,4.85,21.0,155.0,149.23,113.82
2016,9,2,11,0,6.0,181.0,5.0,21.0,186.0,178.9,137.09
2016,9,2,11,15,4.5,166.0,5.05,21.0,169.5,163.77,125.04
2016,9,2,11,30,3.0,151.0,5.1,21.0,153.0,148.43,112.88
2016,9,2,11,45,5.5,171.0,5.2,21.5,175.5,169.94,129.58
2016,9,2,12,0,8.0,191.0,5.3,22.0,198.0,191.64,146.28
2016,9,2,12,15,8.5,201.0,5.25,22.0,209.0,202.13,154.39
2016,9,2,12,30,9.0,211.0,5.2,22.0,220.0,212.66,162.56
2016,9,2,12,45,7.0,191.0,5.2,22.0,198.0,191.74,146.29
2016,9,2,13,0,5.0,171.0,5.2,22.0,176.0,170.66,129.88
2016,9,2,13,15,4.0,164.0,5.15,21.5,168.0,163.07,124.25
2016,9,2,13,30,3.0,157.0,5.1,21.0,160.0,155.43,118.55
2016,9,2,13,45,1.5,149.5,5.1,21.0,151.5,146.81,111.82
2016,9,2,14,0,0.0,142.0,5.1,21.0,143.0,138.17,105.07
2016,9,2,14,15,0.0,132.0,5.1,21.0,132.5,128.38,97.47
2016,9,2,14,30,0.0,122.0,5.1,21.0,122.0,118.56,89.84
2016,9,2,14,45,0.5,139.0,5.2,21.0,139.5,135.88,103.86
2016,9,2,15,0,1.0,156.0,5.3,21.0,157.0,153.41,118.06
2016,9,2,15,15,0.5,106.5,5.2,20.5,107.0,103.75,78.74
2016,9,2,15,30,0.0,57.0,5.1,20.0,57.0,55.12,39.59
2016,9,2,15,45,0.0,54.5,5.1,20.0,54.5,52.69,37.75
2016,9,2,16,0,0.0,52.0,5.1,20.0,52.0,50.26,35.89
2016,9,2,16,15,0.0,65.5,5.05,20.0,65.5,63.32,46.79
2016,9,2,16,30,0.0,79.0,5.0,20.0,79.0,76.4,57.75
2016,9,2,16,45,0.0,68.5,4.95,20.0,68.5,66.22,49.52
2016,9,2,17,0,0.0,58.0,4.9,20.0,58.0,56.04,41.2
2016,9,2,17,15,0.0,47.5,4.9,19.5,47.5,45.88,32.84
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,35.72,24.33
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,26.54,16.46
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,17.36,8.55
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,10.12,1.9
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.95,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,170.5,16.0,3.6,17.5,35.0,11.89,0.0
2016,9,3,6,30,341.0,32.0,3.7,18.0,70.0,24.27,14.7
2016,9,3,6,45,431.5,41.0,3.8,18.5,117.0,29.53,19.97
2016,9,3,7,0,522.0,50.0,3.9,19.0,164.0,34.48,24.59
2016,9,3,7,15,579.5,56.5,3.95,19.5,215.0,42.48,31.7
2016,9,3,7,30,637.0,63.0,4.0,20.0,266.0,83.93,42.94
2016,9,3,7,45,677.0,67.5,4.1,21.0,318.0,130.93,73.79
2016,9,3,8,0,717.0,72.0,4.2,22.0,370.0,178.79,110.76
2016,9,3,8,15,744.0,76.0,4.15,22.5,421.0,227.3,151.81
2016,9,3,8,30,771.0,80.0,4.1,23.0,472.0,278.18,195.81
2016,9,3,8,45,790.0,83.5,4.05,23.5,519.0,328.17,239.23
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,379.25,282.73
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,432.22,327.15
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,481.51,367.72
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,528.14,404.5
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,574.31,439.8
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,617.7,471.97
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,659.79,502.25
2016,9,3,10,45,885.0,99.5,3.35,26.5,814.5,697.83,528.73
2016,9,3,11,0,887.0,103.0,3.3,27.0,838.0,733.76,551.82
2016,9,3,11,15,551.0,264.0,3.25,27.0,724.0,664.24,497.3
2016,9,3,11,30,215.0,425.0,3.2,27.0,610.0,574.5,425.45
2016,9,3,11,45,118.5,373.5,3.15,27.0,475.5,456.99,340.31
2016,9,3,12,0,22.0,322.0,3.1,27.0,341.0,329.85,245.52
2016,9,3,12,15,16.5,275.0,3.05,27.0,289.5,280.71,209.52
2016,9,3,12,30,11.0,228.0,3.0,27.0,238.0,230.92,172.37
2016,9,3,12,45,29.5,304.5,3.0,27.0,330.5,325.84,243.67
2016,9,3,13,0,48.0,381.0,3.0,27.0,423.0,420.49,312.8
2016,9,3,13,15,30.0,312.5,2.9,26.5,338.5,337.45,252.24
2016,9,3,13,30,12.0,244.0,2.8,26.0,254.0,249.25,187.01
2016,9,3,13,45,94.0,317.5,2.75,26.0,393.0,408.6,308.29
2016,9,3,14,0,176.0,391.0,2.7,26.0,532.0,559.4,418.08
2016,9,3,14,15,161.0,375.5,2.65,26.0,500.5,531.38,397.45
2016,9,3,14,30,146.0,360.0,2.6,26.0,469.0,502.9,377.41
2016,9,3,14,45,143.5,341.0,2.55,26.0,444.0,480.94,362.39
2016,9,3,15,0,141.0,322.0,2.5,26.0,419.0,458.36,346.82
2016,9,3,15,15,152.0,300.5,2.45,25.5,399.5,443.34,337.78
2016,9,3,15,30,163.0,279.0,2.4,25.0,380.0,427.11,327.71
2016,9,3,15,45,153.0,256.0,2.4,25.0,344.5,392.09,302.45
2016,9,3,16,0,143.0,233.0,2.4,25.0,309.0,357.01,276.88
2016,9,3,16,15,103.0,205.5,2.3,24.5,257.5,288.31,224.9
2016,9,3,16,30,63.0,178.0,2.2,24.0,206.0,229.89,179.79
2016,9,3,16,45,57.5,156.0,2.1,23.5,179.0,201.69,158.35
2016,9,3,17,0,52.0,134.0,2.0,23.0,152.0,173.67,136.5
2016,9,3,17,15,43.5,111.5,1.75,22.5,125.0,143.63,112.42
2016,9,3,17,30,35.0,89.0,1.5,22.0,98.0,113.99,88.15
2016,9,3,17,45,21.0,67.5,1.25,22.0,72.5,83.58,62.65
2016,9,3,18,0,7.0,46.0,1.0,22.0,47.0,50.69,35.08
2016,9,3,18,15,3.5,27.5,0.9,21.5,28.0,29.71,15.6
2016,9,3,18,30,0.0,9.0,0.8,21.0,9.0,8.85,0.0
2016,9,3,18,45,0.0,4.5,0.75,21.0,4.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,13.55,0.0
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,27.34,17.21
2016,9,4,6,45,380.5,46.0,1.6,19.0,112.5,34.25,24.0
2016,9,4,7,0,476.0,57.0,1.7,20.0,159.0,40.73,29.93
2016,9,4,7,15,536.5,65.0,1.7,20.5,210.0,47.73,36.15
2016,9,4,7,30,597.0,73.0,1.7,21.0,261.0,88.18,48.03
2016,9,4,7,45,637.5,79.0,1.75,21.5,313.0,131.22,75.46
2016,9,4,8,0,678.0,85.0,1.8,22.0,365.0,178.5,111.58
2016,9,4,8,15,708.0,89.5,1.85,22.5,416.0,226.25,151.23
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,279.85,196.43
2016,9,4,8,45,757.5,98.5,1.95,23.5,514.5,329.2,238.49
2016,9,4,9,0,777.0,103.0,2.0,24.0,562.0,379.76,280.74
2016,9,4,9,15,793.5,106.0,2.0,24.5,605.0,428.67,320.64
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,478.0,359.68
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,524.86,395.92
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,571.43,430.92
2016,9,4,10,15,846.5,113.5,2.05,26.0,755.5,616.27,464.09
2016,9,4,10,30,855.0,115.0,2.0,26.0,787.0,657.37,493.85
2016,9,4,10,45,861.5,116.5,2.0,26.5,811.0,695.67,520.26
2016,9,4,11,0,868.0,118.0,2.0,27.0,835.0,732.2,543.94
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.0,764.47,565.01
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,794.5,584.49
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,820.31,599.93
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,843.55,613.62
2016,9,4,12,15,883.0,119.0,2.0,28.0,889.0,861.68,625.19
2016,9,4,12,30,883.0,119.0,2.0,28.0,890.0,876.91,634.97
2016,9,4,12,45,883.5,117.5,2.0,28.5,883.0,888.13,640.99
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,896.31,645.16
2016,9,4,13,15,880.5,115.0,2.0,29.0,861.0,898.41,646.83
2016,9,4,13,30,877.0,114.0,2.0,29.0,846.0,897.38,646.67
2016,9,4,13,45,872.0,112.5,2.0,29.0,823.5,891.42,643.48
2016,9,4,14,0,867.0,111.0,2.0,29.0,801.0,882.42,638.49
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.0,751.81,551.97
2016,9,4,14,30,284.0,342.0,1.9,28.0,553.0,609.41,449.08
2016,9,4,14,45,557.0,222.5,1.9,28.0,611.0,717.88,533.4
2016,9,4,15,0,830.0,103.0,1.9,28.0,669.0,805.83,595.64
2016,9,4,15,15,472.5,189.0,1.9,28.0,507.0,595.02,447.98
2016,9,4,15,30,115.0,275.0,1.9,28.0,345.0,384.93,290.01
2016,9,4,15,45,137.0,253.0,1.9,28.0,329.5,376.36,286.23
2016,9,4,16,0,159.0,231.0,1.9,28.0,314.0,365.9,279.93
2016,9,4,16,15,433.5,157.0,1.8,27.5,353.0,483.53,373.74
2016,9,4,16,30,708.0,83.0,1.7,27.0,392.0,566.7,438.59
2016,9,4,16,45,670.5,77.5,1.65,26.5,340.0,510.98,397.21
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,456.64,356.48
2016,9,4,17,15,579.5,65.0,1.4,25.0,236.0,393.89,307.92
2016,9,4,17,30,526.0,58.0,1.2,24.0,184.0,334.68,260.24
2016,9,4,17,45,443.5,48.5,1.05,23.5,136.0,264.01,201.79
2016,9,4,18,0,361.0,39.0,0.9,23.0,88.0,200.55,147.52
2016,9,4,18,15,233.0,25.0,0.9,22.5,51.5,123.08,73.83
2016,9,4,18,30,105.0,11.0,0.9,22.0,15.0,40.81,0.0
2016,9,4,18,45,52.5,5.5,0.95,21.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,162.5,16.0,1.25,15.5,33.5,12.08,0.0
2016,9,5,6,30,325.0,32.0,1.4,16.0,67.0,24.59,14.97
2016,9,5,6,45,420.5,42.0,1.6,17.0,114.0,30.73,21.14
2016,9,5,7,0,516.0,52.0,1.8,18.0,161.0,36.5,26.47
2016,9,5,7,15,575.0,59.5,1.75,19.0,213.5,41.86,31.23
2016,9,5,7,30,634.0,67.0,1.7,20.0,266.0,83.76,43.88
2016,9,5,7,45,675.5,72.0,1.7,21.0,319.0,127.99,71.52
2016,9,5,8,0,717.0,77.0,1.7,22.0,372.0,179.71,110.83
2016,9,5,8,15,745.5,81.0,1.75,22.5,423.5,228.45,151.38
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,279.75,195.03
2016,9,5,8,45,796.0,88.0,1.85,24.0,523.5,330.37,237.81
2016,9,5,9,0,818.0,91.0,1.9,25.0,572.0,382.38,280.72
2016,9,5,9,15,833.5,93.5,1.85,25.5,615.5,432.34,321.34
2016,9,5,9,30,849.0,96.0,1.8,26.0,659.0,485.87,363.15
2016,9,5,9,45,862.0,97.5,1.8,26.5,697.5,533.58,399.64
2016,9,5,10,0,875.0,99.0,1.8,27.0,736.0,580.77,434.62
2016,9,5,10,15,883.5,100.5,1.75,27.0,768.0,624.52,466.76
2016,9,5,10,30,892.0,102.0,1.7,27.0,800.0,666.93,497.1
2016,9,5,10,45,898.5,103.0,1.65,27.5,824.5,705.99,523.34
2016,9,5,11,0,905.0,104.0,1.6,28.0,849.0,743.18,546.17
2016,9,5,11,15,908.5,105.0,1.55,28.0,866.5,776.1,566.8
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,806.63,585.69
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,832.95,600.51
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,856.54,613.44
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,875.63,624.02
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,891.72,632.65
2016,9,5,12,45,906.5,112.5,1.15,29.5,895.0,900.54,636.16
2016,9,5,13,0,897.0,117.0,1.1,30.0,886.0,906.15,637.81
2016,9,5,13,15,893.0,116.5,1.0,30.0,870.5,908.33,637.92
2016,9,5,13,30,889.0,116.0,0.9,30.0,855.0,907.37,636.17
2016,9,5,13,45,884.0,114.0,0.8,30.0,832.0,900.84,631.07
2016,9,5,14,0,879.0,112.0,0.7,30.0,809.0,891.2,624.19
2016,9,5,14,15,871.0,110.5,0.6,30.0,778.5,876.46,614.29
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,858.86,602.77
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.5,834.79,588.28
2016,9,5,15,0,842.0,103.0,0.4,30.0,675.0,812.73,575.17
2016,9,5,15,15,827.0,100.5,0.35,30.0,632.0,780.75,555.77
2016,9,5,15,30,812.0,98.0,0.3,30.0,589.0,746.77,535.15
2016,9,5,15,45,793.0,94.5,0.25,30.0,542.0,706.93,510.59
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,665.79,484.98
2016,9,5,16,15,746.5,86.5,0.15,29.5,444.0,616.7,454.13
2016,9,5,16,30,719.0,82.0,0.1,29.0,393.0,567.46,421.51
2016,9,5,16,45,681.5,77.0,0.1,28.5,340.5,514.29,385.3
2016,9,5,17,0,644.0,72.0,0.1,28.0,288.0,460.2,346.99
2016,9,5,17,15,588.5,65.0,0.2,27.5,235.5,396.11,300.3
2016,9,5,17,30,533.0,58.0,0.3,27.0,183.0,335.72,254.08
2016,9,5,17,45,447.0,48.5,0.45,26.5,134.5,263.54,197.02
2016,9,5,18,0,361.0,39.0,0.6,26.0,86.0,198.85,143.27
2016,9,5,18,15,223.0,25.0,0.7,25.0,49.5,117.27,64.35
2016,9,5,18,30,85.0,11.0,0.8,24.0,13.0,34.73,0.0
2016,9,5,18,45,42.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,175.5,15.5,1.85,17.5,34.0,11.72,0.0
2016,9,6,6,30,351.0,31.0,2.0,18.0,68.0,23.8,14.04
2016,9,6,6,45,443.0,41.0,2.15,19.0,115.5,29.99,20.26
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,35.8,25.6
2016,9,6,7,15,594.0,58.0,2.2,20.5,215.5,39.13,28.64
2016,9,6,7,30,653.0,65.0,2.1,21.0,268.0,81.52,41.81
2016,9,6,7,45,690.0,71.0,2.05,22.0,321.0,127.03,70.03
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,179.57,109.87
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,228.8,150.43
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,280.56,194.09
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,331.6,237.34
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,383.71,280.59
2016,9,6,9,15,837.5,95.5,2.65,27.5,618.0,433.84,321.34
2016,9,6,9,30,853.0,98.0,2.5,28.0,662.0,487.51,363.22
2016,9,6,9,45,863.5,101.0,2.35,28.5,700.0,535.47,399.56
2016,9,6,10,0,874.0,104.0,2.2,29.0,738.0,582.69,434.04
2016,9,6,10,15,882.5,105.5,2.0,29.5,770.0,626.4,464.55
2016,9,6,10,30,891.0,107.0,1.8,30.0,802.0,668.77,492.88
2016,9,6,10,45,897.0,108.5,1.65,30.5,826.5,707.93,518.2
2016,9,6,11,0,903.0,110.0,1.5,31.0,851.0,745.18,540.2
2016,9,6,11,15,907.0,110.5,1.4,31.0,868.0,777.94,559.88
2016,9,6,11,30,911.0,111.0,1.3,31.0,885.0,808.32,577.75
2016,9,6,11,45,913.0,111.5,1.2,31.5,894.0,834.61,591.55
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,858.17,603.39
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,876.74,615.33
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,892.3,625.54
2016,9,6,12,45,914.0,111.5,1.3,32.0,897.5,903.42,633.81
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,911.39,640.26
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,913.04,642.25
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,911.46,642.41
2016,9,6,13,45,899.5,107.5,1.55,32.0,834.5,904.86,639.56
2016,9,6,14,0,894.0,106.0,1.6,32.0,811.0,895.11,634.87
2016,9,6,14,15,885.5,104.5,1.65,32.0,780.5,879.7,626.69
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,861.38,616.74
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,837.25,603.03
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,810.59,587.65
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,782.35,570.71
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,747.67,549.36
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,706.22,523.24
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,663.6,495.97
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,614.58,463.28
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,565.43,428.83
2016,9,6,16,45,683.5,75.0,1.35,30.5,336.5,510.29,388.94
2016,9,6,17,0,643.0,70.0,1.2,30.0,283.0,454.55,347.4
2016,9,6,17,15,587.5,63.0,1.1,29.0,230.5,390.72,299.17
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,330.61,251.73
2016,9,6,17,45,444.5,46.5,0.95,27.0,130.0,258.24,193.37
2016,9,6,18,0,357.0,37.0,0.9,26.0,82.0,193.6,138.9
2016,9,6,18,15,221.5,23.0,0.9,25.5,46.5,112.38,54.62
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,32.68,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.0,18.0,1.85,20.5,29.0,14.09,0.0
2016,9,7,6,30,220.0,36.0,2.0,21.0,58.0,27.88,17.02
2016,9,7,6,45,316.5,49.0,2.2,22.0,103.0,36.93,25.84
2016,9,7,7,0,413.0,62.0,2.4,23.0,148.0,45.93,33.92
2016,9,7,7,15,475.5,72.0,2.35,23.5,198.0,50.85,38.32
2016,9,7,7,30,538.0,82.0,2.3,24.0,248.0,88.32,50.82
2016,9,7,7,45,587.5,87.5,2.25,25.0,300.0,128.38,74.61
2016,9,7,8,0,637.0,93.0,2.2,26.0,352.0,173.76,107.61
2016,9,7,8,15,668.5,98.0,2.15,27.0,402.0,219.94,144.66
2016,9,7,8,30,700.0,103.0,2.1,28.0,452.0,269.05,184.94
2016,9,7,8,45,727.5,105.5,2.1,29.0,500.0,317.42,224.7
2016,9,7,9,0,755.0,108.0,2.1,30.0,548.0,370.72,267.35
2016,9,7,9,15,772.0,111.5,1.95,30.5,591.0,419.12,305.69
2016,9,7,9,30,789.0,115.0,1.8,31.0,634.0,468.03,343.08
2016,9,7,9,45,809.0,114.0,1.65,31.5,673.0,514.61,377.52
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,561.42,410.82
2016,9,7,10,15,838.0,114.5,1.5,32.0,743.0,606.07,443.02
2016,9,7,10,30,847.0,116.0,1.5,32.0,774.0,647.04,472.01
2016,9,7,10,45,855.5,116.5,1.5,32.5,799.0,685.35,497.61
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,722.02,520.93
2016,9,7,11,15,868.5,117.5,1.55,33.0,840.5,753.93,541.48
2016,9,7,11,30,873.0,118.0,1.6,33.0,857.0,783.6,560.55
2016,9,7,11,45,876.0,118.0,1.65,33.5,866.0,809.25,575.84
2016,9,7,12,0,879.0,118.0,1.7,34.0,875.0,832.31,589.47
2016,9,7,12,15,879.5,118.0,1.7,34.0,876.0,850.6,600.81
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,866.02,610.44
2016,9,7,12,45,874.5,119.5,1.75,34.0,869.0,874.85,616.53
2016,9,7,13,0,869.0,121.0,1.8,34.0,861.0,880.6,620.85
2016,9,7,13,15,435.5,136.5,1.8,34.0,507.5,528.79,388.17
2016,9,7,13,30,2.0,152.0,1.8,34.0,154.0,149.6,106.91
2016,9,7,13,45,1.0,110.0,1.85,34.0,111.0,107.6,76.38
2016,9,7,14,0,0.0,68.0,1.9,34.0,68.0,65.84,44.89
2016,9,7,14,15,0.0,106.5,1.85,34.0,106.5,103.3,73.43
2016,9,7,14,30,0.0,145.0,1.8,34.0,145.0,141.33,102.11
2016,9,7,14,45,409.0,125.0,1.8,34.0,399.0,487.18,366.02
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,789.33,572.4
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,757.45,550.74
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,723.69,530.69
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,683.64,505.45
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,642.39,479.05
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,593.94,446.53
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,547.89,414.44
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,492.5,374.64
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,438.63,334.62
2016,9,7,17,15,558.0,64.5,1.2,30.0,221.5,374.85,286.3
2016,9,7,17,30,501.0,57.0,1.1,29.0,170.0,314.96,238.97
2016,9,7,17,45,415.5,47.0,1.0,28.5,123.0,244.64,181.74
2016,9,7,18,0,330.0,37.0,0.9,28.0,76.0,181.87,128.45
2016,9,7,18,15,165.0,18.5,0.9,27.5,38.0,87.03,33.49
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,12.41,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,25.1,14.64
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,32.61,22.16
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,39.64,28.53
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,43.16,31.72
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,79.61,42.93
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,121.59,67.74
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,167.87,101.44
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,215.1,139.19
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,268.19,182.39
2016,9,8,8,45,745.5,96.5,1.15,29.5,498.0,316.41,221.52
2016,9,8,9,0,767.0,100.0,1.2,31.0,545.0,366.04,260.73
2016,9,8,9,15,784.0,103.0,1.25,31.5,588.0,414.51,299.09
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,463.46,336.68
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,509.77,371.63
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,558.85,407.5
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.0,601.82,439.12
2016,9,8,10,30,858.0,107.0,1.7,33.0,770.0,643.57,469.3
2016,9,8,10,45,859.5,110.5,1.8,33.5,793.0,680.29,494.47
2016,9,8,11,0,861.0,114.0,1.9,34.0,816.0,714.9,517.19
2016,9,8,11,15,865.5,115.0,1.9,34.0,832.5,747.12,537.73
2016,9,8,11,30,870.0,116.0,1.9,34.0,849.0,777.11,556.72
2016,9,8,11,45,866.0,120.0,1.95,34.0,856.5,800.95,572.07
2016,9,8,12,0,862.0,124.0,2.0,34.0,864.0,821.96,585.67
2016,9,8,12,15,862.5,124.0,2.0,34.0,864.5,839.93,596.97
2016,9,8,12,30,863.0,124.0,2.0,34.0,865.0,855.09,606.55
2016,9,8,12,45,849.5,130.0,2.05,34.5,854.5,861.34,609.75
2016,9,8,13,0,836.0,136.0,2.1,35.0,844.0,867.86,613.3
2016,9,8,13,15,832.0,135.0,2.1,35.0,828.5,869.58,614.73
2016,9,8,13,30,828.0,134.0,2.1,35.0,813.0,868.3,614.42
2016,9,8,13,45,813.5,137.0,2.15,35.0,788.5,859.12,609.64
2016,9,8,14,0,799.0,140.0,2.2,35.0,764.0,847.15,603.23
2016,9,8,14,15,789.5,137.5,2.2,34.5,734.0,831.03,595.04
2016,9,8,14,30,780.0,135.0,2.2,34.0,704.0,812.28,585.19
2016,9,8,14,45,758.5,136.0,2.2,34.0,665.5,784.81,568.44
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,758.32,552.33
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.5,724.89,532.26
2016,9,8,15,30,701.0,129.0,2.1,33.0,544.0,689.92,510.96
2016,9,8,15,45,668.0,127.0,2.1,33.0,496.0,644.88,480.99
2016,9,8,16,0,635.0,125.0,2.1,33.0,448.0,599.67,450.03
2016,9,8,16,15,603.5,118.0,1.95,32.5,399.0,550.13,415.72
2016,9,8,16,30,572.0,111.0,1.8,32.0,350.0,501.03,380.89
2016,9,8,16,45,521.0,104.0,1.65,32.0,299.0,441.11,336.37
2016,9,8,17,0,470.0,97.0,1.5,32.0,248.0,381.8,291.3
2016,9,8,17,15,412.0,84.5,1.35,30.5,199.0,318.92,243.87
2016,9,8,17,30,354.0,72.0,1.2,29.0,150.0,260.5,198.01
2016,9,8,17,45,272.0,56.0,1.1,28.0,105.5,192.81,143.4
2016,9,8,18,0,190.0,40.0,1.0,27.0,61.0,132.89,93.3
2016,9,8,18,15,95.0,20.0,1.0,26.5,30.5,63.6,15.52
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.0,17.0,0.85,21.5,26.5,13.34,0.0
2016,9,9,6,30,194.0,34.0,0.9,22.0,53.0,26.36,15.41
2016,9,9,6,45,287.5,48.5,0.95,22.5,96.5,36.68,25.53
2016,9,9,7,0,381.0,63.0,1.0,23.0,140.0,46.47,34.37
2016,9,9,7,15,430.5,72.5,1.0,23.5,184.0,51.87,39.2
2016,9,9,7,30,480.0,82.0,1.0,24.0,228.0,82.83,48.95
2016,9,9,7,45,478.5,101.0,1.0,25.0,270.0,126.58,77.71
2016,9,9,8,0,477.0,120.0,1.0,26.0,312.0,169.62,110.42
2016,9,9,8,15,572.0,114.5,0.95,27.0,375.0,211.03,140.18
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,262.26,179.04
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,309.49,217.21
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,358.44,255.88
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,405.98,293.26
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,456.9,331.94
2016,9,9,9,45,451.0,234.0,1.05,32.0,533.5,436.82,317.77
2016,9,9,10,0,151.0,342.0,1.1,33.0,451.0,396.43,286.58
2016,9,9,10,15,247.0,342.5,1.15,33.0,529.5,460.11,332.51
2016,9,9,10,30,343.0,343.0,1.2,33.0,608.0,533.79,384.19
2016,9,9,10,45,381.0,339.0,1.3,33.5,642.0,571.17,409.56
2016,9,9,11,0,419.0,335.0,1.4,34.0,676.0,609.34,435.51
2016,9,9,11,15,455.5,330.0,1.4,34.0,707.5,648.08,461.79
2016,9,9,11,30,492.0,325.0,1.4,34.0,739.0,687.61,488.31
2016,9,9,11,45,645.0,243.0,1.45,34.5,790.5,745.4,529.15
2016,9,9,12,0,798.0,161.0,1.5,35.0,842.0,805.65,568.99
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.0,822.76,579.2
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,837.23,588.21
2016,9,9,12,45,792.5,162.5,1.55,35.0,835.5,845.8,594.16
2016,9,9,13,0,787.0,164.0,1.6,35.0,827.0,851.52,598.48
2016,9,9,13,15,782.5,162.5,1.55,35.0,812.0,852.22,598.73
2016,9,9,13,30,778.0,161.0,1.5,35.0,797.0,850.08,597.34
2016,9,9,13,45,773.0,158.0,1.5,35.0,774.5,843.13,593.61
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,833.39,588.27
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,817.17,579.6
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,801.23,571.21
2016,9,9,14,45,735.5,146.0,1.4,34.0,656.0,776.59,556.58
2016,9,9,15,0,723.0,142.0,1.4,34.0,620.0,749.78,540.58
2016,9,9,15,15,705.0,138.0,1.35,34.0,578.5,716.7,519.91
2016,9,9,15,30,687.0,134.0,1.3,34.0,537.0,682.11,498.1
2016,9,9,15,45,664.0,128.0,1.3,34.0,491.5,640.38,470.91
2016,9,9,16,0,641.0,122.0,1.3,34.0,446.0,597.92,442.71
2016,9,9,16,15,609.0,115.5,1.2,33.5,397.0,548.47,409.14
2016,9,9,16,30,577.0,109.0,1.1,33.0,348.0,499.5,375.04
2016,9,9,16,45,532.5,101.0,1.05,32.5,297.5,442.31,334.23
2016,9,9,17,0,488.0,93.0,1.0,32.0,247.0,384.93,291.96
2016,9,9,17,15,428.0,81.5,0.9,31.0,198.0,321.66,244.08
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,263.04,197.98
2016,9,9,17,45,283.5,54.5,0.75,29.0,105.0,194.66,143.3
2016,9,9,18,0,199.0,39.0,0.7,28.0,61.0,134.41,92.79
2016,9,9,18,15,99.5,19.5,0.75,27.5,30.5,63.22,3.66
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
