Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,71.5,17.0,0.85,21.5,24.0,16.71,0.0
2016,9,10,6,30,143.0,34.0,0.9,22.0,48.0,26.43,15.26
2016,9,10,6,45,228.0,52.0,0.95,22.5,90.0,39.62,27.96
2016,9,10,7,0,313.0,70.0,1.0,23.0,132.0,52.15,39.19
2016,9,10,7,15,375.0,83.0,1.0,23.5,179.5,60.07,46.21
2016,9,10,7,30,437.0,96.0,1.0,24.0,227.0,91.38,57.52
2016,9,10,7,45,481.5,106.0,1.05,25.0,276.5,129.65,80.18
2016,9,10,8,0,526.0,116.0,1.1,26.0,326.0,172.54,110.71
2016,9,10,8,15,560.0,124.0,1.1,27.0,374.5,215.65,144.14
2016,9,10,8,30,594.0,132.0,1.1,28.0,423.0,262.16,181.11
2016,9,10,8,45,619.5,138.5,1.15,29.0,469.0,307.83,217.72
2016,9,10,9,0,645.0,145.0,1.2,30.0,515.0,355.52,255.24
2016,9,10,9,15,664.5,149.5,1.2,30.5,557.0,400.76,290.57
2016,9,10,9,30,684.0,154.0,1.2,31.0,599.0,446.95,325.63
2016,9,10,9,45,720.5,147.0,1.25,32.0,639.5,491.96,358.54
2016,9,10,10,0,757.0,140.0,1.3,33.0,680.0,541.05,393.33
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.0,582.45,423.68
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,622.99,452.92
2016,9,10,10,45,781.5,148.5,1.65,33.5,765.0,658.78,477.75
2016,9,10,11,0,785.0,152.0,1.8,34.0,788.0,692.84,500.98
2016,9,10,11,15,790.0,153.5,1.85,34.0,804.0,724.21,522.51
2016,9,10,11,30,795.0,155.0,1.9,34.0,820.0,753.64,541.76
2016,9,10,11,45,791.5,159.0,2.0,34.0,827.5,776.77,557.12
2016,9,10,12,0,788.0,163.0,2.1,34.0,835.0,797.32,570.9
2016,9,10,12,15,537.5,286.0,2.15,34.0,744.5,729.22,522.0
2016,9,10,12,30,287.0,409.0,2.2,34.0,654.0,649.05,462.62
2016,9,10,12,45,154.0,356.5,2.25,34.0,488.0,487.09,351.28
2016,9,10,13,0,21.0,304.0,2.3,34.0,322.0,315.1,227.74
2016,9,10,13,15,159.0,343.0,2.35,34.0,472.5,484.76,352.47
2016,9,10,13,30,297.0,382.0,2.4,34.0,623.0,652.73,469.56
2016,9,10,13,45,190.0,371.5,2.45,34.0,524.0,545.84,394.18
2016,9,10,14,0,83.0,361.0,2.5,34.0,425.0,437.87,317.43
2016,9,10,14,15,110.0,352.0,2.5,34.0,433.5,452.88,329.85
2016,9,10,14,30,137.0,343.0,2.5,34.0,442.0,474.53,346.29
2016,9,10,14,45,202.5,318.5,2.55,34.0,456.5,502.42,368.55
2016,9,10,15,0,268.0,294.0,2.6,34.0,471.0,535.1,393.89
2016,9,10,15,15,260.0,274.0,2.6,33.5,436.0,503.6,373.22
2016,9,10,15,30,252.0,254.0,2.6,33.0,401.0,471.4,352.05
2016,9,10,15,45,242.5,232.5,2.6,33.0,364.0,435.84,327.41
2016,9,10,16,0,233.0,211.0,2.6,33.0,327.0,391.86,296.35
2016,9,10,16,15,138.5,185.0,2.45,32.5,252.0,294.58,223.7
2016,9,10,16,30,44.0,159.0,2.3,32.0,177.0,196.11,148.31
2016,9,10,16,45,197.5,139.0,2.2,31.5,202.5,277.99,214.02
2016,9,10,17,0,351.0,119.0,2.1,31.0,228.0,338.83,260.89
2016,9,10,17,15,295.0,101.5,1.95,30.0,181.0,270.82,207.98
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,214.32,162.86
2016,9,10,17,45,170.0,61.5,1.7,28.5,92.0,150.74,111.15
2016,9,10,18,0,101.0,39.0,1.6,28.0,50.0,92.87,62.61
2016,9,10,18,15,50.5,19.5,1.7,27.5,25.0,43.0,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,99.5,16.0,1.35,21.5,25.0,15.73,0.0
2016,9,11,6,30,199.0,32.0,1.5,22.0,50.0,24.84,13.78
2016,9,11,6,45,293.5,45.5,1.7,22.5,92.5,34.42,23.51
2016,9,11,7,0,388.0,59.0,1.9,23.0,135.0,43.51,31.77
2016,9,11,7,15,452.5,69.0,2.1,23.5,184.0,48.98,36.69
2016,9,11,7,30,517.0,79.0,2.3,24.0,233.0,79.29,46.14
2016,9,11,7,45,561.0,86.0,2.5,24.5,283.0,118.59,68.64
2016,9,11,8,0,605.0,93.0,2.7,25.0,333.0,162.6,100.44
2016,9,11,8,15,637.5,99.0,2.6,25.5,382.5,207.89,136.81
2016,9,11,8,30,670.0,105.0,2.5,26.0,432.0,256.25,176.91
2016,9,11,8,45,542.0,159.5,2.4,26.5,441.5,301.44,218.19
2016,9,11,9,0,414.0,214.0,2.3,27.0,451.0,332.33,245.87
2016,9,11,9,15,344.5,250.5,2.15,27.5,458.0,361.9,269.56
2016,9,11,9,30,275.0,287.0,2.0,28.0,465.0,381.03,284.03
2016,9,11,9,45,356.0,282.0,1.9,28.5,526.5,432.54,321.62
2016,9,11,10,0,437.0,277.0,1.8,29.0,588.0,487.82,361.38
2016,9,11,10,15,347.0,319.0,1.7,29.0,573.0,496.21,366.2
2016,9,11,10,30,257.0,361.0,1.6,29.0,558.0,494.71,363.56
2016,9,11,10,45,532.5,250.5,1.55,29.5,675.0,586.56,432.03
2016,9,11,11,0,808.0,140.0,1.5,30.0,792.0,695.33,509.81
2016,9,11,11,15,580.0,259.5,1.45,30.0,732.5,669.8,486.74
2016,9,11,11,30,352.0,379.0,1.4,30.0,673.0,630.17,454.45
2016,9,11,11,45,396.5,362.5,1.4,30.0,696.5,661.41,476.99
2016,9,11,12,0,441.0,346.0,1.4,30.0,720.0,694.79,500.17
2016,9,11,12,15,403.5,364.5,1.35,30.0,707.0,691.97,496.77
2016,9,11,12,30,366.0,383.0,1.3,30.0,694.0,688.52,493.21
2016,9,11,12,45,234.0,394.5,1.3,30.5,592.5,592.27,425.47
2016,9,11,13,0,102.0,406.0,1.3,31.0,491.0,491.25,353.4
2016,9,11,13,15,107.0,394.0,1.2,31.0,482.0,486.2,350.71
2016,9,11,13,30,112.0,382.0,1.1,31.0,473.0,486.54,351.02
2016,9,11,13,45,194.5,371.0,1.05,31.0,523.0,548.62,395.91
2016,9,11,14,0,277.0,360.0,1.0,31.0,573.0,616.13,442.92
2016,9,11,14,15,272.0,345.0,0.95,30.5,547.0,596.65,430.44
2016,9,11,14,30,267.0,330.0,0.9,30.0,521.0,576.07,417.96
2016,9,11,14,45,203.0,316.5,0.85,30.0,457.5,500.04,365.33
2016,9,11,15,0,139.0,303.0,0.8,30.0,394.0,433.13,318.27
2016,9,11,15,15,217.0,273.5,0.75,30.0,404.5,460.68,340.84
2016,9,11,15,30,295.0,244.0,0.7,30.0,415.0,491.6,364.55
2016,9,11,15,45,472.5,177.5,0.65,30.0,424.0,547.74,407.66
2016,9,11,16,0,650.0,111.0,0.6,30.0,433.0,586.47,437.41
2016,9,11,16,15,658.0,98.0,0.55,29.5,393.5,555.71,416.6
2016,9,11,16,30,666.0,85.0,0.5,29.0,354.0,522.4,394.0
2016,9,11,16,45,629.0,78.0,0.45,29.0,303.5,467.63,354.02
2016,9,11,17,0,592.0,71.0,0.4,29.0,253.0,414.31,313.93
2016,9,11,17,15,530.0,63.0,0.4,28.5,202.0,349.33,264.56
2016,9,11,17,30,468.0,55.0,0.4,28.0,151.0,288.76,216.5
2016,9,11,17,45,375.5,43.5,0.45,27.5,106.0,217.03,158.65
2016,9,11,18,0,283.0,32.0,0.5,27.0,61.0,153.87,103.02
2016,9,11,18,15,141.5,16.0,0.55,26.5,30.5,69.95,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,1.0,14.5,1.9,18.5,14.5,14.25,0.0
2016,9,12,6,30,2.0,29.0,2.0,19.0,29.0,27.28,15.62
2016,9,12,6,45,24.5,50.0,2.15,19.5,54.5,44.69,32.53
2016,9,12,7,0,47.0,71.0,2.3,20.0,80.0,62.25,48.34
2016,9,12,7,15,66.0,92.5,2.35,20.5,110.0,79.81,63.83
2016,9,12,7,30,85.0,114.0,2.4,21.0,140.0,98.05,73.51
2016,9,12,7,45,66.5,133.5,2.45,22.0,156.5,123.56,93.34
2016,9,12,8,0,48.0,153.0,2.5,23.0,173.0,142.91,108.87
2016,9,12,8,15,46.5,173.0,2.5,23.5,194.5,164.14,125.41
2016,9,12,8,30,45.0,193.0,2.5,24.0,216.0,185.27,141.71
2016,9,12,8,45,195.0,211.0,2.55,25.0,320.5,246.7,185.32
2016,9,12,9,0,345.0,229.0,2.6,26.0,425.0,323.24,241.36
2016,9,12,9,15,549.5,179.5,2.5,26.5,520.5,378.43,282.22
2016,9,12,9,30,754.0,130.0,2.4,27.0,616.0,453.53,339.01
2016,9,12,9,45,775.0,129.5,2.35,27.5,655.0,502.05,376.13
2016,9,12,10,0,796.0,129.0,2.3,28.0,694.0,548.11,410.58
2016,9,12,10,15,453.0,246.5,2.2,28.5,571.0,489.46,365.45
2016,9,12,10,30,110.0,364.0,2.1,29.0,448.0,409.69,302.55
2016,9,12,10,45,112.5,373.5,2.05,29.5,461.5,426.45,314.09
2016,9,12,11,0,115.0,383.0,2.0,30.0,475.0,442.16,324.3
2016,9,12,11,15,297.0,352.5,1.95,30.0,597.5,551.24,404.55
2016,9,12,11,30,479.0,322.0,1.9,30.0,720.0,671.05,489.34
2016,9,12,11,45,503.0,320.5,1.85,30.5,742.0,703.86,509.76
2016,9,12,12,0,527.0,319.0,1.8,31.0,764.0,736.21,530.2
2016,9,12,12,15,384.0,366.5,1.75,31.0,691.5,676.84,487.02
2016,9,12,12,30,241.0,414.0,1.7,31.0,619.0,610.94,439.36
2016,9,12,12,45,515.5,290.5,1.7,31.0,722.0,733.12,529.66
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,849.61,609.63
2016,9,12,13,15,785.0,166.0,1.7,31.0,809.0,850.27,609.3
2016,9,12,13,30,780.0,165.0,1.7,31.0,793.0,848.08,608.42
2016,9,12,13,45,768.0,165.0,1.7,31.0,768.5,838.08,602.64
2016,9,12,14,0,756.0,165.0,1.7,31.0,744.0,828.19,597.12
2016,9,12,14,15,436.5,250.5,1.7,30.5,582.0,641.57,469.89
2016,9,12,14,30,117.0,336.0,1.7,30.0,420.0,449.7,330.72
2016,9,12,14,45,115.5,318.0,1.75,30.0,397.0,422.17,313.21
2016,9,12,15,0,114.0,300.0,1.8,30.0,374.0,401.74,299.56
2016,9,12,15,15,283.5,253.0,1.8,29.5,420.0,496.74,373.83
2016,9,12,15,30,453.0,206.0,1.8,29.0,466.0,574.39,433.72
2016,9,12,15,45,247.5,200.0,1.8,29.0,340.5,401.08,305.68
2016,9,12,16,0,42.0,194.0,1.8,29.0,215.0,232.41,176.42
2016,9,12,16,15,283.0,158.0,1.65,28.5,273.0,364.42,282.56
2016,9,12,16,30,524.0,122.0,1.5,28.0,331.0,470.89,364.17
2016,9,12,16,45,473.0,112.5,1.4,28.0,280.5,411.56,318.25
2016,9,12,17,0,422.0,103.0,1.3,28.0,230.0,355.29,274.58
2016,9,12,17,15,358.5,88.5,1.15,27.0,181.5,290.63,224.15
2016,9,12,17,30,295.0,74.0,1.0,26.0,133.0,231.05,176.13
2016,9,12,17,45,212.5,55.0,0.9,25.5,91.0,164.17,121.27
2016,9,12,18,0,130.0,36.0,0.8,25.0,49.0,99.18,64.9
2016,9,12,18,15,65.0,18.0,0.85,24.5,24.5,37.05,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,16.22,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,25.83,14.12
2016,9,13,6,45,240.0,49.5,1.15,20.5,88.0,37.86,26.58
2016,9,13,7,0,338.0,66.0,1.3,21.0,131.0,49.28,36.99
2016,9,13,7,15,189.0,87.5,1.3,21.5,126.0,68.22,53.59
2016,9,13,7,30,40.0,109.0,1.3,22.0,121.0,96.57,73.13
2016,9,13,7,45,313.0,106.5,1.35,23.0,227.0,110.83,72.85
2016,9,13,8,0,586.0,104.0,1.4,24.0,333.0,166.47,104.4
2016,9,13,8,15,620.5,110.5,1.35,24.5,383.0,211.4,139.85
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,259.66,179.28
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,306.86,217.85
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,356.65,257.81
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,404.67,296.23
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,453.42,334.08
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,502.34,370.92
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,548.91,405.08
2016,9,13,10,15,813.0,130.0,1.3,29.5,725.5,591.25,435.26
2016,9,13,10,30,823.0,132.0,1.3,30.0,757.0,632.55,463.86
2016,9,13,10,45,835.5,131.0,1.3,30.5,782.0,671.42,490.13
2016,9,13,11,0,848.0,130.0,1.3,31.0,807.0,708.97,514.88
2016,9,13,11,15,852.5,131.0,1.3,31.0,824.0,741.13,535.87
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,770.63,554.47
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,796.44,570.01
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,819.81,583.98
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.0,837.67,595.09
2016,9,13,12,30,871.0,128.0,1.4,32.0,860.0,852.67,604.49
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.0,863.95,611.65
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,872.22,617.05
2016,9,13,13,15,625.5,236.0,1.4,32.0,748.5,784.94,560.05
2016,9,13,13,30,369.0,354.0,1.4,32.0,649.0,682.61,487.48
2016,9,13,13,45,617.0,233.0,1.4,32.0,709.5,779.46,559.36
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,855.27,609.67
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,838.91,598.77
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,824.02,589.88
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,799.34,575.3
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,772.21,559.2
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,739.0,540.08
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,703.98,519.52
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.5,661.79,493.13
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,618.62,464.96
2016,9,13,16,15,713.0,85.5,1.3,30.5,401.0,571.07,432.07
2016,9,13,16,30,682.0,81.0,1.2,30.0,350.0,521.63,396.94
2016,9,13,16,45,640.0,75.0,1.15,30.0,298.0,464.78,354.81
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,409.79,312.66
2016,9,13,17,15,533.5,61.0,1.0,29.0,195.0,343.85,261.72
2016,9,13,17,30,469.0,53.0,0.9,28.0,144.0,282.55,212.33
2016,9,13,17,45,369.5,41.0,0.85,27.0,99.0,208.37,151.87
2016,9,13,18,0,270.0,29.0,0.8,26.0,54.0,143.55,91.23
2016,9,13,18,15,135.0,14.5,0.85,25.5,27.0,53.83,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.0,14.5,0.95,20.0,23.5,14.25,0.0
2016,9,14,6,30,220.0,29.0,1.1,21.0,47.0,22.56,11.22
2016,9,14,6,45,325.0,41.5,1.25,22.0,91.0,31.82,21.25
2016,9,14,7,0,430.0,54.0,1.4,23.0,135.0,39.87,28.61
2016,9,14,7,15,496.5,62.5,1.4,23.5,185.0,43.81,32.23
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,69.91,39.26
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,111.17,61.25
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,157.22,93.44
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,203.84,130.33
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,253.33,170.9
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,304.79,213.31
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,354.55,253.68
2016,9,14,9,15,781.0,104.0,0.9,28.5,574.5,402.59,291.73
2016,9,14,9,30,798.0,107.0,0.8,29.0,617.0,451.09,328.71
2016,9,14,9,45,825.5,102.5,0.7,30.0,657.0,498.06,362.53
2016,9,14,10,0,853.0,98.0,0.6,31.0,697.0,548.45,397.12
2016,9,14,10,15,861.5,99.5,0.6,31.0,728.0,590.9,427.46
2016,9,14,10,30,870.0,101.0,0.6,31.0,759.0,632.01,456.15
2016,9,14,10,45,877.5,101.5,0.6,31.5,783.0,670.0,481.15
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,706.2,504.01
2016,9,14,11,15,888.5,103.0,0.65,32.0,823.0,738.02,524.27
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,767.46,543.01
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,792.84,558.78
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,815.56,572.89
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,833.27,584.37
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,847.99,594.13
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.5,857.33,601.36
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,863.52,606.77
2016,9,14,13,15,888.0,103.0,1.2,33.0,822.5,864.51,607.74
2016,9,14,13,30,884.0,102.0,1.2,33.0,806.0,862.34,606.92
2016,9,14,13,45,877.5,101.0,1.3,33.0,782.5,854.93,604.24
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,844.47,599.69
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,828.42,590.5
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,809.58,579.63
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.5,784.71,564.89
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,761.68,551.39
2016,9,14,15,15,520.5,171.0,1.4,32.5,496.0,593.88,438.33
2016,9,14,15,30,213.0,249.0,1.4,32.0,370.0,425.5,316.32
2016,9,14,15,45,481.5,165.5,1.45,32.0,406.0,534.97,401.8
2016,9,14,16,0,750.0,82.0,1.5,32.0,442.0,610.44,459.44
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.0,561.61,424.94
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,515.15,392.02
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,457.35,349.84
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,401.73,307.65
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,336.42,256.69
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,275.86,207.42
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,200.66,145.75
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,133.96,81.17
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,50.21,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,115.5,13.5,2.05,19.5,23.0,13.27,0.0
2016,9,15,6,30,231.0,27.0,2.3,20.0,46.0,21.36,9.99
2016,9,15,6,45,335.0,39.0,2.55,20.5,89.5,29.59,19.45
2016,9,15,7,0,439.0,51.0,2.8,21.0,133.0,37.28,26.59
2016,9,15,7,15,312.0,80.0,2.85,21.5,147.5,58.31,45.03
2016,9,15,7,30,185.0,109.0,2.9,22.0,162.0,91.89,66.4
2016,9,15,7,45,92.5,115.0,3.0,23.0,141.5,106.61,78.38
2016,9,15,8,0,0.0,121.0,3.1,24.0,121.0,113.17,86.73
2016,9,15,8,15,21.0,154.5,3.0,25.0,164.5,147.54,112.69
2016,9,15,8,30,42.0,188.0,2.9,26.0,208.0,179.74,136.54
2016,9,15,8,45,55.0,213.5,2.85,27.0,243.0,209.45,158.49
2016,9,15,9,0,68.0,239.0,2.8,28.0,278.0,240.67,181.33
2016,9,15,9,15,262.0,236.0,2.7,28.5,400.5,313.14,233.85
2016,9,15,9,30,456.0,233.0,2.6,29.0,523.0,408.18,303.69
2016,9,15,9,45,358.5,277.0,2.55,29.5,513.5,425.6,316.47
2016,9,15,10,0,261.0,321.0,2.5,30.0,504.0,431.08,319.62
2016,9,15,10,15,548.0,219.5,2.4,30.0,625.5,515.85,384.18
2016,9,15,10,30,835.0,118.0,2.3,30.0,747.0,622.34,463.26
2016,9,15,10,45,838.0,122.0,2.25,30.5,769.5,659.96,488.64
2016,9,15,11,0,841.0,126.0,2.2,31.0,792.0,695.65,512.44
2016,9,15,11,15,845.0,126.5,2.1,31.0,808.0,726.73,532.89
2016,9,15,11,30,849.0,127.0,2.0,31.0,824.0,754.99,550.53
2016,9,15,11,45,847.5,130.0,1.95,31.5,831.5,779.06,564.49
2016,9,15,12,0,846.0,133.0,1.9,32.0,839.0,800.45,576.6
2016,9,15,12,15,846.0,133.0,1.85,32.0,839.0,817.39,586.96
2016,9,15,12,30,846.0,133.0,1.8,32.0,839.0,831.52,595.57
2016,9,15,12,45,831.5,139.5,1.75,32.5,827.5,840.11,599.46
2016,9,15,13,0,817.0,146.0,1.7,33.0,816.0,843.22,599.97
2016,9,15,13,15,812.0,145.0,1.65,33.0,800.0,843.7,600.16
2016,9,15,13,30,807.0,144.0,1.6,33.0,784.0,841.23,598.61
2016,9,15,13,45,796.0,144.0,1.6,33.0,759.5,831.82,593.28
2016,9,15,14,0,785.0,144.0,1.6,33.0,735.0,819.63,586.33
2016,9,15,14,15,774.0,141.5,1.6,32.5,704.0,802.16,577.24
2016,9,15,14,30,763.0,139.0,1.6,32.0,673.0,782.13,566.53
2016,9,15,14,45,744.5,138.0,1.65,32.0,635.5,758.03,552.42
2016,9,15,15,0,726.0,137.0,1.7,32.0,598.0,729.53,535.31
2016,9,15,15,15,706.5,132.5,1.7,31.5,555.5,694.73,514.46
2016,9,15,15,30,687.0,128.0,1.7,31.0,513.0,658.5,491.78
2016,9,15,15,45,412.0,166.5,1.75,31.0,391.5,485.14,366.72
2016,9,15,16,0,137.0,205.0,1.8,31.0,270.0,316.72,239.94
2016,9,15,16,15,126.5,183.0,1.7,30.5,238.0,282.99,216.1
2016,9,15,16,30,116.0,161.0,1.6,30.0,206.0,249.52,191.37
2016,9,15,16,45,101.5,138.0,1.55,29.5,173.0,212.97,163.66
2016,9,15,17,0,87.0,115.0,1.5,29.0,140.0,177.15,135.83
2016,9,15,17,15,69.0,91.5,1.35,28.0,109.0,133.87,101.6
2016,9,15,17,30,51.0,68.0,1.2,27.0,78.0,97.92,72.41
2016,9,15,17,45,25.5,46.5,1.1,26.5,51.5,62.71,43.33
2016,9,15,18,0,0.0,25.0,1.0,26.0,25.0,25.73,10.94
2016,9,15,18,15,0.0,12.5,1.05,25.5,12.5,12.29,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,14.25,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,24.1,11.55
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,40.9,29.07
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,57.08,43.75
2016,9,16,7,15,141.5,89.5,2.3,20.5,118.0,73.61,58.41
2016,9,16,7,30,49.0,107.0,2.3,21.0,121.0,94.46,71.71
2016,9,16,7,45,26.5,118.0,2.3,21.5,125.5,107.13,81.83
2016,9,16,8,0,4.0,129.0,2.3,22.0,130.0,120.42,93.09
2016,9,16,8,15,104.5,164.5,2.2,22.5,214.0,163.23,122.95
2016,9,16,8,30,205.0,200.0,2.1,23.0,298.0,224.61,167.93
2016,9,16,8,45,409.0,177.5,2.05,24.0,397.5,270.82,198.98
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,343.88,252.7
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,388.72,288.58
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,434.7,324.46
2016,9,16,9,45,684.0,163.0,1.75,26.5,618.5,477.73,357.41
2016,9,16,10,0,713.0,160.0,1.7,27.0,657.0,522.04,390.42
2016,9,16,10,15,724.0,163.0,1.6,27.0,687.0,562.54,420.24
2016,9,16,10,30,735.0,166.0,1.5,27.0,717.0,602.31,448.72
2016,9,16,10,45,748.0,165.5,1.45,27.5,741.5,639.17,473.91
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,675.99,498.37
2016,9,16,11,15,424.0,277.0,1.3,28.5,613.0,567.38,416.75
2016,9,16,11,30,87.0,389.0,1.2,29.0,460.0,438.21,318.69
2016,9,16,11,45,70.5,380.5,1.2,29.5,439.0,421.89,307.09
2016,9,16,12,0,54.0,372.0,1.2,30.0,418.0,404.34,293.86
2016,9,16,12,15,41.0,349.0,1.2,30.0,384.0,374.36,272.62
2016,9,16,12,30,28.0,326.0,1.2,30.0,350.0,343.37,250.56
2016,9,16,12,45,114.5,364.5,1.2,30.0,458.5,459.58,335.12
2016,9,16,13,0,201.0,403.0,1.2,30.0,567.0,574.49,415.15
2016,9,16,13,15,274.5,378.5,1.2,30.0,598.0,620.66,447.7
2016,9,16,13,30,348.0,354.0,1.2,30.0,629.0,661.14,476.79
2016,9,16,13,45,332.5,346.0,1.25,30.0,602.0,642.05,464.39
2016,9,16,14,0,317.0,338.0,1.3,30.0,575.0,621.75,451.63
2016,9,16,14,15,313.0,323.5,1.3,30.0,549.0,603.03,439.91
2016,9,16,14,30,309.0,309.0,1.3,30.0,523.0,583.07,427.27
2016,9,16,14,45,450.5,245.5,1.35,30.0,539.0,632.61,466.25
2016,9,16,15,0,592.0,182.0,1.4,30.0,555.0,670.67,496.52
2016,9,16,15,15,646.5,149.5,1.45,29.5,530.5,665.08,496.04
2016,9,16,15,30,701.0,117.0,1.5,29.0,506.0,653.49,491.66
2016,9,16,15,45,673.5,113.0,1.55,29.0,459.5,610.67,462.56
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,567.44,432.69
2016,9,16,16,15,611.5,102.5,1.55,28.5,364.0,516.87,397.03
2016,9,16,16,30,577.0,96.0,1.5,28.0,315.0,467.01,360.84
2016,9,16,16,45,527.0,88.5,1.5,28.0,265.0,408.47,316.42
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,352.54,272.58
2016,9,16,17,15,407.5,69.5,1.3,27.0,167.0,284.78,218.89
2016,9,16,17,30,338.0,58.0,1.1,26.0,119.0,225.05,169.86
2016,9,16,17,45,243.0,42.5,0.95,25.5,78.5,157.06,113.24
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,93.65,46.99
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,33.96,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,13.76,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,21.91,9.44
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,32.06,21.55
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,41.69,30.48
2016,9,17,7,15,443.5,65.5,1.65,20.5,171.5,47.09,35.47
2016,9,17,7,30,514.0,75.0,1.6,21.0,220.0,67.69,41.11
2016,9,17,7,45,257.0,93.5,1.55,22.0,166.0,97.76,65.29
2016,9,17,8,0,0.0,112.0,1.5,23.0,112.0,105.27,80.6
2016,9,17,8,15,0.0,116.0,1.45,23.5,116.0,109.89,83.89
2016,9,17,8,30,0.0,120.0,1.4,24.0,120.0,114.25,86.9
2016,9,17,8,45,2.0,145.5,1.4,25.0,147.0,138.57,105.38
2016,9,17,9,0,4.0,171.0,1.4,26.0,174.0,163.18,123.69
2016,9,17,9,15,9.0,193.5,1.4,26.5,199.5,186.57,140.97
2016,9,17,9,30,14.0,216.0,1.4,27.0,225.0,210.54,158.51
2016,9,17,9,45,22.5,245.0,1.4,27.5,261.0,242.68,181.99
2016,9,17,10,0,31.0,274.0,1.4,28.0,297.0,272.36,203.31
2016,9,17,10,15,32.5,285.5,1.4,28.0,310.0,286.61,213.45
2016,9,17,10,30,34.0,297.0,1.4,28.0,323.0,300.98,223.7
2016,9,17,10,45,157.5,333.5,1.4,28.5,457.5,415.71,307.99
2016,9,17,11,0,281.0,370.0,1.4,29.0,592.0,540.01,395.55
2016,9,17,11,15,244.0,385.0,1.4,29.0,580.5,540.25,394.07
2016,9,17,11,30,207.0,400.0,1.4,29.0,569.0,537.0,390.98
2016,9,17,11,45,163.5,403.0,1.4,29.5,537.5,515.04,374.18
2016,9,17,12,0,120.0,406.0,1.4,30.0,506.0,490.58,355.65
2016,9,17,12,15,153.0,408.0,1.4,30.0,535.0,524.24,379.92
2016,9,17,12,30,186.0,410.0,1.4,30.0,564.0,558.51,404.06
2016,9,17,12,45,227.5,399.5,1.45,30.5,586.0,587.59,424.39
2016,9,17,13,0,269.0,389.0,1.5,31.0,608.0,621.08,447.51
2016,9,17,13,15,144.5,336.0,1.55,31.0,453.5,462.05,336.79
2016,9,17,13,30,20.0,283.0,1.6,31.0,299.0,294.61,215.61
2016,9,17,13,45,437.0,194.0,1.65,31.0,519.5,576.55,429.15
2016,9,17,14,0,854.0,105.0,1.7,31.0,740.0,825.83,598.97
2016,9,17,14,15,845.0,103.5,1.75,31.0,709.5,809.89,587.51
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,791.21,576.88
2016,9,17,14,45,531.5,192.5,1.9,31.0,552.5,638.27,472.87
2016,9,17,15,0,227.0,283.0,2.0,31.0,426.0,476.85,354.73
2016,9,17,15,15,502.5,187.0,2.0,30.5,472.5,591.49,445.09
2016,9,17,15,30,778.0,91.0,2.0,30.0,519.0,674.77,508.72
2016,9,17,15,45,756.5,87.0,2.05,30.0,472.0,633.72,481.05
2016,9,17,16,0,735.0,83.0,2.1,30.0,425.0,591.68,452.05
2016,9,17,16,15,703.0,78.5,2.0,29.5,375.0,541.77,416.55
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,494.61,381.96
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,437.43,338.21
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,382.43,294.66
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,315.8,241.44
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,254.47,190.62
2016,9,17,17,45,328.0,34.5,1.05,26.0,80.5,178.83,127.58
2016,9,17,18,0,214.0,23.0,0.8,25.0,38.0,108.29,45.75
2016,9,17,18,15,107.0,11.5,0.8,24.5,19.0,40.74,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,73.5,12.5,0.6,19.5,18.0,12.29,0.0
2016,9,18,6,30,147.0,25.0,0.7,20.0,36.0,19.46,7.12
2016,9,18,6,45,233.5,40.5,0.8,20.5,74.5,30.9,20.44
2016,9,18,7,0,320.0,56.0,0.9,21.0,113.0,41.76,30.4
2016,9,18,7,15,382.0,67.5,0.8,21.5,158.0,48.92,36.9
2016,9,18,7,30,444.0,79.0,0.7,22.0,203.0,68.52,43.55
2016,9,18,7,45,438.0,99.0,0.6,23.0,242.5,110.22,68.4
2016,9,18,8,0,432.0,119.0,0.5,24.0,282.0,151.48,98.6
2016,9,18,8,15,411.0,144.0,0.55,24.5,316.5,193.58,132.8
2016,9,18,8,30,390.0,169.0,0.6,25.0,351.0,233.54,165.9
2016,9,18,8,45,334.0,201.5,0.7,26.0,369.5,271.18,197.35
2016,9,18,9,0,278.0,234.0,0.8,27.0,388.0,299.06,220.13
2016,9,18,9,15,296.5,251.0,0.9,27.5,427.0,337.16,248.91
2016,9,18,9,30,315.0,268.0,1.0,28.0,466.0,376.73,278.29
2016,9,18,9,45,362.0,274.5,1.15,28.5,514.5,422.13,311.66
2016,9,18,10,0,409.0,281.0,1.3,29.0,563.0,470.98,347.15
2016,9,18,10,15,333.5,315.0,1.4,29.0,552.0,478.43,352.46
2016,9,18,10,30,258.0,349.0,1.5,29.0,541.0,479.61,352.92
2016,9,18,10,45,227.5,366.0,1.65,29.5,539.0,489.69,359.44
2016,9,18,11,0,197.0,383.0,1.8,30.0,537.0,495.42,362.6
2016,9,18,11,15,126.5,373.0,1.85,30.0,473.0,445.56,326.47
2016,9,18,11,30,56.0,363.0,1.9,30.0,409.0,390.31,285.99
2016,9,18,11,45,41.5,341.5,1.95,30.5,375.5,362.06,265.28
2016,9,18,12,0,27.0,320.0,2.0,31.0,342.0,332.54,243.42
2016,9,18,12,15,105.0,364.5,2.05,31.0,451.0,443.03,324.43
2016,9,18,12,30,183.0,409.0,2.1,31.0,560.0,554.51,403.33
2016,9,18,12,45,111.0,375.0,2.15,31.0,466.5,466.51,340.34
2016,9,18,13,0,39.0,341.0,2.2,31.0,373.0,371.27,271.68
2016,9,18,13,15,19.5,187.5,2.2,31.0,203.5,201.89,148.65
2016,9,18,13,30,0.0,34.0,2.2,31.0,34.0,32.9,19.98
2016,9,18,13,45,0.0,26.0,2.2,31.0,26.0,25.15,14.03
2016,9,18,14,0,0.0,18.0,2.2,31.0,18.0,17.41,8.0
2016,9,18,14,15,0.0,16.5,2.2,30.5,16.5,15.95,6.91
2016,9,18,14,30,0.0,15.0,2.2,30.0,15.0,14.5,5.81
2016,9,18,14,45,87.5,150.5,2.2,30.0,204.5,225.87,172.2
2016,9,18,15,0,175.0,286.0,2.2,30.0,394.0,439.41,330.81
2016,9,18,15,15,87.5,147.5,2.1,29.5,201.5,220.74,168.03
2016,9,18,15,30,0.0,9.0,2.0,29.0,9.0,8.69,1.29
2016,9,18,15,45,91.5,102.5,1.9,29.0,144.5,171.69,132.67
2016,9,18,16,0,183.0,196.0,1.8,29.0,280.0,335.55,258.52
2016,9,18,16,15,178.0,172.5,1.6,28.5,246.0,301.91,233.05
2016,9,18,16,30,173.0,149.0,1.4,28.0,212.0,267.93,207.65
2016,9,18,16,45,161.0,126.5,1.2,27.5,178.0,231.07,179.27
2016,9,18,17,0,149.0,104.0,1.0,27.0,144.0,194.59,150.42
2016,9,18,17,15,124.5,82.5,0.9,26.5,111.0,154.09,117.64
2016,9,18,17,30,100.0,61.0,0.8,26.0,78.0,115.2,85.46
2016,9,18,17,45,57.0,41.5,0.75,26.0,50.0,73.98,50.8
2016,9,18,18,0,14.0,22.0,0.7,26.0,22.0,28.85,5.13
2016,9,18,18,15,7.0,11.0,0.7,25.5,11.0,12.71,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,32.0,12.0,0.8,22.0,14.0,11.8,0.0
2016,9,19,6,30,64.0,24.0,1.0,22.0,28.0,20.12,6.69
2016,9,19,6,45,117.0,42.5,1.25,22.0,59.5,34.79,23.44
2016,9,19,7,0,170.0,61.0,1.5,22.0,91.0,48.92,36.33
2016,9,19,7,15,200.5,81.0,1.4,22.0,128.0,63.6,49.4
2016,9,19,7,30,231.0,101.0,1.3,22.0,165.0,84.45,60.57
2016,9,19,7,45,116.0,112.5,1.25,22.5,144.5,104.94,76.4
2016,9,19,8,0,1.0,124.0,1.2,23.0,124.0,115.49,88.76
2016,9,19,8,15,0.5,104.0,1.1,23.5,104.0,99.18,75.23
2016,9,19,8,30,0.0,84.0,1.0,24.0,84.0,81.18,60.42
2016,9,19,8,45,57.0,164.0,0.95,24.5,195.5,167.44,126.83
2016,9,19,9,0,114.0,244.0,0.9,25.0,307.0,255.26,192.46
2016,9,19,9,15,57.0,199.0,0.85,25.0,230.5,206.52,155.95
2016,9,19,9,30,0.0,154.0,0.8,25.0,154.0,147.37,110.86
2016,9,19,9,45,5.0,186.0,0.8,25.0,189.5,179.92,135.81
2016,9,19,10,0,10.0,218.0,0.8,25.0,225.0,213.0,160.56
2016,9,19,10,15,5.0,156.5,0.8,25.0,160.0,153.38,114.81
2016,9,19,10,30,0.0,95.0,0.8,25.0,95.0,91.99,67.24
2016,9,19,10,45,4.5,156.0,0.8,25.0,159.5,153.33,114.86
2016,9,19,11,0,9.0,217.0,0.8,25.0,224.0,214.88,161.27
2016,9,19,11,15,104.0,307.5,0.85,25.0,391.0,368.01,275.88
2016,9,19,11,30,199.0,398.0,0.9,25.0,558.0,528.02,389.44
2016,9,19,11,45,202.0,401.5,0.95,25.5,566.0,541.64,397.08
2016,9,19,12,0,205.0,405.0,1.0,26.0,574.0,554.79,405.68
2016,9,19,12,15,187.5,406.0,1.0,26.0,560.5,548.73,401.1
2016,9,19,12,30,170.0,407.0,1.0,26.0,547.0,541.46,395.86
2016,9,19,12,45,211.0,398.0,1.05,26.0,569.0,571.11,418.01
2016,9,19,13,0,252.0,389.0,1.1,26.0,591.0,605.23,442.75
2016,9,19,13,15,548.0,249.5,1.2,26.0,678.0,719.15,529.48
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,821.33,601.12
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.5,812.41,594.78
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,804.45,590.37
2016,9,19,14,15,815.5,108.0,1.6,26.5,685.5,788.0,582.6
2016,9,19,14,30,806.0,106.0,1.7,26.0,655.0,768.88,573.03
2016,9,19,14,45,450.5,192.0,1.85,26.0,496.0,569.85,432.85
2016,9,19,15,0,95.0,278.0,2.0,26.0,337.0,361.22,274.41
2016,9,19,15,15,417.0,187.5,2.05,26.0,416.5,524.4,404.49
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,646.78,498.37
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,603.99,467.7
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,559.19,435.62
2016,9,19,16,15,636.0,89.5,2.25,25.5,351.5,508.92,399.0
2016,9,19,16,30,601.0,84.0,2.2,25.0,302.0,459.41,361.83
2016,9,19,16,45,543.0,78.0,2.15,25.0,251.5,397.98,313.57
2016,9,19,17,0,485.0,72.0,2.1,25.0,201.0,339.84,266.5
2016,9,19,17,15,411.0,61.5,1.9,24.5,154.0,273.26,211.84
2016,9,19,17,30,337.0,51.0,1.7,24.0,107.0,211.73,159.95
2016,9,19,17,45,230.0,36.0,1.55,23.5,68.0,141.46,99.97
2016,9,19,18,0,123.0,21.0,1.4,23.0,29.0,72.94,8.19
2016,9,19,18,15,61.5,10.5,1.5,22.5,14.5,26.7,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
