Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,8.0,1.55,19.0,8.0,0.0,0.0
2016,9,30,6,30,0.0,16.0,1.8,19.0,16.0,15.73,0.0
2016,9,30,6,45,123.0,34.0,2.05,19.5,52.0,28.08,16.5
2016,9,30,7,0,246.0,52.0,2.3,20.0,88.0,39.75,28.31
2016,9,30,7,15,321.0,67.0,2.35,20.5,133.5,49.92,37.64
2016,9,30,7,30,396.0,82.0,2.4,21.0,179.0,59.58,46.25
2016,9,30,7,45,198.0,97.0,2.45,21.5,145.5,87.33,61.2
2016,9,30,8,0,0.0,112.0,2.5,22.0,112.0,104.1,80.22
2016,9,30,8,15,0.0,96.5,2.6,22.5,96.5,91.91,69.97
2016,9,30,8,30,0.0,81.0,2.7,23.0,81.0,78.23,58.53
2016,9,30,8,45,0.0,55.5,2.85,23.5,55.5,53.63,38.27
2016,9,30,9,0,0.0,30.0,3.0,24.0,30.0,28.98,18.03
2016,9,30,9,15,156.5,139.5,3.05,24.0,231.5,180.58,136.99
2016,9,30,9,30,313.0,249.0,3.1,24.0,433.0,348.11,265.11
2016,9,30,9,45,550.0,183.5,3.15,24.5,531.5,409.61,311.49
2016,9,30,10,0,787.0,118.0,3.2,25.0,630.0,492.81,375.46
2016,9,30,10,15,798.0,120.0,3.2,25.0,659.5,533.8,407.83
2016,9,30,10,30,809.0,122.0,3.2,25.0,689.0,573.8,438.94
2016,9,30,10,45,495.0,240.5,3.25,25.5,591.0,524.72,399.58
2016,9,30,11,0,181.0,359.0,3.3,26.0,493.0,455.41,343.46
2016,9,30,11,15,512.0,241.5,3.3,26.0,630.0,573.61,436.55
2016,9,30,11,30,843.0,124.0,3.3,26.0,767.0,706.79,537.64
2016,9,30,11,45,470.5,248.0,3.3,26.5,607.5,581.85,440.61
2016,9,30,12,0,98.0,372.0,3.3,27.0,448.0,434.51,325.08
2016,9,30,12,15,229.0,358.5,3.25,27.0,535.5,526.5,395.55
2016,9,30,12,30,360.0,345.0,3.2,27.0,623.0,622.84,466.67
2016,9,30,12,45,219.0,348.5,3.2,27.0,517.0,519.64,390.03
2016,9,30,13,0,78.0,352.0,3.2,27.0,411.0,412.06,309.06
2016,9,30,13,15,97.5,350.0,3.15,27.0,422.0,427.78,321.76
2016,9,30,13,30,117.0,348.0,3.1,27.0,433.0,443.29,333.86
2016,9,30,13,45,485.0,225.0,3.05,27.0,559.0,624.07,474.63
2016,9,30,14,0,853.0,102.0,3.0,27.0,685.0,776.56,585.94
2016,9,30,14,15,447.0,180.5,2.9,27.0,485.0,543.62,416.13
2016,9,30,14,30,41.0,259.0,2.8,27.0,285.0,296.21,224.44
2016,9,30,14,45,425.5,174.5,2.75,27.0,415.0,511.07,395.41
2016,9,30,15,0,810.0,90.0,2.7,27.0,545.0,687.9,527.85
2016,9,30,15,15,790.0,87.0,2.55,26.5,501.5,652.54,503.06
2016,9,30,15,30,770.0,84.0,2.4,26.0,458.0,615.66,477.47
2016,9,30,15,45,738.5,81.0,2.3,26.0,409.5,570.23,444.04
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,526.74,411.3
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,474.37,371.37
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,423.17,331.14
2016,9,30,16,45,557.5,62.0,1.45,24.5,209.5,357.97,278.88
2016,9,30,17,0,488.0,56.0,1.2,24.0,158.0,297.13,228.51
2016,9,30,17,15,394.0,45.0,1.1,23.5,112.0,225.86,169.3
2016,9,30,17,30,300.0,34.0,1.0,23.0,66.0,162.54,113.39
2016,9,30,17,45,150.0,17.0,0.9,22.5,33.0,75.64,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.0,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,174.0,14.0,0.8,15.0,20.0,13.76,0.0
2016,10,1,6,45,310.0,26.5,0.85,15.5,60.5,20.4,10.49
2016,10,1,7,0,446.0,39.0,0.9,16.0,101.0,29.17,19.67
2016,10,1,7,15,525.0,47.0,0.8,16.5,151.0,33.34,23.78
2016,10,1,7,30,604.0,55.0,0.7,17.0,201.0,37.32,27.49
2016,10,1,7,45,655.0,60.5,0.6,17.5,253.0,71.1,36.47
2016,10,1,8,0,706.0,66.0,0.5,18.0,305.0,120.36,65.71
2016,10,1,8,15,740.0,70.5,0.9,19.0,356.0,167.81,100.97
2016,10,1,8,30,774.0,75.0,1.3,20.0,407.0,218.28,142.4
2016,10,1,8,45,798.5,78.0,1.7,21.0,454.5,267.76,184.94
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,318.73,228.86
2016,10,1,9,15,840.0,83.5,2.2,22.0,544.5,367.85,271.59
2016,10,1,9,30,857.0,86.0,2.3,22.0,587.0,420.42,316.08
2016,10,1,9,45,869.5,88.5,2.4,22.5,623.5,467.49,354.86
2016,10,1,10,0,882.0,91.0,2.5,23.0,660.0,513.87,392.04
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.0,556.55,426.03
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,597.8,458.12
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,634.83,485.51
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,669.78,510.72
2016,10,1,11,15,914.5,97.0,2.45,24.0,780.0,701.17,533.6
2016,10,1,11,30,918.0,98.0,2.4,24.0,795.0,730.05,553.6
2016,10,1,11,45,919.5,98.0,2.4,24.5,801.5,753.87,568.6
2016,10,1,12,0,921.0,98.0,2.4,25.0,808.0,774.83,581.61
2016,10,1,12,15,920.5,98.0,2.35,25.0,806.0,791.33,592.39
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,804.73,601.14
2016,10,1,12,45,916.5,97.5,2.3,25.5,793.5,812.14,605.12
2016,10,1,13,0,913.0,97.0,2.3,26.0,783.0,816.31,607.06
2016,10,1,13,15,907.5,96.0,2.3,26.0,765.0,815.16,606.76
2016,10,1,13,30,902.0,95.0,2.3,26.0,747.0,810.79,604.45
2016,10,1,13,45,891.5,95.0,2.35,26.0,720.0,800.42,598.58
2016,10,1,14,0,881.0,95.0,2.4,26.0,693.0,787.04,590.79
2016,10,1,14,15,869.5,93.5,2.35,25.5,660.0,768.42,579.95
2016,10,1,14,30,858.0,92.0,2.3,25.0,627.0,747.09,567.27
2016,10,1,14,45,840.0,90.5,2.25,25.0,587.0,722.24,551.02
2016,10,1,15,0,822.0,89.0,2.2,25.0,547.0,691.59,530.67
2016,10,1,15,15,801.5,86.0,2.1,25.0,503.0,655.64,506.14
2016,10,1,15,30,781.0,83.0,2.0,25.0,459.0,618.17,479.26
2016,10,1,15,45,751.5,79.5,1.9,25.0,410.0,573.21,446.23
2016,10,1,16,0,722.0,76.0,1.8,25.0,361.0,527.84,412.17
2016,10,1,16,15,682.0,71.0,1.55,24.0,310.5,477.24,374.09
2016,10,1,16,30,642.0,66.0,1.3,23.0,260.0,425.66,333.95
2016,10,1,16,45,580.5,59.0,1.1,22.5,209.0,362.9,283.38
2016,10,1,17,0,519.0,52.0,0.9,22.0,158.0,303.89,234.09
2016,10,1,17,15,424.0,41.5,0.9,21.5,111.0,231.96,174.07
2016,10,1,17,30,329.0,31.0,0.9,21.0,64.0,168.19,116.12
2016,10,1,17,45,164.5,15.5,0.95,20.5,32.0,76.67,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.3,13.0,8.5,0.0,0.0
2016,10,2,6,30,0.0,17.0,1.5,13.0,17.0,16.71,0.0
2016,10,2,6,45,164.5,30.0,1.75,13.5,52.5,23.32,12.57
2016,10,2,7,0,329.0,43.0,2.0,14.0,88.0,33.18,23.25
2016,10,2,7,15,390.0,56.5,1.9,14.5,132.5,42.19,31.74
2016,10,2,7,30,451.0,70.0,1.8,15.0,177.0,50.66,39.51
2016,10,2,7,45,505.0,76.5,1.75,16.0,223.5,76.76,46.16
2016,10,2,8,0,559.0,83.0,1.7,17.0,270.0,115.77,68.61
2016,10,2,8,15,650.0,81.0,1.65,18.0,332.0,158.4,97.78
2016,10,2,8,30,741.0,79.0,1.6,19.0,394.0,213.07,140.06
2016,10,2,8,45,764.0,83.0,1.55,20.0,440.0,261.29,181.23
2016,10,2,9,0,787.0,87.0,1.5,21.0,486.0,310.91,223.46
2016,10,2,9,15,804.5,89.5,1.4,21.5,528.0,358.41,263.75
2016,10,2,9,30,822.0,92.0,1.3,22.0,570.0,406.25,303.15
2016,10,2,9,45,840.5,92.0,1.25,22.5,607.0,452.33,340.15
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,500.88,377.65
2016,10,2,10,15,868.0,93.5,1.1,23.5,673.0,542.56,408.69
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,582.85,437.57
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.5,619.3,463.14
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,653.76,486.53
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.0,684.43,507.06
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,712.64,524.97
2016,10,2,11,45,897.5,99.0,0.65,25.0,781.5,735.89,539.14
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,756.33,551.45
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,772.02,560.65
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,784.67,567.94
2016,10,2,12,45,892.5,99.5,0.45,25.5,773.5,792.05,570.82
2016,10,2,13,0,888.0,100.0,0.4,26.0,763.0,796.28,571.82
2016,10,2,13,15,882.0,99.0,0.4,26.0,744.5,794.64,571.2
2016,10,2,13,30,876.0,98.0,0.4,26.0,726.0,789.87,568.77
2016,10,2,13,45,867.5,97.0,0.4,26.0,700.5,780.1,563.29
2016,10,2,14,0,859.0,96.0,0.4,26.0,675.0,767.37,556.06
2016,10,2,14,15,847.5,94.0,0.45,26.0,642.5,748.45,545.69
2016,10,2,14,30,836.0,92.0,0.5,26.0,610.0,730.52,536.03
2016,10,2,14,45,819.5,90.0,0.55,26.0,571.0,702.96,519.85
2016,10,2,15,0,803.0,88.0,0.6,26.0,532.0,673.27,502.14
2016,10,2,15,15,782.5,85.0,0.65,25.5,488.0,637.82,481.02
2016,10,2,15,30,762.0,82.0,0.7,25.0,444.0,600.92,457.35
2016,10,2,15,45,728.5,79.5,0.75,25.0,396.0,555.26,425.66
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,511.74,394.48
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,458.99,355.51
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,407.54,316.1
2016,10,2,16,45,548.5,59.0,0.7,23.5,198.0,344.8,266.81
2016,10,2,17,0,484.0,52.0,0.7,23.0,148.0,286.11,218.76
2016,10,2,17,15,386.5,41.5,0.7,22.5,103.5,215.21,159.96
2016,10,2,17,30,289.0,31.0,0.7,22.0,59.0,152.7,102.53
2016,10,2,17,45,144.5,15.5,0.75,21.5,29.5,58.27,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,13.76,0.0
2016,10,3,6,45,125.0,30.5,2.05,15.5,47.5,25.31,13.53
2016,10,3,7,0,250.0,47.0,2.2,16.0,81.0,35.95,25.37
2016,10,3,7,15,317.0,62.0,2.2,16.5,124.5,46.27,35.0
2016,10,3,7,30,384.0,77.0,2.2,17.0,168.0,56.07,43.91
2016,10,3,7,45,448.5,83.5,2.2,17.5,214.0,79.39,50.12
2016,10,3,8,0,513.0,90.0,2.2,18.0,260.0,116.18,70.81
2016,10,3,8,15,587.5,93.5,2.15,18.5,318.0,158.36,100.31
2016,10,3,8,30,662.0,97.0,2.1,19.0,376.0,208.01,139.08
2016,10,3,8,45,692.0,101.0,2.05,20.0,422.5,254.15,178.02
2016,10,3,9,0,722.0,105.0,2.0,21.0,469.0,302.5,218.84
2016,10,3,9,15,742.5,108.5,1.85,21.5,510.5,349.06,258.21
2016,10,3,9,30,763.0,112.0,1.7,22.0,552.0,399.02,299.08
2016,10,3,9,45,802.0,104.0,1.55,22.5,592.5,443.97,334.98
2016,10,3,10,0,841.0,96.0,1.4,23.0,633.0,490.63,371.07
2016,10,3,10,15,851.0,97.5,1.25,23.5,663.0,534.59,403.75
2016,10,3,10,30,861.0,99.0,1.1,24.0,693.0,574.74,432.44
2016,10,3,10,45,683.5,180.5,0.95,24.5,661.5,575.48,429.94
2016,10,3,11,0,506.0,262.0,0.8,25.0,630.0,565.61,419.08
2016,10,3,11,15,693.0,183.5,0.7,25.0,698.0,631.93,467.82
2016,10,3,11,30,880.0,105.0,0.6,25.0,766.0,704.31,518.81
2016,10,3,11,45,877.0,108.0,0.5,25.0,772.0,726.92,531.29
2016,10,3,12,0,874.0,111.0,0.4,25.0,778.0,746.66,542.29
2016,10,3,12,15,874.0,111.0,0.35,25.0,776.0,762.72,551.66
2016,10,3,12,30,874.0,111.0,0.3,25.0,774.0,775.84,559.22
2016,10,3,12,45,865.5,113.5,0.25,25.5,763.0,782.01,561.33
2016,10,3,13,0,857.0,116.0,0.2,26.0,752.0,787.63,563.31
2016,10,3,13,15,585.5,219.0,0.2,26.0,649.0,688.73,496.67
2016,10,3,13,30,314.0,322.0,0.2,26.0,546.0,579.15,419.24
2016,10,3,13,45,388.0,287.0,0.25,26.0,553.5,601.36,438.6
2016,10,3,14,0,462.0,252.0,0.3,26.0,561.0,627.16,458.62
2016,10,3,14,15,505.0,222.5,0.35,26.0,545.5,626.07,460.12
2016,10,3,14,30,548.0,193.0,0.4,26.0,530.0,621.43,459.54
2016,10,3,14,45,281.0,193.0,0.5,26.0,365.5,413.12,311.88
2016,10,3,15,0,14.0,193.0,0.6,26.0,201.0,201.92,152.15
2016,10,3,15,15,24.0,188.0,0.65,25.5,200.0,204.38,156.12
2016,10,3,15,30,34.0,183.0,0.7,25.0,199.0,213.18,163.92
2016,10,3,15,45,28.5,164.0,0.75,25.0,176.5,189.78,146.19
2016,10,3,16,0,23.0,145.0,0.8,25.0,154.0,160.63,123.81
2016,10,3,16,15,271.0,114.5,0.8,24.5,195.0,283.0,222.86
2016,10,3,16,30,519.0,84.0,0.8,24.0,236.0,376.33,293.76
2016,10,3,16,45,454.5,73.5,0.8,23.5,187.5,311.97,241.94
2016,10,3,17,0,390.0,63.0,0.8,23.0,139.0,254.52,194.81
2016,10,3,17,15,292.5,48.5,0.8,22.0,95.5,184.61,137.23
2016,10,3,17,30,195.0,34.0,0.8,21.0,52.0,123.86,81.12
2016,10,3,17,45,97.5,17.0,0.85,20.5,26.0,45.3,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.0,6.0,1.95,14.5,7.0,0.0,0.0
2016,10,4,6,30,70.0,12.0,2.1,15.0,14.0,11.8,0.0
2016,10,4,6,45,193.5,28.0,2.3,15.5,50.0,21.81,10.42
2016,10,4,7,0,317.0,44.0,2.5,16.0,86.0,33.61,23.29
2016,10,4,7,15,400.5,55.5,2.55,16.5,133.0,41.75,31.01
2016,10,4,7,30,484.0,67.0,2.6,17.0,180.0,48.44,37.19
2016,10,4,7,45,544.0,74.0,2.7,18.0,230.0,73.11,43.16
2016,10,4,8,0,604.0,81.0,2.8,19.0,280.0,114.84,66.08
2016,10,4,8,15,642.5,87.0,2.9,19.5,329.0,158.75,97.98
2016,10,4,8,30,681.0,93.0,3.0,20.0,378.0,206.24,136.49
2016,10,4,8,45,711.0,96.5,3.1,20.5,424.5,252.78,176.3
2016,10,4,9,0,741.0,100.0,3.2,21.0,471.0,301.48,218.3
2016,10,4,9,15,761.0,103.5,3.15,21.5,513.0,351.43,261.01
2016,10,4,9,30,781.0,107.0,3.1,22.0,555.0,399.01,301.04
2016,10,4,9,45,804.0,106.0,3.05,22.5,592.5,444.13,338.25
2016,10,4,10,0,827.0,105.0,3.0,23.0,630.0,489.62,374.75
2016,10,4,10,15,837.0,107.0,2.95,23.0,659.5,531.28,408.15
2016,10,4,10,30,847.0,109.0,2.9,23.0,689.0,571.74,439.85
2016,10,4,10,45,853.0,111.0,2.9,23.5,711.0,608.44,467.33
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,643.28,492.77
2016,10,4,11,15,863.0,113.5,2.9,24.0,747.5,673.7,515.52
2016,10,4,11,30,867.0,114.0,2.9,24.0,762.0,700.97,535.71
2016,10,4,11,45,867.5,115.5,2.9,24.5,768.5,724.29,551.31
2016,10,4,12,0,868.0,117.0,2.9,25.0,775.0,744.89,564.39
2016,10,4,12,15,867.5,117.0,2.9,25.0,773.0,760.46,575.1
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,773.12,583.91
2016,10,4,12,45,861.5,117.5,2.95,25.0,760.5,781.71,590.29
2016,10,4,13,0,856.0,118.0,3.0,25.0,750.0,785.4,593.44
2016,10,4,13,15,550.5,225.5,3.0,25.0,628.0,663.93,504.65
2016,10,4,13,30,245.0,333.0,3.0,25.0,506.0,530.43,402.37
2016,10,4,13,45,304.5,307.0,3.05,25.0,514.5,556.62,424.3
2016,10,4,14,0,364.0,281.0,3.1,25.0,523.0,574.92,439.78
2016,10,4,14,15,582.0,195.0,3.1,24.5,560.0,652.36,502.55
2016,10,4,14,30,800.0,109.0,3.1,24.0,597.0,715.1,552.54
2016,10,4,14,45,782.5,106.5,3.15,24.0,558.0,687.04,533.39
2016,10,4,15,0,765.0,104.0,3.2,24.0,519.0,656.97,512.93
2016,10,4,15,15,742.5,100.0,3.15,23.5,475.5,622.36,488.8
2016,10,4,15,30,720.0,96.0,3.1,23.0,432.0,584.47,461.77
2016,10,4,15,45,689.5,91.0,3.1,23.0,384.5,539.58,428.06
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,494.55,393.41
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.5,440.9,351.42
2016,10,4,16,30,572.0,73.0,2.7,22.0,238.0,388.74,309.31
2016,10,4,16,45,510.5,64.0,2.5,21.5,189.0,327.28,258.51
2016,10,4,17,0,449.0,55.0,2.3,21.0,140.0,269.6,209.22
2016,10,4,17,15,348.0,42.5,2.1,20.0,95.5,197.6,148.06
2016,10,4,17,30,247.0,30.0,1.9,19.0,51.0,133.29,84.64
2016,10,4,17,45,123.5,15.0,1.7,18.5,25.5,50.39,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.5,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,65.0,12.0,2.9,14.0,14.0,11.8,0.0
2016,10,5,6,45,187.0,28.0,3.1,14.5,49.0,21.88,9.96
2016,10,5,7,0,309.0,44.0,3.3,15.0,84.0,33.71,23.4
2016,10,5,7,15,397.5,55.0,3.45,15.5,131.0,41.52,30.91
2016,10,5,7,30,486.0,66.0,3.6,16.0,178.0,47.78,36.74
2016,10,5,7,45,541.5,74.5,3.75,16.5,227.5,71.95,43.29
2016,10,5,8,0,597.0,83.0,3.9,17.0,277.0,114.27,66.76
2016,10,5,8,15,335.0,127.0,3.85,17.5,239.0,148.73,103.91
2016,10,5,8,30,73.0,171.0,3.8,18.0,201.0,166.57,129.46
2016,10,5,8,45,36.5,143.0,3.8,18.5,158.0,140.71,109.49
2016,10,5,9,0,0.0,115.0,3.8,19.0,115.0,110.14,85.32
2016,10,5,9,15,11.0,164.0,3.75,19.0,170.5,159.2,124.64
2016,10,5,9,30,22.0,213.0,3.7,19.0,226.0,209.13,164.09
2016,10,5,9,45,13.5,200.0,3.65,19.5,208.0,195.68,152.79
2016,10,5,10,0,5.0,187.0,3.6,20.0,190.0,180.92,140.55
2016,10,5,10,15,21.0,233.5,3.55,20.5,247.5,233.1,181.16
2016,10,5,10,30,37.0,280.0,3.5,21.0,305.0,284.54,220.45
2016,10,5,10,45,40.0,292.0,3.45,21.5,320.0,300.36,231.85
2016,10,5,11,0,43.0,304.0,3.4,22.0,335.0,316.39,243.42
2016,10,5,11,15,30.5,284.0,3.35,22.0,306.5,292.39,224.74
2016,10,5,11,30,18.0,264.0,3.3,22.0,278.0,266.67,204.77
2016,10,5,11,45,10.5,216.0,3.25,22.0,224.0,216.21,165.78
2016,10,5,12,0,3.0,168.0,3.2,22.0,170.0,164.88,125.73
2016,10,5,12,15,27.5,249.0,3.15,22.0,269.5,263.95,203.25
2016,10,5,12,30,52.0,330.0,3.1,22.0,369.0,364.05,279.42
2016,10,5,12,45,53.0,326.5,3.1,22.5,366.0,363.63,278.4
2016,10,5,13,0,54.0,323.0,3.1,23.0,363.0,363.03,277.67
2016,10,5,13,15,35.0,285.0,3.05,23.0,311.0,311.58,238.71
2016,10,5,13,30,16.0,247.0,3.0,23.0,259.0,254.77,195.31
2016,10,5,13,45,12.5,228.5,3.0,23.0,238.0,234.08,179.73
2016,10,5,14,0,9.0,210.0,3.0,23.0,217.0,213.27,163.88
2016,10,5,14,15,5.0,189.0,3.0,23.0,193.0,189.51,145.6
2016,10,5,14,30,1.0,168.0,3.0,23.0,169.0,165.73,127.18
2016,10,5,14,45,0.5,140.0,3.0,23.0,140.5,137.41,105.12
2016,10,5,15,0,0.0,112.0,3.0,23.0,112.0,109.1,82.83
2016,10,5,15,15,3.5,134.5,2.95,22.5,136.0,134.7,103.93
2016,10,5,15,30,7.0,157.0,2.9,22.0,160.0,161.35,125.85
2016,10,5,15,45,3.5,140.5,2.9,22.0,142.0,142.8,111.18
2016,10,5,16,0,0.0,124.0,2.9,22.0,124.0,124.44,96.59
2016,10,5,16,15,274.0,100.0,2.75,21.5,177.5,265.17,213.69
2016,10,5,16,30,548.0,76.0,2.6,21.0,231.0,377.14,301.63
2016,10,5,16,45,480.0,66.5,2.5,20.5,182.0,313.29,248.1
2016,10,5,17,0,412.0,57.0,2.4,20.0,133.0,253.73,197.26
2016,10,5,17,15,305.0,43.5,2.2,19.5,89.5,180.67,134.89
2016,10,5,17,30,198.0,30.0,2.0,19.0,46.0,115.68,69.1
2016,10,5,17,45,99.0,15.0,1.85,18.5,23.0,42.86,0.0
2016,10,5,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,48.0,5.5,2.25,12.5,6.5,0.0,0.0
2016,10,6,6,30,96.0,11.0,2.5,13.0,13.0,10.81,0.0
2016,10,6,6,45,248.5,24.0,2.8,13.5,50.0,18.82,7.23
2016,10,6,7,0,401.0,37.0,3.1,14.0,87.0,28.24,18.73
2016,10,6,7,15,488.0,45.5,3.25,14.5,135.5,32.91,23.43
2016,10,6,7,30,575.0,54.0,3.4,15.0,184.0,37.38,27.65
2016,10,6,7,45,633.0,59.0,3.6,15.5,235.5,59.84,32.16
2016,10,6,8,0,691.0,64.0,3.8,16.0,287.0,107.29,57.83
2016,10,6,8,15,726.0,68.0,3.85,16.5,336.5,153.01,90.89
2016,10,6,8,30,761.0,72.0,3.9,17.0,386.0,201.84,131.14
2016,10,6,8,45,787.5,75.0,3.95,18.0,433.0,250.57,173.48
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,300.99,217.61
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.5,349.52,260.39
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,401.53,304.96
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.5,447.34,343.72
2016,10,6,10,0,877.0,86.0,3.8,21.0,636.0,492.51,380.88
2016,10,6,10,15,886.0,87.5,3.75,21.0,665.5,534.52,415.39
2016,10,6,10,30,895.0,89.0,3.7,21.0,695.0,575.08,447.96
2016,10,6,10,45,902.0,89.5,3.65,21.5,717.0,611.89,476.11
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,646.7,502.06
2016,10,6,11,15,912.0,90.5,3.55,22.0,753.0,676.78,524.94
2016,10,6,11,30,915.0,91.0,3.5,22.0,767.0,704.32,545.6
2016,10,6,11,45,917.0,91.0,3.45,22.5,773.0,727.98,560.93
2016,10,6,12,0,919.0,91.0,3.4,23.0,779.0,748.81,574.19
2016,10,6,12,15,647.0,208.0,3.35,23.0,692.0,685.24,525.24
2016,10,6,12,30,375.0,325.0,3.3,23.0,605.0,605.71,462.09
2016,10,6,12,45,234.5,334.5,3.3,23.5,509.0,512.2,391.2
2016,10,6,13,0,94.0,344.0,3.3,24.0,413.0,414.63,315.74
2016,10,6,13,15,493.5,217.5,3.3,24.0,564.0,607.56,468.86
2016,10,6,13,30,893.0,91.0,3.3,24.0,715.0,780.48,596.64
2016,10,6,13,45,885.5,89.5,3.3,24.0,689.0,770.71,589.32
2016,10,6,14,0,878.0,88.0,3.3,24.0,663.0,757.92,581.28
2016,10,6,14,15,511.0,182.0,3.3,24.0,512.5,580.7,450.57
2016,10,6,14,30,144.0,276.0,3.3,24.0,362.0,396.1,306.11
2016,10,6,14,45,154.0,257.0,3.3,24.0,343.5,382.55,297.56
2016,10,6,15,0,164.0,238.0,3.3,24.0,325.0,367.91,287.44
2016,10,6,15,15,135.5,216.5,3.25,23.5,284.5,323.78,254.2
2016,10,6,15,30,107.0,195.0,3.2,23.0,244.0,273.57,215.79
2016,10,6,15,45,102.5,174.0,3.2,23.0,216.5,246.65,195.12
2016,10,6,16,0,98.0,153.0,3.2,23.0,189.0,219.61,173.94
2016,10,6,16,15,363.0,106.0,3.0,22.5,211.0,326.69,261.68
2016,10,6,16,30,628.0,59.0,2.8,22.0,233.0,394.99,314.37
2016,10,6,16,45,556.5,52.5,2.65,21.5,183.0,330.3,260.1
2016,10,6,17,0,485.0,46.0,2.5,21.0,133.0,270.3,208.52
2016,10,6,17,15,373.0,35.5,2.4,20.5,89.0,196.08,144.75
2016,10,6,17,30,261.0,25.0,2.3,20.0,45.0,127.82,69.82
2016,10,6,17,45,130.5,12.5,2.2,19.5,22.5,48.77,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.95,0.0
2016,10,7,6,45,0.0,14.0,3.15,16.0,14.0,13.51,2.97
2016,10,7,7,0,0.0,25.0,3.2,16.0,25.0,24.13,14.98
2016,10,7,7,15,0.0,40.0,3.2,16.0,40.0,38.58,28.2
2016,10,7,7,30,0.0,55.0,3.2,16.0,55.0,52.48,40.84
2016,10,7,7,45,0.0,71.0,3.2,16.5,71.0,67.23,51.24
2016,10,7,8,0,0.0,87.0,3.2,17.0,87.0,82.19,63.68
2016,10,7,8,15,17.0,122.5,3.2,17.0,129.5,116.25,91.13
2016,10,7,8,30,34.0,158.0,3.2,17.0,172.0,148.25,116.53
2016,10,7,8,45,17.0,147.5,3.25,17.5,154.5,142.58,112.1
2016,10,7,9,0,0.0,137.0,3.3,18.0,137.0,130.16,102.03
2016,10,7,9,15,0.0,134.0,3.3,18.0,134.0,128.0,99.99
2016,10,7,9,30,0.0,131.0,3.3,18.0,131.0,125.61,97.78
2016,10,7,9,45,0.0,146.0,3.3,18.5,146.5,139.91,108.9
2016,10,7,10,0,0.0,161.0,3.3,19.0,162.0,154.27,119.93
2016,10,7,10,15,7.0,196.0,3.3,19.0,201.0,190.96,148.92
2016,10,7,10,30,14.0,231.0,3.3,19.0,240.0,228.31,178.13
2016,10,7,10,45,8.5,201.5,3.3,19.5,207.0,198.43,154.01
2016,10,7,11,0,3.0,172.0,3.3,20.0,174.0,167.63,129.27
2016,10,7,11,15,3.5,175.0,3.3,20.0,177.5,171.14,131.99
2016,10,7,11,30,4.0,178.0,3.3,20.0,181.0,174.66,134.7
2016,10,7,11,45,10.0,218.5,3.3,20.5,226.5,218.19,168.58
2016,10,7,12,0,16.0,259.0,3.3,21.0,272.0,262.26,202.35
2016,10,7,12,15,19.0,268.5,3.25,21.0,283.5,274.54,211.74
2016,10,7,12,30,22.0,278.0,3.2,21.0,295.0,286.96,221.35
2016,10,7,12,45,16.5,252.5,3.2,21.5,265.0,258.59,199.13
2016,10,7,13,0,11.0,227.0,3.2,22.0,235.0,229.86,176.69
2016,10,7,13,15,6.5,197.0,3.15,22.0,202.0,197.17,151.41
2016,10,7,13,30,2.0,167.0,3.1,22.0,169.0,164.32,125.79
2016,10,7,13,45,8.0,196.0,3.05,22.0,202.0,198.01,152.61
2016,10,7,14,0,14.0,225.0,3.0,22.0,235.0,232.24,179.6
2016,10,7,14,15,7.5,196.0,2.9,22.0,201.5,198.5,153.33
2016,10,7,14,30,1.0,167.0,2.8,22.0,168.0,164.79,126.98
2016,10,7,14,45,10.0,180.0,2.75,22.0,185.5,185.04,143.62
2016,10,7,15,0,19.0,193.0,2.7,22.0,203.0,205.55,160.36
2016,10,7,15,15,9.5,136.0,2.65,22.0,141.0,140.29,108.67
2016,10,7,15,30,0.0,79.0,2.6,22.0,79.0,76.4,57.16
2016,10,7,15,45,0.0,70.0,2.55,22.0,70.0,67.67,50.25
2016,10,7,16,0,0.0,61.0,2.5,22.0,61.0,58.95,43.22
2016,10,7,16,15,0.0,51.5,2.45,21.5,51.5,49.75,35.77
2016,10,7,16,30,0.0,42.0,2.4,21.0,42.0,40.56,28.2
2016,10,7,16,45,0.0,32.5,2.35,21.0,32.5,31.37,20.44
2016,10,7,17,0,0.0,23.0,2.3,21.0,23.0,22.19,12.61
2016,10,7,17,15,0.0,15.0,2.25,21.0,15.0,14.46,5.91
2016,10,7,17,30,0.0,7.0,2.2,21.0,7.0,6.75,0.0
2016,10,7,17,45,0.0,3.5,2.2,21.0,3.5,3.44,0.0
2016,10,7,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,4.1,19.0,2.5,2.41,0.0
2016,10,8,7,0,0.0,5.0,4.2,19.0,5.0,4.82,0.0
2016,10,8,7,15,0.0,8.0,4.3,19.0,8.0,7.71,1.04
2016,10,8,7,30,0.0,11.0,4.4,19.0,11.0,10.6,3.66
2016,10,8,7,45,0.0,14.5,4.55,19.0,14.5,13.98,6.12
2016,10,8,8,0,0.0,18.0,4.7,19.0,18.0,17.36,8.98
2016,10,8,8,15,0.0,15.5,4.9,19.0,15.5,14.95,6.93
2016,10,8,8,30,0.0,13.0,5.1,19.0,13.0,12.54,4.88
2016,10,8,8,45,0.0,13.0,5.35,19.5,13.0,12.55,4.83
2016,10,8,9,0,0.0,13.0,5.6,20.0,13.0,12.55,4.78
2016,10,8,9,15,0.0,15.5,5.8,20.0,15.5,14.97,6.76
2016,10,8,9,30,0.0,18.0,6.0,20.0,18.0,17.38,8.72
2016,10,8,9,45,0.0,19.5,6.25,20.0,19.5,18.84,9.89
2016,10,8,10,0,0.0,21.0,6.5,20.0,21.0,20.29,11.05
2016,10,8,10,15,0.0,25.5,6.6,20.0,25.5,24.65,14.59
2016,10,8,10,30,0.0,30.0,6.7,20.0,30.0,29.0,18.12
2016,10,8,10,45,0.0,27.5,6.85,20.0,27.5,26.59,16.12
2016,10,8,11,0,0.0,25.0,7.0,20.0,25.0,24.17,14.12
2016,10,8,11,15,0.0,25.5,6.95,20.0,25.5,24.66,14.5
2016,10,8,11,30,0.0,26.0,6.9,20.0,26.0,25.14,14.88
2016,10,8,11,45,0.0,41.5,6.9,20.0,41.5,40.15,27.09
2016,10,8,12,0,0.0,57.0,6.9,20.0,57.0,55.16,39.27
2016,10,8,12,15,0.0,44.0,6.8,20.0,44.0,42.57,29.05
2016,10,8,12,30,0.0,31.0,6.7,20.0,31.0,29.98,18.82
2016,10,8,12,45,0.0,65.5,6.6,20.0,65.5,63.39,45.98
2016,10,8,13,0,0.0,100.0,6.5,20.0,100.0,96.87,73.07
2016,10,8,13,15,1.5,136.5,6.4,19.5,138.0,133.73,103.01
2016,10,8,13,30,3.0,173.0,6.3,19.0,176.0,171.02,133.28
2016,10,8,13,45,1.5,114.0,6.25,19.0,115.5,111.74,85.67
2016,10,8,14,0,0.0,55.0,6.2,19.0,55.0,53.19,38.09
2016,10,8,14,15,0.0,54.0,6.2,19.0,54.0,52.22,37.39
2016,10,8,14,30,0.0,53.0,6.2,19.0,53.0,51.24,36.68
2016,10,8,14,45,0.0,44.5,6.2,19.0,44.5,43.01,29.98
2016,10,8,15,0,0.0,36.0,6.2,19.0,36.0,34.78,23.26
2016,10,8,15,15,0.0,48.5,6.2,18.5,48.5,46.86,33.45
2016,10,8,15,30,0.0,61.0,6.2,18.0,61.0,58.95,43.72
2016,10,8,15,45,0.0,54.0,6.2,18.0,54.0,52.17,38.18
2016,10,8,16,0,0.0,47.0,6.2,18.0,47.0,45.4,32.6
2016,10,8,16,15,0.0,40.0,6.15,18.0,40.0,38.62,26.95
2016,10,8,16,30,0.0,33.0,6.1,18.0,33.0,31.85,21.22
2016,10,8,16,45,0.0,25.5,6.1,18.0,25.5,24.6,15.01
2016,10,8,17,0,0.0,18.0,6.1,18.0,18.0,17.36,8.75
2016,10,8,17,15,0.0,11.5,6.1,17.5,11.5,11.09,3.25
2016,10,8,17,30,0.0,5.0,6.1,17.0,5.0,4.82,0.0
2016,10,8,17,45,0.0,2.5,6.1,17.0,2.5,2.46,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,255.5,14.5,4.0,10.5,44.5,11.22,0.41
2016,10,9,7,0,511.0,29.0,4.1,11.0,89.0,23.25,14.44
2016,10,9,7,15,597.0,35.5,4.25,11.0,140.0,26.94,18.39
2016,10,9,7,30,683.0,42.0,4.4,11.0,191.0,30.54,21.93
2016,10,9,7,45,734.0,46.5,4.55,11.5,244.0,48.99,24.98
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,96.81,47.61
2016,10,9,8,15,818.5,54.5,4.75,12.5,348.5,150.33,86.21
2016,10,9,8,30,852.0,58.0,4.8,13.0,400.0,202.74,129.77
2016,10,9,8,45,874.0,61.0,4.9,13.5,448.5,254.52,176.11
2016,10,9,9,0,896.0,64.0,5.0,14.0,497.0,307.31,224.19
2016,10,9,9,15,912.0,66.0,5.0,14.5,540.0,358.02,270.43
2016,10,9,9,30,928.0,68.0,5.0,15.0,583.0,408.65,315.76
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.5,456.11,357.61
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,502.66,397.62
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,546.52,434.22
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,588.64,468.39
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.5,626.22,498.35
2016,10,9,11,0,979.0,72.0,5.0,18.0,760.0,661.51,525.82
2016,10,9,11,15,982.0,72.5,4.95,18.0,774.0,693.24,550.84
2016,10,9,11,30,985.0,73.0,4.9,18.0,788.0,722.2,573.13
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.5,746.25,589.19
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,767.2,602.93
2016,10,9,12,15,987.0,72.0,4.7,19.0,796.5,783.67,614.33
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,796.8,623.36
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,805.06,628.33
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,809.89,630.96
2016,10,9,13,15,975.0,71.0,4.55,20.0,753.0,808.72,630.36
2016,10,9,13,30,970.0,70.0,4.5,20.0,734.0,804.11,627.46
2016,10,9,13,45,963.5,69.0,4.5,20.0,707.0,795.01,621.77
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,782.63,613.84
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,763.96,601.17
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,742.32,586.41
2016,10,9,14,45,923.0,63.5,4.35,20.0,573.0,715.1,567.55
2016,10,9,15,0,909.0,62.0,4.3,20.0,533.0,685.42,546.82
2016,10,9,15,15,890.0,60.0,4.15,19.5,487.5,649.68,522.0
2016,10,9,15,30,871.0,58.0,4.0,19.0,442.0,612.23,494.13
2016,10,9,15,45,843.5,55.5,3.9,18.5,392.0,567.72,460.15
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,522.65,424.66
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,472.68,383.75
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,420.3,339.43
2016,10,9,16,45,668.0,41.0,3.2,16.5,186.0,355.82,283.81
2016,10,9,17,0,601.0,36.0,3.0,16.0,134.0,295.36,229.57
2016,10,9,17,15,482.0,27.5,2.85,15.0,87.5,217.21,159.27
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,143.12,38.08
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,57.74,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
