Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,11,0,14.0,205.0,4.9,16.0,213.0,203.22,161.9
2016,11,9,11,15,10.0,197.0,5.0,16.0,203.0,194.54,154.65
2016,11,9,11,30,6.0,189.0,5.1,16.0,193.0,185.46,147.21
2016,11,9,11,45,243.0,205.0,5.25,16.0,351.0,336.55,271.75
2016,11,9,12,0,480.0,221.0,5.4,16.0,509.0,496.82,400.48
2016,11,9,12,15,444.0,230.0,5.4,16.0,495.5,494.38,398.28
2016,11,9,12,30,408.0,239.0,5.4,16.0,482.0,486.63,392.34
2016,11,9,12,45,662.5,159.5,5.4,16.0,545.5,573.27,464.33
2016,11,9,13,0,917.0,80.0,5.4,16.0,609.0,651.33,528.75
2016,11,9,13,15,909.5,79.0,5.35,15.5,590.0,648.53,527.8
2016,11,9,13,30,902.0,78.0,5.3,15.0,571.0,642.67,524.7
2016,11,9,13,45,894.0,75.5,5.25,15.0,545.0,631.89,516.73
2016,11,9,14,0,886.0,73.0,5.2,15.0,519.0,618.2,506.35
2016,11,9,14,15,870.5,71.0,5.15,15.0,485.5,597.81,490.51
2016,11,9,14,30,855.0,69.0,5.1,15.0,452.0,577.62,474.48
2016,11,9,14,45,832.0,67.0,5.1,15.0,413.0,548.45,451.2
2016,11,9,15,0,809.0,65.0,5.1,15.0,374.0,517.52,426.01
2016,11,9,15,15,777.5,61.5,4.95,14.5,331.0,479.05,394.61
2016,11,9,15,30,746.0,58.0,4.8,14.0,288.0,439.82,361.7
2016,11,9,15,45,696.0,53.5,4.7,13.5,241.5,390.57,319.7
2016,11,9,16,0,646.0,49.0,4.6,13.0,195.0,342.4,277.28
2016,11,9,16,15,570.0,42.5,4.3,12.5,149.0,283.4,224.81
2016,11,9,16,30,494.0,36.0,4.0,12.0,103.0,231.84,177.19
2016,11,9,16,45,356.5,26.0,3.75,11.5,63.5,159.21,106.54
2016,11,9,17,0,219.0,16.0,3.5,11.0,24.0,76.39,0.0
2016,11,9,17,15,109.5,8.0,3.35,10.5,12.0,7.86,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,227.0,15.0,1.45,3.5,39.5,11.02,0.0
2016,11,10,7,30,454.0,30.0,1.7,4.0,79.0,24.86,16.09
2016,11,10,7,45,545.0,37.0,2.0,5.0,124.5,29.13,20.78
2016,11,10,8,0,636.0,44.0,2.3,6.0,170.0,33.34,24.9
2016,11,10,8,15,688.5,48.5,2.5,7.0,217.0,53.48,28.65
2016,11,10,8,30,741.0,53.0,2.7,8.0,264.0,96.49,49.84
2016,11,10,8,45,778.5,56.0,2.9,9.0,308.5,140.71,81.04
2016,11,10,9,0,816.0,59.0,3.1,10.0,353.0,187.54,119.38
2016,11,10,9,15,839.5,61.0,3.1,10.5,393.0,232.75,159.61
2016,11,10,9,30,863.0,63.0,3.1,11.0,433.0,281.6,203.73
2016,11,10,9,45,885.5,62.5,3.1,11.5,468.5,325.17,243.5
2016,11,10,10,0,908.0,62.0,3.1,12.0,504.0,368.69,282.74
2016,11,10,10,15,918.5,63.5,3.0,12.5,532.0,409.25,318.84
2016,11,10,10,30,929.0,65.0,2.9,13.0,560.0,448.4,352.8
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.5,483.6,382.73
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,516.83,410.23
2016,11,10,11,15,950.5,65.5,2.55,14.5,614.0,546.38,433.94
2016,11,10,11,30,955.0,66.0,2.4,15.0,627.0,573.42,454.99
2016,11,10,11,45,957.5,65.5,2.3,15.5,632.0,595.7,472.05
2016,11,10,12,0,960.0,65.0,2.2,16.0,637.0,615.11,486.51
2016,11,10,12,15,959.5,64.5,2.05,16.0,634.5,629.8,497.74
2016,11,10,12,30,959.0,64.0,1.9,16.0,632.0,641.36,506.37
2016,11,10,12,45,957.0,63.0,1.75,16.5,621.0,648.31,510.42
2016,11,10,13,0,955.0,62.0,1.6,17.0,610.0,652.05,511.9
2016,11,10,13,15,949.5,61.5,1.5,17.0,591.5,650.95,511.01
2016,11,10,13,30,944.0,61.0,1.4,17.0,573.0,646.66,507.69
2016,11,10,13,45,935.5,59.5,1.3,17.0,547.0,636.32,499.9
2016,11,10,14,0,927.0,58.0,1.2,17.0,521.0,622.97,489.79
2016,11,10,14,15,913.5,56.5,1.1,17.0,488.0,603.77,475.23
2016,11,10,14,30,900.0,55.0,1.0,17.0,455.0,581.96,458.52
2016,11,10,14,45,880.5,53.0,0.95,17.0,416.5,553.81,437.21
2016,11,10,15,0,861.0,51.0,0.9,17.0,378.0,523.7,413.95
2016,11,10,15,15,832.5,48.5,0.8,16.5,334.5,486.71,385.24
2016,11,10,15,30,804.0,46.0,0.7,16.0,291.0,448.79,354.9
2016,11,10,15,45,761.0,42.5,0.65,16.0,245.0,402.51,316.76
2016,11,10,16,0,718.0,39.0,0.6,16.0,199.0,359.53,279.79
2016,11,10,16,15,647.0,34.0,0.75,15.0,152.0,302.22,232.16
2016,11,10,16,30,576.0,29.0,0.9,14.0,105.0,248.52,184.9
2016,11,10,16,45,442.5,21.5,1.05,13.0,65.0,176.28,113.49
2016,11,10,17,0,309.0,14.0,1.2,12.0,25.0,98.5,0.0
2016,11,10,17,15,154.5,7.0,1.2,11.0,12.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,1.2,4.0,40.0,11.04,0.0
2016,11,11,7,30,502.0,28.0,1.3,5.0,80.0,22.99,14.25
2016,11,11,7,45,591.0,34.0,1.45,6.5,126.5,26.4,18.16
2016,11,11,8,0,680.0,40.0,1.6,8.0,173.0,29.81,21.48
2016,11,11,8,15,729.0,44.0,1.7,9.0,219.5,48.04,24.45
2016,11,11,8,30,778.0,48.0,1.8,10.0,266.0,92.15,44.97
2016,11,11,8,45,809.0,51.0,1.95,11.0,310.0,140.43,78.89
2016,11,11,9,0,840.0,54.0,2.1,12.0,354.0,187.4,116.94
2016,11,11,9,15,860.0,56.5,2.25,12.5,393.5,233.16,157.29
2016,11,11,9,30,880.0,59.0,2.4,13.0,433.0,279.21,198.89
2016,11,11,9,45,895.0,60.0,2.55,14.0,466.5,322.47,237.94
2016,11,11,10,0,910.0,61.0,2.7,15.0,500.0,365.1,275.84
2016,11,11,10,15,917.5,62.0,2.65,15.5,526.0,404.05,310.35
2016,11,11,10,30,925.0,63.0,2.6,16.0,552.0,441.38,342.61
2016,11,11,10,45,928.0,64.5,2.6,16.5,571.0,475.38,371.5
2016,11,11,11,0,931.0,66.0,2.6,17.0,590.0,507.13,397.82
2016,11,11,11,15,933.0,66.5,2.55,17.5,602.0,535.0,420.35
2016,11,11,11,30,935.0,67.0,2.5,18.0,614.0,560.28,440.29
2016,11,11,11,45,932.5,68.5,2.5,18.5,617.5,581.4,456.76
2016,11,11,12,0,930.0,70.0,2.5,19.0,621.0,599.57,470.65
2016,11,11,12,15,927.5,70.0,2.45,19.0,617.5,613.21,481.63
2016,11,11,12,30,925.0,70.0,2.4,19.0,614.0,623.79,490.15
2016,11,11,12,45,655.5,150.5,2.4,19.5,532.5,554.86,435.61
2016,11,11,13,0,386.0,231.0,2.4,20.0,451.0,472.31,370.22
2016,11,11,13,15,378.5,224.5,2.35,20.0,434.0,464.07,364.82
2016,11,11,13,30,371.0,218.0,2.3,20.0,417.0,454.46,357.92
2016,11,11,13,45,524.0,166.0,2.3,20.0,433.5,498.09,393.74
2016,11,11,14,0,677.0,114.0,2.3,20.0,450.0,534.87,423.68
2016,11,11,14,15,749.0,92.5,2.3,20.0,441.5,547.62,434.08
2016,11,11,14,30,821.0,71.0,2.3,20.0,433.0,554.34,439.82
2016,11,11,14,45,791.5,70.0,2.3,20.0,394.5,523.54,416.13
2016,11,11,15,0,762.0,69.0,2.3,20.0,356.0,491.35,391.08
2016,11,11,15,15,729.5,65.5,2.1,19.0,314.0,453.78,362.12
2016,11,11,15,30,697.0,62.0,1.9,18.0,272.0,415.61,331.72
2016,11,11,15,45,637.5,58.0,1.7,17.5,226.5,366.71,291.29
2016,11,11,16,0,578.0,54.0,1.5,17.0,181.0,317.8,249.77
2016,11,11,16,15,500.0,46.0,1.6,16.0,137.0,259.62,200.81
2016,11,11,16,30,422.0,38.0,1.7,15.0,93.0,205.83,153.65
2016,11,11,16,45,211.0,28.5,1.8,14.5,56.0,112.77,70.58
2016,11,11,17,0,0.0,19.0,1.9,14.0,19.0,18.68,0.0
2016,11,11,17,15,0.0,9.5,2.2,13.5,9.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,224.0,14.5,2.9,3.5,37.5,10.79,0.0
2016,11,12,7,30,448.0,29.0,3.2,4.0,75.0,24.26,15.21
2016,11,12,7,45,543.5,36.5,3.5,4.5,120.5,29.06,20.65
2016,11,12,8,0,639.0,44.0,3.8,5.0,166.0,33.76,25.32
2016,11,12,8,15,694.5,48.5,3.85,5.5,213.0,49.08,27.74
2016,11,12,8,30,750.0,53.0,3.9,6.0,260.0,92.13,47.43
2016,11,12,8,45,788.5,56.0,4.0,6.5,305.5,136.54,78.13
2016,11,12,9,0,827.0,59.0,4.1,7.0,351.0,183.65,116.75
2016,11,12,9,15,851.5,61.5,3.95,7.5,392.0,229.77,157.98
2016,11,12,9,30,876.0,64.0,3.8,8.0,433.0,279.57,203.34
2016,11,12,9,45,899.0,64.0,3.65,8.5,469.0,324.08,244.41
2016,11,12,10,0,922.0,64.0,3.5,9.0,505.0,368.58,284.94
2016,11,12,10,15,934.0,65.0,3.35,9.0,534.0,409.64,322.61
2016,11,12,10,30,946.0,66.0,3.2,9.0,563.0,449.36,358.29
2016,11,12,10,45,954.0,67.0,3.1,9.5,584.5,485.77,389.85
2016,11,12,11,0,962.0,68.0,3.0,10.0,606.0,520.17,418.88
2016,11,12,11,15,967.0,68.5,2.9,10.0,619.5,550.38,444.65
2016,11,12,11,30,972.0,69.0,2.8,10.0,633.0,578.07,467.82
2016,11,12,11,45,974.0,69.5,2.75,10.5,639.0,601.46,486.45
2016,11,12,12,0,976.0,70.0,2.7,11.0,645.0,621.94,502.4
2016,11,12,12,15,975.5,70.0,2.65,11.0,642.0,637.46,515.17
2016,11,12,12,30,975.0,70.0,2.6,11.0,639.0,649.82,525.33
2016,11,12,12,45,972.5,69.0,2.55,11.5,628.5,656.74,530.26
2016,11,12,13,0,970.0,68.0,2.5,12.0,618.0,660.39,532.59
2016,11,12,13,15,964.5,67.5,2.45,12.0,599.0,659.49,532.34
2016,11,12,13,30,959.0,67.0,2.4,12.0,580.0,655.35,529.57
2016,11,12,13,45,949.5,65.5,2.4,12.0,553.5,644.56,521.94
2016,11,12,14,0,940.0,64.0,2.4,12.0,527.0,630.72,511.86
2016,11,12,14,15,926.0,62.5,2.35,12.0,494.0,611.35,497.1
2016,11,12,14,30,912.0,61.0,2.3,12.0,461.0,589.35,480.05
2016,11,12,14,45,892.5,58.5,2.25,12.0,421.5,560.75,457.53
2016,11,12,15,0,873.0,56.0,2.2,12.0,382.0,530.14,432.91
2016,11,12,15,15,844.0,53.5,2.0,11.5,338.0,493.01,402.67
2016,11,12,15,30,815.0,51.0,1.8,11.0,294.0,457.56,372.74
2016,11,12,15,45,770.5,47.0,1.6,10.5,247.0,410.01,332.18
2016,11,12,16,0,726.0,43.0,1.4,10.0,200.0,363.08,290.72
2016,11,12,16,15,651.0,37.0,1.3,9.0,152.0,303.28,238.46
2016,11,12,16,30,576.0,31.0,1.2,8.0,104.0,247.21,187.1
2016,11,12,16,45,429.5,22.0,1.1,7.0,63.0,169.06,105.54
2016,11,12,17,0,283.0,13.0,1.0,6.0,22.0,88.95,0.0
2016,11,12,17,15,141.5,6.5,1.0,5.5,11.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,255.5,13.0,1.25,0.0,38.0,10.3,0.0
2016,11,13,7,30,511.0,26.0,1.4,1.0,76.0,21.31,12.71
2016,11,13,7,45,600.5,32.5,1.55,2.0,122.0,25.32,17.46
2016,11,13,8,0,690.0,39.0,1.7,3.0,168.0,29.24,21.39
2016,11,13,8,15,740.5,43.0,1.6,3.5,215.5,42.54,23.43
2016,11,13,8,30,791.0,47.0,1.5,4.0,263.0,86.89,42.45
2016,11,13,8,45,823.0,50.0,1.45,5.0,307.5,135.57,76.18
2016,11,13,9,0,855.0,53.0,1.4,6.0,352.0,183.05,114.69
2016,11,13,9,15,876.0,55.0,1.3,7.0,392.0,229.02,155.17
2016,11,13,9,30,897.0,57.0,1.2,8.0,432.0,275.34,196.77
2016,11,13,9,45,911.5,59.0,1.1,9.5,466.0,319.89,236.38
2016,11,13,10,0,926.0,61.0,1.0,11.0,500.0,363.76,274.31
2016,11,13,10,15,934.5,62.0,0.95,11.5,527.0,403.57,309.14
2016,11,13,10,30,943.0,63.0,0.9,12.0,554.0,441.8,341.63
2016,11,13,10,45,947.0,64.5,0.9,13.0,574.0,476.77,370.21
2016,11,13,11,0,951.0,66.0,0.9,14.0,594.0,509.51,396.1
2016,11,13,11,15,953.5,66.5,0.9,14.0,606.0,538.15,419.64
2016,11,13,11,30,956.0,67.0,0.9,14.0,618.0,564.16,440.7
2016,11,13,11,45,954.5,68.0,0.95,14.5,622.0,585.8,457.68
2016,11,13,12,0,953.0,69.0,1.0,15.0,626.0,604.45,472.12
2016,11,13,12,15,590.5,167.5,1.0,15.0,512.0,511.52,401.33
2016,11,13,12,30,228.0,266.0,1.0,15.0,398.0,398.87,313.57
2016,11,13,12,45,580.0,168.5,1.0,15.0,496.5,521.12,411.74
2016,11,13,13,0,932.0,71.0,1.0,15.0,595.0,637.22,500.57
2016,11,13,13,15,925.0,70.0,1.05,15.0,576.0,634.88,498.73
2016,11,13,13,30,918.0,69.0,1.1,15.0,557.0,629.43,495.82
2016,11,13,13,45,906.5,68.0,1.15,15.5,531.0,618.27,487.69
2016,11,13,14,0,895.0,67.0,1.2,16.0,505.0,604.25,477.32
2016,11,13,14,15,763.5,86.5,1.2,15.5,443.0,543.02,432.01
2016,11,13,14,30,632.0,106.0,1.2,15.0,381.0,481.79,386.03
2016,11,13,14,45,610.0,101.0,1.25,15.0,347.5,454.62,365.74
2016,11,13,15,0,588.0,96.0,1.3,15.0,314.0,426.24,343.69
2016,11,13,15,15,567.5,86.5,1.2,14.5,276.5,392.82,317.2
2016,11,13,15,30,547.0,77.0,1.1,14.0,239.0,358.6,289.28
2016,11,13,15,45,506.0,68.5,1.0,13.5,199.0,315.78,253.61
2016,11,13,16,0,465.0,60.0,0.9,13.0,159.0,273.98,217.68
2016,11,13,16,15,406.5,49.0,0.95,12.0,120.0,224.3,175.1
2016,11,13,16,30,348.0,38.0,1.0,11.0,81.0,177.87,133.49
2016,11,13,16,45,174.0,27.0,1.05,10.0,48.5,97.37,57.81
2016,11,13,17,0,0.0,16.0,1.1,9.0,16.0,15.73,0.0
2016,11,13,17,15,0.0,8.0,1.1,8.5,8.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,186.5,14.0,0.85,5.5,31.5,10.56,0.0
2016,11,14,7,30,373.0,28.0,0.9,6.0,63.0,21.6,12.42
2016,11,14,7,45,463.5,36.5,0.95,6.5,105.0,26.94,18.54
2016,11,14,8,0,554.0,45.0,1.0,7.0,147.0,32.06,23.57
2016,11,14,8,15,277.0,64.5,1.0,7.5,115.5,50.7,36.13
2016,11,14,8,30,0.0,84.0,1.0,8.0,84.0,78.46,62.69
2016,11,14,8,45,0.0,99.0,1.0,8.5,99.0,92.65,74.74
2016,11,14,9,0,0.0,114.0,1.0,9.0,114.0,106.91,86.64
2016,11,14,9,15,0.0,93.5,0.85,9.5,93.5,89.45,71.47
2016,11,14,9,30,0.0,73.0,0.7,10.0,73.0,70.58,55.17
2016,11,14,9,45,27.0,135.0,0.55,11.0,147.5,134.47,107.73
2016,11,14,10,0,54.0,197.0,0.4,12.0,222.0,200.44,160.02
2016,11,14,10,15,28.5,181.5,0.35,12.5,194.5,181.04,144.03
2016,11,14,10,30,3.0,166.0,0.3,13.0,167.0,159.84,126.84
2016,11,14,10,45,1.5,135.0,0.25,14.0,135.5,130.53,102.62
2016,11,14,11,0,0.0,104.0,0.2,15.0,104.0,100.49,77.83
2016,11,14,11,15,63.5,184.5,0.25,15.0,221.0,208.6,164.99
2016,11,14,11,30,127.0,265.0,0.3,15.0,338.0,321.2,251.76
2016,11,14,11,45,75.0,244.0,0.4,15.5,287.0,276.67,216.49
2016,11,14,12,0,23.0,223.0,0.5,16.0,236.0,228.68,179.04
2016,11,14,12,15,165.5,237.5,0.5,16.0,332.5,329.45,259.13
2016,11,14,12,30,308.0,252.0,0.5,16.0,429.0,433.59,338.33
2016,11,14,12,45,163.5,230.0,0.55,16.5,324.0,327.71,256.49
2016,11,14,13,0,19.0,208.0,0.6,17.0,219.0,214.87,167.91
2016,11,14,13,15,21.0,205.0,0.6,17.0,216.5,213.77,167.88
2016,11,14,13,30,23.0,202.0,0.6,17.0,214.0,212.65,167.28
2016,11,14,13,45,29.5,198.5,0.6,17.0,213.5,218.04,171.9
2016,11,14,14,0,36.0,195.0,0.6,17.0,213.0,219.43,173.37
2016,11,14,14,15,93.0,191.5,0.55,17.0,233.0,249.81,198.39
2016,11,14,14,30,150.0,188.0,0.5,17.0,253.0,284.07,225.8
2016,11,14,14,45,144.5,172.5,0.45,17.0,230.5,263.7,209.72
2016,11,14,15,0,139.0,157.0,0.4,17.0,208.0,243.0,193.55
2016,11,14,15,15,404.0,110.5,0.3,16.5,234.0,333.45,265.76
2016,11,14,15,30,669.0,64.0,0.2,16.0,260.0,400.08,314.88
2016,11,14,15,45,625.0,57.5,0.1,16.0,216.5,354.78,276.5
2016,11,14,16,0,581.0,51.0,0.0,16.0,173.0,310.46,239.08
2016,11,14,16,15,500.5,43.0,0.15,15.0,129.5,252.09,191.34
2016,11,14,16,30,420.0,35.0,0.3,14.0,86.0,198.33,145.18
2016,11,14,16,45,285.5,23.5,0.45,13.5,51.0,126.74,71.43
2016,11,14,17,0,151.0,12.0,0.6,13.0,16.0,51.69,0.0
2016,11,14,17,15,75.5,6.0,0.65,12.5,8.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,100.0,18.0,1.2,4.5,27.0,14.21,0.0
2016,11,15,7,30,200.0,36.0,1.3,5.0,54.0,28.28,17.68
2016,11,15,7,45,294.0,51.0,1.4,5.5,95.0,39.25,29.55
2016,11,15,8,0,388.0,66.0,1.5,6.0,136.0,49.79,39.71
2016,11,15,8,15,450.0,76.5,1.45,6.5,179.5,60.74,49.99
2016,11,15,8,30,512.0,87.0,1.4,7.0,223.0,97.44,62.09
2016,11,15,8,45,567.5,92.5,1.4,7.5,267.0,135.43,86.9
2016,11,15,9,0,623.0,98.0,1.4,8.0,311.0,176.7,118.46
2016,11,15,9,15,653.5,103.5,1.45,8.5,350.5,217.44,153.04
2016,11,15,9,30,684.0,109.0,1.5,9.0,390.0,259.95,190.17
2016,11,15,9,45,731.0,105.5,1.55,10.0,428.0,300.28,224.93
2016,11,15,10,0,778.0,102.0,1.6,11.0,466.0,343.03,261.52
2016,11,15,10,15,792.5,104.5,1.65,12.0,493.5,381.58,294.81
2016,11,15,10,30,807.0,107.0,1.7,13.0,521.0,419.38,326.64
2016,11,15,10,45,826.0,105.5,1.75,14.0,544.0,455.9,356.58
2016,11,15,11,0,845.0,104.0,1.8,15.0,567.0,489.58,383.6
2016,11,15,11,15,850.5,105.0,1.8,15.0,580.0,517.91,407.19
2016,11,15,11,30,856.0,106.0,1.8,15.0,593.0,544.11,428.7
2016,11,15,11,45,864.5,104.0,1.85,15.5,599.5,566.65,446.53
2016,11,15,12,0,873.0,102.0,1.9,16.0,606.0,586.85,462.29
2016,11,15,12,15,872.0,101.5,1.9,16.0,603.5,600.69,473.62
2016,11,15,12,30,871.0,101.0,1.9,16.0,601.0,611.68,482.69
2016,11,15,12,45,823.5,116.0,1.95,16.5,582.0,608.29,479.77
2016,11,15,13,0,776.0,131.0,2.0,17.0,563.0,602.41,474.92
2016,11,15,13,15,767.0,129.0,1.95,17.0,544.5,598.59,472.5
2016,11,15,13,30,758.0,127.0,1.9,17.0,526.0,592.12,468.0
2016,11,15,13,45,756.5,120.5,1.9,17.0,502.0,582.79,461.69
2016,11,15,14,0,755.0,114.0,1.9,17.0,478.0,570.81,453.27
2016,11,15,14,15,735.5,110.5,1.8,16.5,446.0,549.15,437.59
2016,11,15,14,30,716.0,107.0,1.7,16.0,414.0,525.48,420.13
2016,11,15,14,45,699.0,99.5,1.65,16.0,377.5,497.08,398.24
2016,11,15,15,0,682.0,92.0,1.6,16.0,341.0,467.0,374.56
2016,11,15,15,15,644.0,86.5,1.35,15.5,299.0,427.21,342.59
2016,11,15,15,30,606.0,81.0,1.1,15.0,257.0,387.24,309.7
2016,11,15,15,45,559.5,71.5,0.9,14.5,213.0,339.51,270.03
2016,11,15,16,0,513.0,62.0,0.7,14.0,169.0,292.94,230.18
2016,11,15,16,15,429.5,51.5,0.75,13.5,125.5,233.08,179.71
2016,11,15,16,30,346.0,41.0,0.8,13.0,82.0,177.96,131.41
2016,11,15,16,45,220.0,26.0,0.9,12.5,48.0,108.13,58.55
2016,11,15,17,0,94.0,11.0,1.0,12.0,14.0,35.44,0.0
2016,11,15,17,15,47.0,5.5,1.0,11.5,7.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,110.5,17.0,1.2,4.0,26.5,16.71,0.0
2016,11,16,7,30,221.0,34.0,1.4,5.0,53.0,26.69,15.94
2016,11,16,7,45,311.0,48.0,1.6,6.0,93.0,36.89,27.3
2016,11,16,8,0,401.0,62.0,1.8,7.0,133.0,46.68,36.69
2016,11,16,8,15,463.0,72.0,1.65,7.5,176.5,57.11,46.48
2016,11,16,8,30,525.0,82.0,1.5,8.0,220.0,93.26,58.44
2016,11,16,8,45,570.5,88.5,1.4,9.0,262.0,130.1,81.96
2016,11,16,9,0,616.0,95.0,1.3,10.0,304.0,170.77,112.84
2016,11,16,9,15,647.0,100.5,1.35,11.0,342.5,211.16,146.46
2016,11,16,9,30,678.0,106.0,1.4,12.0,381.0,253.36,182.57
2016,11,16,9,45,701.0,109.5,1.5,13.0,415.0,293.01,217.07
2016,11,16,10,0,724.0,113.0,1.6,14.0,449.0,333.21,251.67
2016,11,16,10,15,739.5,116.0,1.7,14.5,476.5,370.56,284.08
2016,11,16,10,30,755.0,119.0,1.8,15.0,504.0,407.39,315.44
2016,11,16,10,45,772.5,118.5,1.9,16.0,525.5,440.98,343.04
2016,11,16,11,0,790.0,118.0,2.0,17.0,547.0,473.65,369.27
2016,11,16,11,15,796.0,119.0,2.0,17.0,560.5,501.06,392.03
2016,11,16,11,30,802.0,120.0,2.0,17.0,574.0,526.52,412.88
2016,11,16,11,45,813.5,117.0,2.05,17.5,581.0,549.43,430.92
2016,11,16,12,0,825.0,114.0,2.1,18.0,588.0,569.42,446.47
2016,11,16,12,15,824.0,113.5,2.15,18.0,585.0,582.64,457.53
2016,11,16,12,30,823.0,113.0,2.2,18.0,582.0,593.16,466.46
2016,11,16,12,45,845.0,102.5,2.25,18.5,576.0,604.17,475.08
2016,11,16,13,0,867.0,92.0,2.3,19.0,570.0,612.45,481.55
2016,11,16,13,15,859.0,90.5,2.25,19.0,551.5,609.5,479.73
2016,11,16,13,30,851.0,89.0,2.2,19.0,533.0,603.62,475.72
2016,11,16,13,45,842.0,86.5,2.2,19.0,508.0,593.26,468.52
2016,11,16,14,0,833.0,84.0,2.2,19.0,483.0,580.16,459.14
2016,11,16,14,15,816.0,81.5,2.1,19.0,451.0,559.88,443.73
2016,11,16,14,30,799.0,79.0,2.0,19.0,419.0,537.32,426.38
2016,11,16,14,45,778.5,75.0,1.95,19.0,382.0,509.17,404.66
2016,11,16,15,0,758.0,71.0,1.9,19.0,345.0,479.3,381.12
2016,11,16,15,15,723.5,67.0,1.65,18.0,303.0,441.02,351.16
2016,11,16,15,30,689.0,63.0,1.4,17.0,261.0,404.39,321.47
2016,11,16,15,45,642.5,56.5,1.15,16.5,217.0,357.77,282.44
2016,11,16,16,0,596.0,50.0,0.9,16.0,173.0,312.23,243.1
2016,11,16,16,15,514.0,42.5,0.95,15.0,129.0,253.89,194.0
2016,11,16,16,30,432.0,35.0,1.0,14.0,85.0,200.16,146.35
2016,11,16,16,45,290.0,23.5,1.1,13.0,50.0,125.57,64.67
2016,11,16,17,0,148.0,12.0,1.2,12.0,15.0,50.25,0.0
2016,11,16,17,15,74.0,6.0,1.2,11.5,7.5,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,12.5,1.3,5.0,28.5,12.29,0.0
2016,11,17,7,30,382.0,25.0,1.5,6.0,57.0,19.29,9.53
2016,11,17,7,45,480.0,33.5,1.7,7.0,99.5,24.78,16.38
2016,11,17,8,0,578.0,42.0,1.9,8.0,142.0,32.86,24.07
2016,11,17,8,15,637.0,47.5,1.8,8.5,187.0,36.79,27.88
2016,11,17,8,30,696.0,53.0,1.7,9.0,232.0,76.96,39.57
2016,11,17,8,45,732.5,57.0,1.6,10.0,275.0,118.61,65.29
2016,11,17,9,0,769.0,61.0,1.5,11.0,318.0,162.87,99.14
2016,11,17,9,15,794.5,64.0,1.4,12.0,357.5,206.41,135.93
2016,11,17,9,30,820.0,67.0,1.3,13.0,397.0,250.95,174.72
2016,11,17,9,45,843.5,67.5,1.2,14.0,431.5,293.33,211.88
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,338.4,250.5
2016,11,17,10,15,879.0,69.5,1.0,15.5,494.0,377.59,284.25
2016,11,17,10,30,891.0,71.0,0.9,16.0,522.0,415.6,316.04
2016,11,17,10,45,899.0,72.0,0.8,17.0,542.5,450.06,343.45
2016,11,17,11,0,907.0,73.0,0.7,18.0,563.0,482.66,368.34
2016,11,17,11,15,911.5,73.5,0.65,18.0,576.0,511.08,391.0
2016,11,17,11,30,916.0,74.0,0.6,18.0,589.0,537.12,411.33
2016,11,17,11,45,918.5,74.0,0.55,18.5,594.5,559.12,427.41
2016,11,17,12,0,921.0,74.0,0.5,19.0,600.0,578.4,441.09
2016,11,17,12,15,920.0,74.0,0.5,19.0,597.0,592.93,452.43
2016,11,17,12,30,919.0,74.0,0.5,19.0,594.0,604.49,461.5
2016,11,17,12,45,912.0,74.5,0.55,19.0,583.0,610.09,466.78
2016,11,17,13,0,905.0,75.0,0.6,19.0,572.0,612.6,469.8
2016,11,17,13,15,897.5,74.0,0.6,19.0,553.5,610.2,468.72
2016,11,17,13,30,890.0,73.0,0.6,19.0,535.0,604.79,465.44
2016,11,17,13,45,882.5,70.5,0.6,19.5,510.0,594.85,457.99
2016,11,17,14,0,875.0,68.0,0.6,20.0,485.0,582.04,448.39
2016,11,17,14,15,859.0,66.5,0.55,20.0,453.0,562.81,434.27
2016,11,17,14,30,843.0,65.0,0.5,20.0,421.0,543.67,419.92
2016,11,17,14,45,823.5,61.5,0.5,20.0,384.0,515.88,399.51
2016,11,17,15,0,804.0,58.0,0.5,20.0,347.0,486.22,377.22
2016,11,17,15,15,771.5,55.0,0.5,19.5,305.0,449.16,349.34
2016,11,17,15,30,739.0,52.0,0.5,19.0,263.0,411.42,319.92
2016,11,17,15,45,693.0,47.0,0.5,18.5,218.5,365.21,282.88
2016,11,17,16,0,647.0,42.0,0.5,18.0,174.0,319.89,245.04
2016,11,17,16,15,567.0,36.0,0.65,17.0,130.0,262.21,197.32
2016,11,17,16,30,487.0,30.0,0.8,16.0,86.0,208.67,150.01
2016,11,17,16,45,341.5,20.0,0.95,15.0,50.0,133.25,63.88
2016,11,17,17,0,196.0,10.0,1.1,14.0,14.0,60.34,0.0
2016,11,17,17,15,98.0,5.0,1.15,13.5,7.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,171.5,12.5,1.1,7.0,26.5,12.29,0.0
2016,11,18,7,30,343.0,25.0,1.1,8.0,53.0,19.48,9.11
2016,11,18,7,45,439.5,34.5,1.1,9.0,94.5,25.88,17.15
2016,11,18,8,0,536.0,44.0,1.1,10.0,136.0,31.98,23.06
2016,11,18,8,15,597.0,50.5,1.1,10.5,180.0,35.18,26.2
2016,11,18,8,30,658.0,57.0,1.1,11.0,224.0,73.44,38.24
2016,11,18,8,45,696.0,61.5,1.1,12.0,267.0,116.85,65.09
2016,11,18,9,0,734.0,66.0,1.1,13.0,310.0,159.91,97.3
2016,11,18,9,15,761.5,69.5,1.0,14.0,349.0,202.59,132.61
2016,11,18,9,30,789.0,73.0,0.9,15.0,388.0,246.52,170.11
2016,11,18,9,45,808.5,75.5,0.85,16.0,422.0,288.31,206.27
2016,11,18,10,0,828.0,78.0,0.8,17.0,456.0,330.12,241.85
2016,11,18,10,15,841.5,80.0,0.85,17.5,483.5,369.12,275.36
2016,11,18,10,30,855.0,82.0,0.9,18.0,511.0,407.18,307.38
2016,11,18,10,45,865.5,82.5,1.0,19.0,532.5,441.38,335.37
2016,11,18,11,0,876.0,83.0,1.1,20.0,554.0,474.0,361.4
2016,11,18,11,15,881.5,84.0,1.05,20.5,567.0,502.94,383.92
2016,11,18,11,30,887.0,85.0,1.0,21.0,580.0,530.24,404.53
2016,11,18,11,45,891.5,84.5,1.0,22.0,586.0,552.27,420.37
2016,11,18,12,0,896.0,84.0,1.0,23.0,592.0,571.76,433.95
2016,11,18,12,15,895.5,83.5,0.95,23.0,589.5,585.8,444.6
2016,11,18,12,30,895.0,83.0,0.9,23.0,587.0,596.97,452.99
2016,11,18,12,45,893.0,82.0,0.9,23.5,577.0,603.83,457.75
2016,11,18,13,0,891.0,81.0,0.9,24.0,567.0,607.72,460.31
2016,11,18,13,15,883.5,80.0,0.9,24.0,549.0,605.41,459.29
2016,11,18,13,30,876.0,79.0,0.9,24.0,531.0,601.97,457.35
2016,11,18,13,45,867.0,77.0,0.95,24.0,506.0,592.1,451.26
2016,11,18,14,0,858.0,75.0,1.0,24.0,481.0,579.44,443.02
2016,11,18,14,15,842.0,72.5,1.0,24.0,449.0,559.6,429.01
2016,11,18,14,30,826.0,70.0,1.0,24.0,417.0,537.4,413.01
2016,11,18,14,45,803.5,67.0,1.0,24.0,380.0,509.02,392.12
2016,11,18,15,0,781.0,64.0,1.0,24.0,343.0,478.95,369.43
2016,11,18,15,15,747.0,60.5,0.95,23.0,301.0,441.27,341.47
2016,11,18,15,30,713.0,57.0,0.9,22.0,259.0,403.01,312.0
2016,11,18,15,45,662.0,52.0,0.9,21.0,214.5,355.51,274.51
2016,11,18,16,0,611.0,47.0,0.9,20.0,170.0,309.15,236.36
2016,11,18,16,15,527.5,39.5,1.0,19.0,126.0,252.9,189.54
2016,11,18,16,30,444.0,32.0,1.1,18.0,82.0,198.85,141.91
2016,11,18,16,45,294.5,21.0,1.2,17.0,47.0,122.05,54.23
2016,11,18,17,0,145.0,10.0,1.3,16.0,12.0,46.91,0.0
2016,11,18,17,15,72.5,5.0,1.3,15.5,6.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,165.0,12.5,1.6,6.5,25.0,12.29,0.0
2016,11,19,7,30,330.0,25.0,1.9,7.0,50.0,19.67,8.7
2016,11,19,7,45,427.0,34.5,2.25,8.0,91.0,26.08,17.3
2016,11,19,8,0,524.0,44.0,2.6,9.0,132.0,32.18,23.27
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.5,35.37,26.43
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,70.65,37.28
2016,11,19,8,45,664.5,65.0,2.6,11.0,258.5,111.81,62.8
2016,11,19,9,0,685.0,73.0,2.6,12.0,298.0,154.17,95.33
2016,11,19,9,15,711.5,77.0,2.9,13.0,335.5,195.06,129.54
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,237.19,166.25
2016,11,19,9,45,617.5,114.5,3.5,15.0,373.0,267.88,198.35
2016,11,19,10,0,497.0,148.0,3.8,16.0,373.0,287.11,219.39
2016,11,19,10,15,649.5,120.0,4.2,16.5,432.0,335.32,257.87
2016,11,19,10,30,802.0,92.0,4.6,17.0,491.0,393.54,305.24
2016,11,19,10,45,804.5,96.0,5.0,17.5,510.5,426.1,333.98
2016,11,19,11,0,807.0,100.0,5.4,18.0,530.0,456.79,360.71
2016,11,19,11,15,816.0,101.0,5.55,18.0,544.5,485.62,385.83
2016,11,19,11,30,825.0,102.0,5.7,18.0,559.0,512.63,409.12
2016,11,19,11,45,839.5,99.0,5.9,18.0,568.0,536.5,429.83
2016,11,19,12,0,854.0,96.0,6.1,18.0,577.0,558.35,448.72
2016,11,19,12,15,858.0,96.0,6.1,17.5,577.5,575.21,463.94
2016,11,19,12,30,862.0,96.0,6.1,17.0,578.0,589.43,476.96
2016,11,19,12,45,517.5,173.0,6.2,17.0,461.0,477.47,386.85
2016,11,19,13,0,173.0,250.0,6.3,17.0,344.0,353.48,284.68
2016,11,19,13,15,129.0,238.5,6.25,16.5,307.5,318.51,257.18
2016,11,19,13,30,85.0,227.0,6.2,16.0,271.0,278.56,225.17
2016,11,19,13,45,366.0,171.0,6.2,16.0,345.5,397.65,325.83
2016,11,19,14,0,647.0,115.0,6.2,16.0,420.0,500.62,411.37
2016,11,19,14,15,770.0,89.0,6.15,15.5,428.0,534.66,440.11
