Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,2.65,14.0,6.0,5.9,0.0
2016,11,30,7,30,0.0,12.0,2.8,14.0,12.0,11.58,0.0
2016,11,30,7,45,8.5,29.0,3.0,14.5,30.0,26.71,15.37
2016,11,30,8,0,17.0,46.0,3.2,15.0,48.0,41.32,30.02
2016,11,30,8,15,30.5,64.0,3.2,15.0,70.0,56.34,43.9
2016,11,30,8,30,44.0,82.0,3.2,15.0,92.0,71.97,54.84
2016,11,30,8,45,53.5,100.0,3.25,15.5,114.0,91.34,69.85
2016,11,30,9,0,63.0,118.0,3.3,16.0,136.0,111.74,85.94
2016,11,30,9,15,70.0,133.5,3.45,16.5,156.5,130.71,101.12
2016,11,30,9,30,77.0,149.0,3.6,17.0,177.0,150.25,116.85
2016,11,30,9,45,110.5,165.5,3.75,17.5,209.5,175.37,136.24
2016,11,30,10,0,144.0,182.0,3.9,18.0,242.0,205.43,159.85
2016,11,30,10,15,93.5,186.0,4.05,18.0,226.0,202.26,158.99
2016,11,30,10,30,43.0,190.0,4.2,18.0,210.0,193.25,152.85
2016,11,30,10,45,194.5,197.0,4.35,18.5,293.5,259.4,204.14
2016,11,30,11,0,346.0,204.0,4.5,19.0,377.0,335.46,263.54
2016,11,30,11,15,344.5,210.5,4.55,19.0,386.5,352.65,277.99
2016,11,30,11,30,343.0,217.0,4.6,19.0,396.0,368.88,291.63
2016,11,30,11,45,306.5,226.0,4.65,19.0,387.5,369.56,292.85
2016,11,30,12,0,270.0,235.0,4.7,19.0,379.0,367.99,292.07
2016,11,30,12,15,292.5,230.5,4.75,19.0,386.0,381.9,303.72
2016,11,30,12,30,315.0,226.0,4.8,19.0,393.0,395.43,315.03
2016,11,30,12,45,255.5,230.0,4.85,19.5,363.5,372.4,296.38
2016,11,30,13,0,196.0,234.0,4.9,20.0,334.0,344.23,273.63
2016,11,30,13,15,98.0,147.5,4.8,20.0,197.5,203.75,161.87
2016,11,30,13,30,0.0,61.0,4.7,20.0,61.0,58.96,43.14
2016,11,30,13,45,9.0,114.0,4.65,20.0,118.0,115.94,90.17
2016,11,30,14,0,18.0,167.0,4.6,20.0,175.0,174.97,138.3
2016,11,30,14,15,9.5,151.0,4.45,20.0,155.5,154.59,121.8
2016,11,30,14,30,1.0,135.0,4.3,20.0,136.0,134.29,105.38
2016,11,30,14,45,0.5,122.5,4.2,20.0,123.0,121.87,95.4
2016,11,30,15,0,0.0,110.0,4.1,20.0,110.0,109.45,85.33
2016,11,30,15,15,0.0,95.5,4.0,19.5,95.5,95.11,73.72
2016,11,30,15,30,0.0,81.0,3.9,19.0,81.0,80.72,61.87
2016,11,30,15,45,0.0,65.5,3.85,19.0,65.5,65.14,48.73
2016,11,30,16,0,0.0,50.0,3.8,19.0,50.0,49.43,35.35
2016,11,30,16,15,0.0,36.0,3.8,18.5,36.0,35.2,23.17
2016,11,30,16,30,0.0,22.0,3.8,18.0,22.0,21.24,10.8
2016,11,30,16,45,0.0,11.0,3.85,18.0,11.0,10.61,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,139.0,8.0,1.45,6.5,13.5,7.86,0.0
2016,12,1,7,30,278.0,16.0,1.6,7.0,27.0,15.73,0.0
2016,12,1,7,45,413.5,25.0,1.75,7.5,66.0,20.96,10.98
2016,12,1,8,0,549.0,34.0,1.9,8.0,105.0,27.62,18.8
2016,12,1,8,15,621.5,39.5,2.1,8.5,149.0,30.53,21.9
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,39.56,30.3
2016,12,1,8,45,740.0,49.0,2.5,9.5,236.5,79.67,39.14
2016,12,1,9,0,786.0,53.0,2.7,10.0,280.0,123.3,66.8
2016,12,1,9,15,815.0,55.5,2.8,10.5,319.5,166.23,100.44
2016,12,1,9,30,844.0,58.0,2.9,11.0,359.0,210.48,138.43
2016,12,1,9,45,866.0,59.5,3.0,11.5,394.0,255.83,179.08
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,298.52,217.9
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,338.4,254.86
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,377.22,290.49
2016,12,1,10,45,924.5,64.5,3.25,12.5,507.5,412.3,321.98
2016,12,1,11,0,934.0,65.0,3.3,13.0,529.0,445.63,351.31
2016,12,1,11,15,939.0,66.0,3.35,13.0,543.5,475.55,377.95
2016,12,1,11,30,944.0,67.0,3.4,13.0,558.0,503.13,402.2
2016,12,1,11,45,946.0,67.0,3.5,13.5,564.0,525.79,421.47
2016,12,1,12,0,948.0,67.0,3.6,14.0,570.0,545.71,438.17
2016,12,1,12,15,947.0,67.0,3.65,14.0,568.5,561.24,451.83
2016,12,1,12,30,946.0,67.0,3.7,14.0,567.0,573.8,462.92
2016,12,1,12,45,941.0,67.0,3.75,14.5,557.0,581.16,468.91
2016,12,1,13,0,936.0,67.0,3.8,15.0,547.0,585.42,472.32
2016,12,1,13,15,929.0,66.5,3.8,15.0,530.0,584.97,472.69
2016,12,1,13,30,922.0,66.0,3.8,15.0,513.0,581.47,470.55
2016,12,1,13,45,911.5,64.5,3.8,15.0,488.5,571.99,463.64
2016,12,1,14,0,901.0,63.0,3.8,15.0,464.0,559.65,454.3
2016,12,1,14,15,885.5,61.0,3.7,15.0,433.0,541.36,439.85
2016,12,1,14,30,870.0,59.0,3.6,15.0,402.0,520.62,423.14
2016,12,1,14,45,848.0,56.5,3.5,15.0,365.5,493.78,401.24
2016,12,1,15,0,826.0,54.0,3.4,15.0,329.0,467.53,379.16
2016,12,1,15,15,792.5,51.0,3.05,14.0,287.5,431.49,349.6
2016,12,1,15,30,759.0,48.0,2.7,13.0,246.0,394.7,318.4
2016,12,1,15,45,707.5,43.5,2.35,12.5,202.5,348.47,278.03
2016,12,1,16,0,656.0,39.0,2.0,12.0,159.0,303.29,237.36
2016,12,1,16,15,567.0,33.0,1.85,11.0,115.5,245.01,186.11
2016,12,1,16,30,478.0,27.0,1.7,10.0,72.0,191.28,133.79
2016,12,1,16,45,239.0,13.5,1.55,9.0,36.0,88.36,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,129.0,7.5,1.05,0.5,12.0,7.37,0.0
2016,12,2,7,30,258.0,15.0,1.2,1.0,24.0,14.74,0.0
2016,12,2,7,45,390.5,24.0,1.4,2.0,61.5,20.06,10.23
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,26.75,18.41
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.5,30.19,22.06
2016,12,2,8,30,670.0,45.0,1.8,4.0,186.0,37.49,29.03
2016,12,2,8,45,715.0,49.5,1.9,5.0,228.5,76.72,38.84
2016,12,2,9,0,760.0,54.0,2.0,6.0,271.0,119.41,65.81
2016,12,2,9,15,790.0,57.0,2.1,6.5,310.5,161.68,99.03
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,205.42,136.78
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,247.22,174.5
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,291.52,214.52
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.5,330.72,251.02
2016,12,2,10,30,890.0,67.0,2.5,9.0,476.0,368.99,286.31
2016,12,2,10,45,899.5,68.5,2.55,9.5,497.5,404.25,318.06
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,437.84,347.71
2016,12,2,11,15,914.5,70.5,2.7,10.0,533.5,466.87,373.88
2016,12,2,11,30,920.0,71.0,2.8,10.0,548.0,493.66,397.74
2016,12,2,11,45,922.5,71.5,2.9,10.5,554.5,516.61,417.39
2016,12,2,12,0,925.0,72.0,3.0,11.0,561.0,536.94,434.53
2016,12,2,12,15,924.5,72.0,3.05,11.0,559.5,552.48,448.27
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,565.13,459.5
2016,12,2,12,45,925.5,70.0,3.2,11.5,549.5,573.83,466.8
2016,12,2,13,0,927.0,68.0,3.3,12.0,541.0,579.54,471.58
2016,12,2,13,15,920.5,67.0,3.3,12.0,524.5,578.91,471.82
2016,12,2,13,30,914.0,66.0,3.3,12.0,508.0,575.25,469.55
2016,12,2,13,45,903.5,64.5,3.35,12.0,484.0,565.9,462.83
2016,12,2,14,0,893.0,63.0,3.4,12.0,460.0,553.71,453.66
2016,12,2,14,15,877.5,61.5,3.35,12.0,429.0,536.17,439.76
2016,12,2,14,30,862.0,60.0,3.3,12.0,398.0,516.21,423.61
2016,12,2,14,45,840.5,57.5,3.25,12.0,362.0,489.89,401.99
2016,12,2,15,0,819.0,55.0,3.2,12.0,326.0,464.11,380.18
2016,12,2,15,15,785.5,52.0,2.85,11.5,285.0,428.36,349.86
2016,12,2,15,30,752.0,49.0,2.5,11.0,244.0,391.86,318.02
2016,12,2,15,45,699.5,44.5,2.15,10.5,200.5,345.53,277.33
2016,12,2,16,0,647.0,40.0,1.8,10.0,157.0,300.3,236.4
2016,12,2,16,15,559.0,33.5,1.7,9.0,114.5,242.23,185.12
2016,12,2,16,30,471.0,27.0,1.6,8.0,72.0,188.69,132.65
2016,12,2,16,45,235.5,13.5,1.5,7.0,36.0,87.17,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.0,1.0,0.5,11.0,0.0,0.0
2016,12,3,7,30,0.0,22.0,1.0,1.0,22.0,21.63,0.0
2016,12,3,7,45,245.0,29.0,1.0,1.5,59.0,23.52,12.5
2016,12,3,8,0,490.0,36.0,1.0,2.0,96.0,27.45,19.09
2016,12,3,8,15,566.5,42.5,1.25,2.5,139.0,30.87,22.77
2016,12,3,8,30,643.0,49.0,1.5,3.0,182.0,39.4,30.9
2016,12,3,8,45,496.0,75.0,1.8,4.0,191.0,84.03,52.97
2016,12,3,9,0,349.0,101.0,2.1,5.0,200.0,116.13,81.11
2016,12,3,9,15,367.5,111.5,2.05,5.5,229.0,145.64,104.63
2016,12,3,9,30,386.0,122.0,2.0,6.0,258.0,176.29,130.59
2016,12,3,9,45,612.5,96.5,2.0,6.5,336.5,222.91,163.05
2016,12,3,10,0,839.0,71.0,2.0,7.0,415.0,287.44,212.77
2016,12,3,10,15,853.0,73.0,1.9,7.0,443.0,326.36,248.79
2016,12,3,10,30,867.0,75.0,1.8,7.0,471.0,364.44,283.62
2016,12,3,10,45,714.5,112.0,1.7,7.0,448.0,371.4,294.91
2016,12,3,11,0,562.0,149.0,1.6,7.0,425.0,367.99,296.1
2016,12,3,11,15,542.5,159.5,1.5,7.0,432.5,387.23,313.25
2016,12,3,11,30,523.0,170.0,1.4,7.0,440.0,404.11,327.8
2016,12,3,11,45,713.0,124.5,1.35,7.5,497.0,465.67,376.91
2016,12,3,12,0,903.0,79.0,1.3,8.0,554.0,530.84,427.96
2016,12,3,12,15,590.5,153.5,1.3,8.0,464.0,460.62,373.22
2016,12,3,12,30,278.0,228.0,1.3,8.0,374.0,375.57,305.55
2016,12,3,12,45,189.5,228.0,1.3,8.0,327.0,330.1,269.73
2016,12,3,13,0,101.0,228.0,1.3,8.0,280.0,281.89,230.66
2016,12,3,13,15,224.5,210.5,1.3,8.0,320.5,336.88,276.94
2016,12,3,13,30,348.0,193.0,1.3,8.0,361.0,392.15,322.2
2016,12,3,13,45,238.0,193.5,1.3,8.5,306.0,333.83,274.18
2016,12,3,14,0,128.0,194.0,1.3,9.0,251.0,271.24,222.76
2016,12,3,14,15,303.0,159.5,1.3,8.5,281.5,332.04,274.8
2016,12,3,14,30,478.0,125.0,1.3,8.0,312.0,388.42,321.45
2016,12,3,14,45,458.0,117.0,1.3,8.0,283.0,363.83,300.98
2016,12,3,15,0,438.0,109.0,1.3,8.0,254.0,338.44,279.99
2016,12,3,15,15,419.5,97.0,1.15,7.5,221.5,308.73,255.11
2016,12,3,15,30,401.0,85.0,1.0,7.0,189.0,278.54,229.14
2016,12,3,15,45,364.5,73.0,0.9,7.0,155.0,240.79,196.01
2016,12,3,16,0,328.0,61.0,0.8,7.0,121.0,204.15,163.12
2016,12,3,16,15,278.5,46.5,0.75,6.5,87.5,161.53,125.09
2016,12,3,16,30,229.0,32.0,0.7,6.0,54.0,121.65,86.21
2016,12,3,16,45,114.5,16.0,0.7,5.5,27.0,56.59,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,6.88,0.0
2016,12,4,7,45,0.0,20.0,1.05,2.0,20.0,19.31,8.76
2016,12,4,8,0,0.0,33.0,1.2,2.0,33.0,31.48,22.61
2016,12,4,8,15,0.0,49.0,1.2,2.0,49.0,45.96,36.61
2016,12,4,8,30,0.0,65.0,1.2,2.0,65.0,60.25,50.25
2016,12,4,8,45,0.0,80.0,1.25,2.5,80.0,74.33,60.26
2016,12,4,9,0,0.0,95.0,1.3,3.0,95.0,88.5,72.68
2016,12,4,9,15,2.0,109.0,1.3,3.0,109.5,102.17,84.51
2016,12,4,9,30,4.0,123.0,1.3,3.0,124.0,116.06,96.37
2016,12,4,9,45,3.5,131.5,1.3,3.5,132.5,124.72,103.53
2016,12,4,10,0,3.0,140.0,1.3,4.0,141.0,133.26,110.51
2016,12,4,10,15,15.0,158.5,1.25,4.0,165.0,154.57,128.16
2016,12,4,10,30,27.0,177.0,1.2,4.0,189.0,176.86,146.58
2016,12,4,10,45,13.5,162.0,1.2,4.5,168.0,159.68,131.89
2016,12,4,11,0,0.0,147.0,1.2,5.0,147.0,141.1,116.04
2016,12,4,11,15,0.5,154.5,1.15,5.0,155.0,148.75,122.41
2016,12,4,11,30,1.0,162.0,1.1,5.0,163.0,156.46,128.75
2016,12,4,11,45,48.5,199.0,1.05,5.5,225.0,215.51,177.7
2016,12,4,12,0,96.0,236.0,1.0,6.0,287.0,276.81,227.34
2016,12,4,12,15,50.0,203.5,0.95,6.0,230.0,224.41,184.15
2016,12,4,12,30,4.0,171.0,0.9,6.0,173.0,168.15,137.55
2016,12,4,12,45,2.0,144.5,0.85,6.0,145.5,141.43,115.49
2016,12,4,13,0,0.0,118.0,0.8,6.0,118.0,114.51,92.94
2016,12,4,13,15,0.0,100.5,0.85,5.5,100.5,97.41,78.74
2016,12,4,13,30,0.0,83.0,0.9,5.0,83.0,80.28,64.32
2016,12,4,13,45,0.0,93.0,1.0,5.0,93.0,90.16,72.97
2016,12,4,14,0,0.0,103.0,1.1,5.0,103.0,100.22,81.73
2016,12,4,14,15,2.0,119.5,1.15,5.0,120.5,118.23,97.34
2016,12,4,14,30,4.0,136.0,1.2,5.0,138.0,136.93,113.48
2016,12,4,14,45,2.0,124.5,1.3,5.0,125.5,124.79,103.22
2016,12,4,15,0,0.0,113.0,1.4,5.0,113.0,112.72,93.0
2016,12,4,15,15,0.0,98.0,1.35,4.5,98.0,97.89,80.38
2016,12,4,15,30,0.0,83.0,1.3,4.0,83.0,82.98,67.49
2016,12,4,15,45,0.0,67.5,1.3,4.0,67.5,67.43,53.71
2016,12,4,16,0,0.0,52.0,1.3,4.0,52.0,51.74,39.63
2016,12,4,16,15,0.0,37.0,1.2,4.0,37.0,36.41,25.75
2016,12,4,16,30,0.0,22.0,1.1,4.0,22.0,21.24,11.6
2016,12,4,16,45,0.0,11.0,1.05,4.0,11.0,10.61,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,16.71,0.0
2016,12,5,7,45,204.0,26.5,0.55,4.5,50.5,20.7,9.07
2016,12,5,8,0,408.0,36.0,0.6,5.0,84.0,27.78,19.01
2016,12,5,8,15,488.0,43.5,0.55,5.0,125.0,32.07,23.61
2016,12,5,8,30,568.0,51.0,0.5,5.0,166.0,36.27,27.81
2016,12,5,8,45,621.0,56.0,0.5,5.5,207.5,69.6,37.61
2016,12,5,9,0,674.0,61.0,0.5,6.0,249.0,109.0,61.17
2016,12,5,9,15,707.5,64.5,0.75,6.5,287.0,150.95,93.18
2016,12,5,9,30,741.0,68.0,1.0,7.0,325.0,191.98,127.66
2016,12,5,9,45,769.0,69.5,1.25,8.0,359.5,231.58,162.57
2016,12,5,10,0,797.0,71.0,1.5,9.0,394.0,272.03,198.75
2016,12,5,10,15,812.0,73.0,1.7,9.5,421.5,309.65,233.21
2016,12,5,10,30,827.0,75.0,1.9,10.0,449.0,346.59,266.73
2016,12,5,10,45,837.0,76.5,2.1,10.5,470.0,380.32,297.18
2016,12,5,11,0,847.0,78.0,2.3,11.0,491.0,412.61,325.87
2016,12,5,11,15,853.0,79.0,2.25,11.0,505.0,441.09,351.06
2016,12,5,11,30,859.0,80.0,2.2,11.0,519.0,467.56,374.08
2016,12,5,11,45,860.5,80.5,2.2,11.5,525.0,489.25,392.31
2016,12,5,12,0,862.0,81.0,2.2,12.0,531.0,508.45,408.16
2016,12,5,12,15,861.0,80.5,2.15,12.0,529.5,522.81,420.5
2016,12,5,12,30,860.0,80.0,2.1,12.0,528.0,534.45,430.48
2016,12,5,12,45,855.0,80.0,2.1,12.0,519.0,541.72,437.05
2016,12,5,13,0,850.0,80.0,2.1,12.0,510.0,546.15,441.27
2016,12,5,13,15,658.0,124.0,2.1,11.5,450.5,492.58,399.89
2016,12,5,13,30,466.0,168.0,2.1,11.0,391.0,433.38,353.43
2016,12,5,13,45,502.0,151.0,2.1,11.0,381.0,435.78,356.49
2016,12,5,14,0,538.0,134.0,2.1,11.0,371.0,435.83,357.18
2016,12,5,14,15,652.0,103.0,1.95,11.0,370.5,461.95,378.23
2016,12,5,14,30,766.0,72.0,1.8,11.0,370.0,478.79,391.24
2016,12,5,14,45,735.5,69.5,1.65,11.0,334.5,449.97,367.26
2016,12,5,15,0,705.0,67.0,1.5,11.0,299.0,419.85,342.06
2016,12,5,15,15,666.5,63.0,1.3,10.5,260.0,385.26,313.13
2016,12,5,15,30,628.0,59.0,1.1,10.0,221.0,348.98,282.06
2016,12,5,15,45,567.0,53.5,0.9,9.5,180.0,302.08,241.74
2016,12,5,16,0,506.0,48.0,0.7,9.0,139.0,257.1,202.09
2016,12,5,16,15,416.0,39.5,0.75,8.5,100.0,201.33,153.77
2016,12,5,16,30,326.0,31.0,0.8,8.0,61.0,150.74,105.77
2016,12,5,16,45,163.0,15.5,0.85,8.0,30.5,70.6,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,0.5,3.7,5.0,0.5,0.48,0.0
2016,12,6,8,0,0.0,1.0,3.7,5.0,1.0,0.96,0.0
2016,12,6,8,15,0.0,2.0,3.7,5.0,2.0,1.93,0.0
2016,12,6,8,30,0.0,3.0,3.7,5.0,3.0,2.89,0.0
2016,12,6,8,45,0.0,3.5,3.75,5.0,3.5,3.37,0.0
2016,12,6,9,0,0.0,4.0,3.8,5.0,4.0,3.86,0.0
2016,12,6,9,15,0.0,5.0,3.85,5.0,5.0,4.82,0.0
2016,12,6,9,30,0.0,6.0,3.9,5.0,6.0,5.79,0.0
2016,12,6,9,45,0.0,6.5,3.95,5.0,6.5,6.27,0.0
2016,12,6,10,0,0.0,7.0,4.0,5.0,7.0,6.75,0.31
2016,12,6,10,15,0.0,30.5,4.0,5.0,30.5,29.45,20.3
2016,12,6,10,30,0.0,54.0,4.0,5.0,54.0,52.18,40.15
2016,12,6,10,45,0.0,36.0,4.05,5.5,36.0,34.77,24.81
2016,12,6,11,0,0.0,18.0,4.1,6.0,18.0,17.38,9.55
2016,12,6,11,15,0.0,29.0,4.05,6.0,29.0,28.01,18.82
2016,12,6,11,30,0.0,40.0,4.0,6.0,40.0,38.64,28.05
2016,12,6,11,45,0.0,30.5,4.0,6.0,30.5,29.46,20.04
2016,12,6,12,0,0.0,21.0,4.0,6.0,21.0,20.28,12.04
2016,12,6,12,15,1.5,94.0,4.0,6.0,95.0,91.71,73.85
2016,12,6,12,30,3.0,167.0,4.0,6.0,169.0,163.68,135.13
2016,12,6,12,45,1.5,101.5,4.0,6.5,102.5,99.09,79.96
2016,12,6,13,0,0.0,36.0,4.0,7.0,36.0,34.77,24.56
2016,12,6,13,15,0.0,72.5,3.5,7.0,72.5,70.1,55.15
2016,12,6,13,30,0.0,109.0,3.0,7.0,109.0,105.88,85.88
2016,12,6,13,45,0.0,62.5,2.55,7.5,62.5,60.41,46.78
2016,12,6,14,0,0.0,16.0,2.1,8.0,16.0,15.44,7.82
2016,12,6,14,15,0.0,15.0,1.8,7.5,15.0,14.47,7.03
2016,12,6,14,30,0.0,14.0,1.5,7.0,14.0,13.51,6.23
2016,12,6,14,45,0.0,12.5,1.25,7.0,12.5,12.06,4.98
2016,12,6,15,0,0.0,11.0,1.0,7.0,11.0,10.61,3.72
2016,12,6,15,15,275.0,42.0,1.1,7.0,113.0,181.21,151.73
2016,12,6,15,30,550.0,73.0,1.2,7.0,215.0,330.14,271.71
2016,12,6,15,45,481.5,67.0,1.35,7.0,175.0,281.6,228.92
2016,12,6,16,0,413.0,61.0,1.5,7.0,135.0,235.28,188.17
2016,12,6,16,15,324.0,49.0,1.35,6.5,97.0,179.67,139.39
2016,12,6,16,30,235.0,37.0,1.2,6.0,59.0,129.74,92.36
2016,12,6,16,45,117.5,18.5,1.1,5.5,29.5,60.66,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.5,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,13.0,1.2,3.0,16.0,12.78,0.0
2016,12,7,7,45,306.5,23.5,1.3,3.5,51.0,18.63,6.24
2016,12,7,8,0,459.0,34.0,1.4,4.0,86.0,26.2,17.5
2016,12,7,8,15,540.5,41.0,1.45,4.5,128.0,30.12,21.77
2016,12,7,8,30,622.0,48.0,1.5,5.0,170.0,37.29,28.64
2016,12,7,8,45,679.0,51.5,1.6,5.5,213.0,67.62,35.76
2016,12,7,9,0,736.0,55.0,1.7,6.0,256.0,108.1,58.55
2016,12,7,9,15,767.5,58.5,1.8,6.5,295.5,149.56,89.61
2016,12,7,9,30,799.0,62.0,1.9,7.0,335.0,192.69,125.92
2016,12,7,9,45,825.5,63.0,2.0,8.0,369.5,233.79,162.33
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,275.52,199.86
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,316.73,237.34
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,354.67,271.51
2016,12,7,10,45,890.5,68.5,1.85,10.5,483.0,389.71,302.76
2016,12,7,11,0,900.0,70.0,1.8,11.0,505.0,423.13,331.88
2016,12,7,11,15,906.0,70.5,1.6,11.0,519.0,452.31,357.06
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,479.32,379.7
2016,12,7,11,45,913.5,71.5,1.25,11.5,540.0,501.9,397.68
2016,12,7,12,0,915.0,72.0,1.1,12.0,547.0,521.86,412.95
2016,12,7,12,15,914.5,72.0,0.9,12.0,545.5,537.59,424.81
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,550.48,433.91
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.5,558.37,438.46
2016,12,7,13,0,907.0,71.0,0.4,13.0,527.0,563.28,440.48
2016,12,7,13,15,899.0,70.0,0.4,13.0,510.0,562.27,440.42
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,558.3,438.09
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.5,548.76,432.05
2016,12,7,14,0,867.0,66.0,0.5,13.0,446.0,536.48,423.79
2016,12,7,14,15,849.5,64.5,0.6,13.0,416.0,520.76,413.06
2016,12,7,14,30,832.0,63.0,0.7,13.0,386.0,500.81,398.73
2016,12,7,14,45,806.0,60.5,0.8,13.0,350.0,473.4,378.17
2016,12,7,15,0,780.0,58.0,0.9,13.0,314.0,444.36,355.59
2016,12,7,15,15,744.5,55.0,0.8,12.5,274.0,409.11,326.9
2016,12,7,15,30,709.0,52.0,0.7,12.0,234.0,373.25,296.82
2016,12,7,15,45,651.0,47.5,0.65,11.5,191.5,326.39,257.43
2016,12,7,16,0,593.0,43.0,0.6,11.0,149.0,280.92,217.96
2016,12,7,16,15,503.5,35.5,0.6,10.5,108.0,226.43,170.68
2016,12,7,16,30,414.0,28.0,0.6,10.0,67.0,174.51,120.95
2016,12,7,16,45,207.0,14.0,0.65,10.0,33.5,80.67,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,7.86,0.0
2016,12,8,7,45,41.0,24.0,1.95,3.5,28.5,21.2,6.89
2016,12,8,8,0,82.0,40.0,2.1,4.0,49.0,34.51,24.67
2016,12,8,8,15,104.0,58.0,2.35,4.5,74.5,48.94,38.72
2016,12,8,8,30,126.0,76.0,2.6,5.0,100.0,62.98,52.01
2016,12,8,8,45,141.0,93.0,2.85,5.5,126.5,83.72,64.1
2016,12,8,9,0,156.0,110.0,3.1,6.0,153.0,107.78,82.21
2016,12,8,9,15,169.5,124.5,3.2,6.0,177.0,130.98,100.94
2016,12,8,9,30,183.0,139.0,3.3,6.0,201.0,155.15,121.26
2016,12,8,9,45,138.0,154.0,3.45,6.5,204.0,168.17,134.54
2016,12,8,10,0,93.0,169.0,3.6,7.0,207.0,179.13,145.67
2016,12,8,10,15,54.0,167.0,3.6,7.0,189.5,171.38,140.48
2016,12,8,10,30,15.0,165.0,3.6,7.0,172.0,161.52,133.03
2016,12,8,10,45,8.0,161.0,3.65,7.5,164.5,156.51,128.58
2016,12,8,11,0,1.0,157.0,3.7,8.0,157.0,150.8,123.49
2016,12,8,11,15,130.5,189.0,3.75,8.0,255.0,235.54,193.71
2016,12,8,11,30,260.0,221.0,3.8,8.0,353.0,328.71,270.22
2016,12,8,11,45,206.5,228.5,3.9,8.5,334.5,317.91,261.28
2016,12,8,12,0,153.0,236.0,4.0,9.0,316.0,305.01,250.62
2016,12,8,12,15,263.0,221.5,4.05,9.0,358.0,352.62,290.55
2016,12,8,12,30,373.0,207.0,4.1,9.0,400.0,400.77,330.72
2016,12,8,12,45,363.0,205.5,4.15,9.0,390.5,399.85,330.44
2016,12,8,13,0,353.0,204.0,4.2,9.0,381.0,397.58,329.15
2016,12,8,13,15,260.0,208.5,4.2,9.0,336.5,355.57,294.66
2016,12,8,13,30,167.0,213.0,4.2,9.0,292.0,308.43,255.64
2016,12,8,13,45,163.5,202.5,4.25,9.0,277.0,297.04,246.77
2016,12,8,14,0,160.0,192.0,4.3,9.0,262.0,285.06,237.22
2016,12,8,14,15,133.5,178.5,4.2,8.5,234.5,257.29,214.57
2016,12,8,14,30,107.0,165.0,4.1,8.0,207.0,229.53,191.7
2016,12,8,14,45,104.5,150.5,4.1,8.0,188.5,212.81,177.79
2016,12,8,15,0,102.0,136.0,4.1,8.0,170.0,195.76,163.38
2016,12,8,15,15,98.0,119.5,3.9,7.5,148.5,175.43,146.14
2016,12,8,15,30,94.0,103.0,3.7,7.0,127.0,154.85,128.36
2016,12,8,15,45,85.5,85.5,3.5,6.5,104.5,131.04,107.42
2016,12,8,16,0,77.0,68.0,3.3,6.0,82.0,107.26,86.1
2016,12,8,16,15,61.5,50.5,3.05,5.5,59.5,81.08,62.49
2016,12,8,16,30,46.0,33.0,2.8,5.0,37.0,55.15,37.84
2016,12,8,16,45,23.0,16.5,2.55,4.5,18.5,25.49,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,103.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,206.0,11.0,1.6,-3.0,15.0,10.81,0.0
2016,12,9,7,45,365.5,21.0,1.9,-2.5,51.5,17.95,4.25
2016,12,9,8,0,525.0,31.0,2.2,-2.0,88.0,25.86,17.48
2016,12,9,8,15,607.0,38.0,2.45,-1.5,132.5,30.31,22.43
2016,12,9,8,30,689.0,45.0,2.7,-1.0,177.0,34.69,26.86
2016,12,9,8,45,738.0,49.5,2.95,-0.5,221.0,64.51,34.04
2016,12,9,9,0,787.0,54.0,3.2,0.0,265.0,107.72,58.22
2016,12,9,9,15,819.0,57.0,3.2,0.0,306.0,150.93,90.87
2016,12,9,9,30,851.0,60.0,3.2,0.0,347.0,195.79,129.58
2016,12,9,9,45,874.0,62.5,3.2,0.5,383.0,239.62,169.89
2016,12,9,10,0,897.0,65.0,3.2,1.0,419.0,286.08,213.26
2016,12,9,10,15,912.0,66.5,3.15,1.0,449.0,326.77,252.34
2016,12,9,10,30,927.0,68.0,3.1,1.0,479.0,366.53,290.24
2016,12,9,10,45,937.5,69.0,3.05,1.5,502.0,403.05,324.32
2016,12,9,11,0,948.0,70.0,3.0,2.0,525.0,437.91,356.18
2016,12,9,11,15,954.0,70.5,2.95,2.0,540.0,468.53,384.48
2016,12,9,11,30,960.0,71.0,2.9,2.0,555.0,496.86,410.25
2016,12,9,11,45,963.0,71.5,2.85,2.5,562.5,521.36,431.58
2016,12,9,12,0,966.0,72.0,2.8,3.0,570.0,543.16,450.16
2016,12,9,12,15,966.0,72.0,2.75,3.0,569.0,560.15,465.26
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,574.15,477.64
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.5,583.03,485.04
2016,12,9,13,0,962.0,70.0,2.7,4.0,551.0,588.78,489.72
2016,12,9,13,15,954.5,69.0,2.65,4.0,534.0,588.45,490.08
2016,12,9,13,30,947.0,68.0,2.6,4.0,517.0,584.98,487.79
2016,12,9,13,45,938.0,66.0,2.6,4.0,493.0,576.57,481.6
2016,12,9,14,0,929.0,64.0,2.6,4.0,469.0,565.18,472.82
2016,12,9,14,15,912.0,62.5,2.55,4.0,438.0,547.32,458.39
2016,12,9,14,30,895.0,61.0,2.5,4.0,407.0,526.95,441.59
2016,12,9,14,45,873.0,58.0,2.45,4.0,370.0,500.12,419.15
2016,12,9,15,0,851.0,55.0,2.4,4.0,333.0,471.36,394.54
2016,12,9,15,15,816.5,52.0,2.1,3.0,291.5,437.52,365.64
2016,12,9,15,30,782.0,49.0,1.8,2.0,250.0,400.59,333.17
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.5,354.05,291.32
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,308.46,249.06
2016,12,9,16,15,588.5,33.5,1.25,0.5,117.5,250.38,196.11
2016,12,9,16,30,501.0,27.0,1.2,0.0,74.0,196.62,141.68
2016,12,9,16,45,250.5,13.5,1.15,-0.5,37.0,90.83,0.61
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
