Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.5,15.5,1.2,-3.5,41.5,11.39,0.0
2016,12,10,8,0,491.0,31.0,1.4,-3.0,83.0,26.01,17.62
2016,12,10,8,15,573.5,38.0,1.45,-2.5,126.0,30.44,22.64
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,34.81,27.1
2016,12,10,8,45,705.0,50.0,1.55,-1.5,212.0,62.16,33.78
2016,12,10,9,0,754.0,55.0,1.6,-1.0,255.0,104.2,57.0
2016,12,10,9,15,786.5,58.5,1.6,-0.5,295.5,146.38,88.39
2016,12,10,9,30,819.0,62.0,1.6,0.0,336.0,190.32,125.68
2016,12,10,9,45,846.0,63.0,1.65,0.0,371.5,232.24,163.98
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,274.81,203.85
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.5,317.43,243.91
2016,12,10,10,30,903.0,68.0,1.9,1.0,466.0,356.81,280.77
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.5,392.62,314.11
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,426.9,345.47
2016,12,10,11,15,932.5,69.5,2.15,2.0,526.0,456.77,373.12
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,484.38,398.35
2016,12,10,11,45,943.0,69.5,2.25,2.5,548.5,508.36,419.43
2016,12,10,12,0,948.0,69.0,2.3,3.0,556.0,529.78,437.94
2016,12,10,12,15,948.0,69.0,2.25,3.0,555.5,546.51,452.73
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,560.32,464.86
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.5,568.54,471.71
2016,12,10,13,0,942.0,67.0,2.2,4.0,538.0,573.68,475.91
2016,12,10,13,15,935.0,66.5,2.15,4.0,522.0,574.14,476.82
2016,12,10,13,30,928.0,66.0,2.1,4.0,506.0,571.53,475.16
2016,12,10,13,45,919.5,64.0,2.05,4.0,482.5,563.51,469.07
2016,12,10,14,0,911.0,62.0,2.0,4.0,459.0,552.57,460.46
2016,12,10,14,15,895.0,60.5,1.85,4.0,428.5,535.48,446.24
2016,12,10,14,30,879.0,59.0,1.7,4.0,398.0,515.9,429.72
2016,12,10,14,45,857.5,56.0,1.6,4.0,362.0,489.63,407.69
2016,12,10,15,0,836.0,53.0,1.5,4.0,326.0,461.46,383.59
2016,12,10,15,15,803.0,50.0,1.3,3.5,285.5,428.76,355.31
2016,12,10,15,30,770.0,47.0,1.1,3.0,245.0,392.9,323.58
2016,12,10,15,45,718.0,43.0,0.9,2.5,201.5,347.75,283.35
2016,12,10,16,0,666.0,39.0,0.7,2.0,158.0,303.54,242.73
2016,12,10,16,15,580.0,32.5,0.7,1.5,115.5,246.41,191.4
2016,12,10,16,30,494.0,26.0,0.7,1.0,73.0,193.61,138.68
2016,12,10,16,45,247.0,13.0,0.7,1.0,36.5,89.39,2.56
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,233.5,14.5,0.95,-2.5,38.5,11.4,0.0
2016,12,11,8,0,467.0,29.0,1.1,-2.0,77.0,24.01,15.67
2016,12,11,8,15,550.5,36.0,1.15,-1.5,119.5,28.54,20.78
2016,12,11,8,30,634.0,43.0,1.2,-1.0,162.0,32.98,25.28
2016,12,11,8,45,685.5,47.5,1.25,-0.5,204.0,57.6,30.9
2016,12,11,9,0,737.0,52.0,1.3,0.0,246.0,98.39,52.71
2016,12,11,9,15,769.5,55.0,1.55,1.0,285.5,139.3,82.58
2016,12,11,9,30,802.0,58.0,1.8,2.0,325.0,181.98,118.33
2016,12,11,9,45,825.0,60.5,2.1,3.0,360.0,223.7,155.91
2016,12,11,10,0,848.0,63.0,2.4,4.0,395.0,265.81,194.65
2016,12,11,10,15,736.5,87.0,2.45,4.0,390.5,288.02,221.15
2016,12,11,10,30,625.0,111.0,2.5,4.0,386.0,302.76,239.89
2016,12,11,10,45,761.5,90.0,2.55,4.5,441.0,355.42,283.9
2016,12,11,11,0,898.0,69.0,2.6,5.0,496.0,413.94,332.77
2016,12,11,11,15,662.5,128.0,2.65,5.0,448.5,397.88,324.58
2016,12,11,11,30,427.0,187.0,2.7,5.0,401.0,368.83,303.88
2016,12,11,11,45,262.0,208.5,2.75,5.5,340.5,324.16,268.23
2016,12,11,12,0,97.0,230.0,2.8,6.0,280.0,269.88,223.31
2016,12,11,12,15,108.0,231.0,2.85,6.0,287.0,279.36,231.62
2016,12,11,12,30,119.0,232.0,2.9,6.0,294.0,291.15,241.64
2016,12,11,12,45,196.5,223.5,2.95,6.5,323.0,326.28,271.02
2016,12,11,13,0,274.0,215.0,3.0,7.0,352.0,365.27,303.26
2016,12,11,13,15,189.5,212.5,2.95,7.0,306.0,317.21,263.54
2016,12,11,13,30,105.0,210.0,2.9,7.0,260.0,267.59,222.28
2016,12,11,13,45,52.5,145.5,2.9,7.0,170.5,173.48,143.76
2016,12,11,14,0,0.0,81.0,2.9,7.0,81.0,78.37,62.4
2016,12,11,14,15,0.0,88.0,2.7,6.5,88.0,85.41,68.8
2016,12,11,14,30,0.0,95.0,2.5,6.0,95.0,92.66,75.31
2016,12,11,14,45,0.0,86.0,2.35,6.0,86.0,83.85,67.77
2016,12,11,15,0,0.0,77.0,2.2,6.0,77.0,75.01,60.18
2016,12,11,15,15,0.0,67.0,1.95,5.0,67.0,65.14,51.81
2016,12,11,15,30,0.0,57.0,1.7,4.0,57.0,55.24,43.26
2016,12,11,15,45,0.0,46.5,1.45,3.5,46.5,44.92,34.1
2016,12,11,16,0,0.0,36.0,1.2,3.0,36.0,34.76,24.97
2016,12,11,16,15,0.0,26.0,1.25,2.5,26.0,25.1,16.15
2016,12,11,16,30,0.0,16.0,1.3,2.0,16.0,15.43,7.04
2016,12,11,16,45,0.0,8.0,1.4,2.0,8.0,7.71,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,12,8,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,8,15,0.0,1.0,3.1,6.0,1.0,0.96,0.0
2016,12,12,8,30,0.0,2.0,3.0,6.0,2.0,1.93,0.0
2016,12,12,8,45,0.0,2.5,2.9,6.0,2.5,2.41,0.0
2016,12,12,9,0,0.0,3.0,2.8,6.0,3.0,2.89,0.0
2016,12,12,9,15,0.0,3.5,2.75,6.0,3.5,3.37,0.0
2016,12,12,9,30,0.0,4.0,2.7,6.0,4.0,3.86,0.0
2016,12,12,9,45,0.0,4.5,2.65,6.5,4.5,4.34,0.0
2016,12,12,10,0,0.0,5.0,2.6,7.0,5.0,4.82,0.0
2016,12,12,10,15,0.0,69.0,2.6,7.5,69.0,66.7,52.47
2016,12,12,10,30,0.0,133.0,2.6,8.0,133.0,127.04,103.8
2016,12,12,10,45,0.0,135.0,2.65,8.5,135.0,129.32,105.28
2016,12,12,11,0,0.0,137.0,2.7,9.0,137.0,131.53,106.82
2016,12,12,11,15,55.5,181.0,2.75,9.5,208.5,195.91,159.93
2016,12,12,11,30,111.0,225.0,2.8,10.0,280.0,264.03,215.32
2016,12,12,11,45,107.5,228.0,2.85,10.5,282.5,269.25,219.23
2016,12,12,12,0,104.0,231.0,2.9,11.0,285.0,274.01,222.9
2016,12,12,12,15,184.5,227.5,2.95,11.5,322.5,315.59,256.76
2016,12,12,12,30,265.0,224.0,3.0,12.0,360.0,360.0,292.59
2016,12,12,12,45,402.0,191.5,3.15,12.5,394.0,406.84,330.87
2016,12,12,13,0,539.0,159.0,3.3,13.0,428.0,451.86,367.51
2016,12,12,13,15,492.5,164.5,3.25,13.0,404.5,436.92,355.69
2016,12,12,13,30,446.0,170.0,3.2,13.0,381.0,420.17,342.52
2016,12,12,13,45,458.0,158.5,3.15,13.5,366.5,415.66,338.89
2016,12,12,14,0,470.0,147.0,3.1,14.0,352.0,409.35,333.65
2016,12,12,14,15,527.0,125.0,2.9,14.0,340.5,413.26,337.09
2016,12,12,14,30,584.0,103.0,2.7,14.0,329.0,416.45,339.51
2016,12,12,14,45,560.0,99.0,2.55,14.0,300.0,392.9,320.04
2016,12,12,15,0,536.0,95.0,2.4,14.0,271.0,368.24,299.41
2016,12,12,15,15,514.5,85.5,2.05,13.0,237.0,338.14,274.71
2016,12,12,15,30,493.0,76.0,1.7,12.0,203.0,307.34,248.65
2016,12,12,15,45,457.5,66.0,1.4,11.5,167.5,269.92,216.08
2016,12,12,16,0,422.0,56.0,1.1,11.0,132.0,233.1,183.19
2016,12,12,16,15,357.0,44.0,1.15,10.0,96.0,185.21,141.54
2016,12,12,16,30,292.0,32.0,1.2,9.0,60.0,140.96,99.55
2016,12,12,16,45,146.0,16.0,1.25,8.5,30.0,66.9,4.18
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,4.5,1.65,3.5,4.5,4.33,0.0
2016,12,13,8,0,0.0,9.0,1.8,4.0,9.0,8.67,1.81
2016,12,13,8,15,0.0,14.0,1.8,4.5,14.0,13.5,6.57
2016,12,13,8,30,0.0,19.0,1.8,5.0,19.0,18.32,11.18
2016,12,13,8,45,0.0,24.0,1.8,5.5,24.0,23.15,14.76
2016,12,13,9,0,0.0,29.0,1.8,6.0,29.0,27.98,19.06
2016,12,13,9,15,0.0,34.0,1.8,6.5,34.0,32.82,23.29
2016,12,13,9,30,0.0,39.0,1.8,7.0,39.0,37.65,27.46
2016,12,13,9,45,0.0,49.5,1.8,8.0,49.5,47.81,36.15
2016,12,13,10,0,0.0,60.0,1.8,9.0,60.0,57.98,44.71
2016,12,13,10,15,0.0,102.5,1.85,9.0,102.5,98.36,79.2
2016,12,13,10,30,0.0,145.0,1.9,9.0,145.0,138.09,112.6
2016,12,13,10,45,1.5,151.5,2.0,9.5,152.5,145.19,118.08
2016,12,13,11,0,3.0,158.0,2.1,10.0,160.0,152.38,123.7
2016,12,13,11,15,4.5,164.5,2.0,10.0,167.0,159.66,129.58
2016,12,13,11,30,6.0,171.0,1.9,10.0,174.0,167.03,135.55
2016,12,13,11,45,30.5,194.5,1.8,10.0,210.0,201.8,164.13
2016,12,13,12,0,55.0,218.0,1.7,10.0,246.0,237.83,193.46
2016,12,13,12,15,84.0,224.5,1.6,10.0,267.5,260.73,212.07
2016,12,13,12,30,113.0,231.0,1.5,10.0,289.0,284.44,231.32
2016,12,13,12,45,181.0,225.0,1.45,10.0,316.0,319.14,259.75
2016,12,13,13,0,249.0,219.0,1.4,10.0,343.0,355.4,289.17
2016,12,13,13,15,245.0,212.0,1.4,9.5,331.0,349.38,285.1
2016,12,13,13,30,241.0,205.0,1.4,9.0,319.0,342.44,280.49
2016,12,13,13,45,127.0,182.0,1.4,9.0,242.0,255.05,209.5
2016,12,13,14,0,13.0,159.0,1.4,9.0,165.0,163.81,133.71
2016,12,13,14,15,6.5,95.5,1.35,8.5,98.5,96.28,77.43
2016,12,13,14,30,0.0,32.0,1.3,8.0,32.0,30.89,21.35
2016,12,13,14,45,0.0,29.0,1.3,8.0,29.0,27.99,18.89
2016,12,13,15,0,0.0,26.0,1.3,8.0,26.0,25.09,16.38
2016,12,13,15,15,0.0,22.5,1.15,7.5,22.5,21.71,13.46
2016,12,13,15,30,0.0,19.0,1.0,7.0,19.0,18.32,10.51
2016,12,13,15,45,0.0,15.5,0.85,7.0,15.5,14.95,7.49
2016,12,13,16,0,0.0,12.0,0.7,7.0,12.0,11.57,4.44
2016,12,13,16,15,0.0,8.5,0.65,7.0,8.5,8.19,1.38
2016,12,13,16,30,0.0,5.0,0.6,7.0,5.0,4.82,0.0
2016,12,13,16,45,0.0,2.5,0.55,7.0,2.5,2.41,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,54.0,17.5,1.75,1.5,22.5,14.85,0.0
2016,12,14,8,0,108.0,35.0,1.9,2.0,45.0,28.89,19.19
2016,12,14,8,15,133.5,52.5,1.95,2.5,71.5,42.44,32.88
2016,12,14,8,30,159.0,70.0,2.0,3.0,98.0,55.57,45.47
2016,12,14,8,45,178.0,86.0,2.15,3.5,125.5,73.44,55.89
2016,12,14,9,0,197.0,102.0,2.3,4.0,153.0,98.65,73.74
2016,12,14,9,15,210.5,116.5,2.4,4.5,178.5,123.62,93.33
2016,12,14,9,30,224.0,131.0,2.5,5.0,204.0,149.58,114.87
2016,12,14,9,45,179.0,148.0,2.6,5.5,210.5,168.93,133.72
2016,12,14,10,0,134.0,165.0,2.7,6.0,217.0,182.02,146.94
2016,12,14,10,15,274.0,161.5,2.6,6.0,277.5,223.69,178.63
2016,12,14,10,30,414.0,158.0,2.5,6.0,338.0,275.46,219.89
2016,12,14,10,45,409.0,168.0,2.45,6.5,353.5,299.06,240.82
2016,12,14,11,0,404.0,178.0,2.4,7.0,369.0,321.47,260.37
2016,12,14,11,15,361.5,193.0,2.25,7.0,367.5,331.77,270.25
2016,12,14,11,30,319.0,208.0,2.1,7.0,366.0,338.87,277.0
2016,12,14,11,45,340.5,207.5,2.0,7.5,378.5,357.69,292.32
2016,12,14,12,0,362.0,207.0,1.9,8.0,391.0,376.38,307.31
2016,12,14,12,15,306.5,216.0,1.75,8.0,372.0,366.0,299.09
2016,12,14,12,30,251.0,225.0,1.6,8.0,353.0,353.11,288.73
2016,12,14,12,45,188.0,225.0,1.5,8.0,320.0,322.54,264.13
2016,12,14,13,0,125.0,225.0,1.4,8.0,287.0,292.61,239.77
2016,12,14,13,15,126.5,218.0,1.3,8.0,279.5,288.69,236.91
2016,12,14,13,30,128.0,211.0,1.2,8.0,272.0,284.29,233.52
2016,12,14,13,45,107.5,199.5,1.1,8.0,249.0,258.95,212.94
2016,12,14,14,0,87.0,188.0,1.0,8.0,226.0,237.08,195.14
2016,12,14,14,15,53.0,166.5,0.9,7.5,189.5,197.33,162.66
2016,12,14,14,30,19.0,145.0,0.8,7.0,153.0,153.88,126.64
2016,12,14,14,45,15.5,133.0,0.7,7.0,139.0,140.38,115.5
2016,12,14,15,0,12.0,121.0,0.6,7.0,125.0,126.95,104.21
2016,12,14,15,15,8.0,106.5,0.45,7.0,109.0,110.69,90.36
2016,12,14,15,30,4.0,92.0,0.3,7.0,93.0,94.55,76.47
2016,12,14,15,45,2.0,76.0,0.2,7.0,76.5,77.68,61.79
2016,12,14,16,0,0.0,60.0,0.1,7.0,60.0,60.77,46.93
2016,12,14,16,15,0.0,43.5,0.25,6.5,43.5,43.85,31.91
2016,12,14,16,30,0.0,27.0,0.4,6.0,27.0,26.5,15.99
2016,12,14,16,45,0.0,13.5,0.55,6.0,13.5,13.03,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,262.5,13.5,3.8,-1.5,38.0,10.72,0.0
2016,12,15,8,0,525.0,27.0,4.3,-1.0,76.0,22.43,13.69
2016,12,15,8,15,612.5,33.0,4.45,-0.5,120.0,26.04,18.21
2016,12,15,8,30,700.0,39.0,4.6,0.0,164.0,29.64,21.93
2016,12,15,8,45,750.0,43.5,4.85,0.0,208.5,49.52,25.93
2016,12,15,9,0,800.0,48.0,5.1,0.0,253.0,92.82,47.02
2016,12,15,9,15,832.5,51.0,5.1,0.0,294.0,136.38,78.1
2016,12,15,9,30,865.0,54.0,5.1,0.0,335.0,184.32,118.66
2016,12,15,9,45,811.0,60.0,5.15,0.5,346.0,213.83,149.56
2016,12,15,10,0,757.0,66.0,5.2,1.0,357.0,240.21,178.43
2016,12,15,10,15,851.0,62.5,5.15,1.0,412.5,295.29,227.4
2016,12,15,10,30,945.0,59.0,5.1,1.0,468.0,352.98,279.05
2016,12,15,10,45,840.0,76.5,5.05,1.0,453.5,364.17,295.25
2016,12,15,11,0,735.0,94.0,5.0,1.0,439.0,367.43,303.25
2016,12,15,11,15,857.0,77.5,4.95,1.0,492.5,424.84,353.36
2016,12,15,11,30,979.0,61.0,4.9,1.0,546.0,485.74,406.09
2016,12,15,11,45,826.5,92.0,4.9,1.5,506.0,469.91,395.26
2016,12,15,12,0,674.0,123.0,4.9,2.0,466.0,445.58,376.39
2016,12,15,12,15,827.5,92.5,4.85,2.0,513.5,504.6,427.04
2016,12,15,12,30,981.0,62.0,4.8,2.0,561.0,563.97,477.39
2016,12,15,12,45,976.5,61.5,4.8,2.0,552.5,572.69,485.68
2016,12,15,13,0,972.0,61.0,4.8,2.0,544.0,578.23,491.31
2016,12,15,13,15,964.5,60.5,4.7,2.0,527.5,579.01,492.52
2016,12,15,13,30,957.0,60.0,4.6,2.0,511.0,576.62,490.93
2016,12,15,13,45,945.5,59.0,4.6,2.0,487.5,568.49,484.75
2016,12,15,14,0,934.0,58.0,4.6,2.0,464.0,557.39,475.88
2016,12,15,14,15,918.0,56.5,4.5,1.5,434.0,540.58,462.57
2016,12,15,14,30,902.0,55.0,4.4,1.0,404.0,521.2,446.71
2016,12,15,14,45,876.5,54.0,4.35,1.0,367.5,495.34,424.32
2016,12,15,15,0,851.0,53.0,4.3,1.0,331.0,467.69,399.85
2016,12,15,15,15,818.0,50.0,4.1,0.5,290.5,432.84,369.01
2016,12,15,15,30,785.0,47.0,3.9,0.0,250.0,399.3,338.28
2016,12,15,15,45,727.0,43.5,3.7,0.0,206.0,352.25,294.77
2016,12,15,16,0,669.0,40.0,3.5,0.0,162.0,306.36,251.34
2016,12,15,16,15,581.5,34.0,3.2,-0.5,119.0,249.3,198.25
2016,12,15,16,30,494.0,28.0,2.9,-1.0,76.0,196.38,144.97
2016,12,15,16,45,247.0,14.0,2.6,-1.5,38.0,91.6,18.69
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-4.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,96.5,16.5,1.55,-5.0,25.0,12.83,0.0
2016,12,16,8,0,193.0,33.0,1.6,-5.0,50.0,25.61,16.62
2016,12,16,8,15,236.5,48.0,1.6,-4.5,81.5,36.69,28.43
2016,12,16,8,30,280.0,63.0,1.6,-4.0,113.0,47.37,38.99
2016,12,16,8,45,307.5,77.0,1.6,-4.0,144.5,64.94,48.23
2016,12,16,9,0,335.0,91.0,1.6,-4.0,176.0,95.09,67.72
2016,12,16,9,15,362.0,100.5,1.55,-3.5,206.0,123.54,89.03
2016,12,16,9,30,389.0,110.0,1.5,-3.0,236.0,153.88,114.19
2016,12,16,9,45,419.5,118.5,1.45,-2.5,267.5,185.77,141.78
2016,12,16,10,0,450.0,127.0,1.4,-2.0,299.0,219.47,171.52
2016,12,16,10,15,229.5,141.0,1.3,-1.5,229.0,192.18,156.71
2016,12,16,10,30,9.0,155.0,1.2,-1.0,159.0,149.97,126.44
2016,12,16,10,45,4.5,136.5,1.2,-1.0,138.5,132.2,111.15
2016,12,16,11,0,0.0,118.0,1.2,-1.0,118.0,113.55,94.92
2016,12,16,11,15,0.0,127.0,1.2,-0.5,127.0,122.28,102.28
2016,12,16,11,30,0.0,136.0,1.2,0.0,136.0,131.06,109.56
2016,12,16,11,45,3.5,155.0,1.25,0.0,157.0,151.07,126.7
2016,12,16,12,0,7.0,174.0,1.3,0.0,178.0,171.4,144.01
2016,12,16,12,15,3.5,162.0,1.3,0.0,164.0,158.55,132.94
2016,12,16,12,30,0.0,150.0,1.3,0.0,150.0,145.44,121.74
2016,12,16,12,45,0.0,154.0,1.35,0.0,154.0,149.62,125.42
2016,12,16,13,0,0.0,158.0,1.4,0.0,158.0,153.88,129.16
2016,12,16,13,15,0.0,99.5,1.45,0.0,99.5,96.43,79.56
2016,12,16,13,30,0.0,41.0,1.5,0.0,41.0,39.6,29.69
2016,12,16,13,45,0.0,32.5,1.55,0.0,32.5,31.38,22.45
2016,12,16,14,0,0.0,24.0,1.6,0.0,24.0,23.17,15.15
2016,12,16,14,15,0.0,21.0,1.65,0.0,21.0,20.27,12.58
2016,12,16,14,30,0.0,18.0,1.7,0.0,18.0,17.37,10.0
2016,12,16,14,45,0.0,16.5,1.75,0.0,16.5,15.92,8.71
2016,12,16,15,0,0.0,15.0,1.8,0.0,15.0,14.47,7.42
2016,12,16,15,15,0.0,13.0,1.65,0.0,13.0,12.54,5.68
2016,12,16,15,30,0.0,11.0,1.5,0.0,11.0,10.6,3.93
2016,12,16,15,45,0.0,9.0,1.4,-0.5,9.0,8.67,2.17
2016,12,16,16,0,0.0,7.0,1.3,-1.0,7.0,6.74,0.39
2016,12,16,16,15,0.0,5.0,1.2,-1.0,5.0,4.82,0.0
2016,12,16,16,30,0.0,3.0,1.1,-1.0,3.0,2.89,0.0
2016,12,16,16,45,0.0,1.5,1.05,-1.5,1.5,1.44,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,98.5,18.0,3.4,-1.0,27.0,14.11,0.0
2016,12,17,8,0,197.0,36.0,3.5,-1.0,54.0,28.2,18.32
2016,12,17,8,15,282.5,49.0,3.6,-0.5,90.0,37.61,28.72
2016,12,17,8,30,368.0,62.0,3.7,0.0,126.0,46.68,37.69
2016,12,17,8,45,430.5,70.5,3.8,0.0,164.5,61.28,42.84
2016,12,17,9,0,493.0,79.0,3.9,0.0,203.0,95.51,61.54
2016,12,17,9,15,534.0,85.0,3.95,0.0,240.0,128.94,85.16
2016,12,17,9,30,575.0,91.0,4.0,0.0,277.0,165.44,115.0
2016,12,17,9,45,287.5,106.5,4.05,0.0,199.5,151.26,116.58
2016,12,17,10,0,0.0,122.0,4.1,0.0,122.0,115.68,97.3
2016,12,17,10,15,0.0,132.0,4.1,0.0,132.0,125.44,105.75
2016,12,17,10,30,0.0,142.0,4.1,0.0,142.0,135.22,114.12
2016,12,17,10,45,12.5,162.5,4.1,0.5,168.5,159.04,134.22
2016,12,17,11,0,25.0,183.0,4.1,1.0,195.0,183.81,155.05
2016,12,17,11,15,26.0,188.5,4.1,1.0,201.5,190.79,160.95
2016,12,17,11,30,27.0,194.0,4.1,1.0,208.0,197.74,166.87
2016,12,17,11,45,200.0,198.5,4.1,1.5,300.5,283.08,239.21
2016,12,17,12,0,373.0,203.0,4.1,2.0,393.0,376.33,317.32
2016,12,17,12,15,367.0,206.0,4.1,2.0,393.0,384.81,324.81
2016,12,17,12,30,361.0,209.0,4.1,2.0,393.0,392.02,331.41
2016,12,17,12,45,545.5,160.0,4.1,2.5,433.0,447.45,378.64
2016,12,17,13,0,730.0,111.0,4.1,3.0,473.0,502.91,425.3
2016,12,17,13,15,429.5,161.0,4.05,3.0,372.5,397.92,337.32
2016,12,17,13,30,129.0,211.0,4.0,3.0,272.0,284.47,240.36
2016,12,17,13,45,64.5,155.0,3.95,3.5,185.5,189.38,159.52
2016,12,17,14,0,0.0,99.0,3.9,4.0,99.0,96.22,78.65
2016,12,17,14,15,323.5,98.0,3.8,4.0,223.0,277.9,237.97
2016,12,17,14,30,647.0,97.0,3.7,4.0,347.0,441.27,374.8
2016,12,17,14,45,625.0,91.0,3.6,4.0,315.0,416.02,352.57
2016,12,17,15,0,603.0,85.0,3.5,4.0,283.0,389.41,329.56
2016,12,17,15,15,563.5,79.5,3.15,3.5,247.0,354.29,299.18
2016,12,17,15,30,524.0,74.0,2.8,3.0,211.0,319.09,268.04
2016,12,17,15,45,461.0,67.0,2.5,3.0,172.0,273.07,226.87
2016,12,17,16,0,398.0,60.0,2.2,3.0,133.0,228.37,186.29
2016,12,17,16,15,314.0,48.5,2.05,2.5,96.5,175.66,139.23
2016,12,17,16,30,230.0,37.0,1.9,2.0,60.0,128.0,94.72
2016,12,17,16,45,115.0,18.5,1.8,2.0,30.0,61.06,15.63
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,168.5,14.0,4.5,11.5,29.0,10.56,0.0
2016,12,18,8,0,337.0,28.0,4.6,12.0,58.0,21.77,11.88
2016,12,18,8,15,427.5,36.0,4.6,12.0,96.0,26.81,17.79
2016,12,18,8,30,518.0,44.0,4.6,12.0,134.0,31.67,22.57
2016,12,18,8,45,573.0,49.5,4.6,12.5,173.5,44.84,25.55
2016,12,18,9,0,628.0,55.0,4.6,13.0,213.0,81.2,42.0
2016,12,18,9,15,344.0,92.5,4.65,13.5,181.0,113.34,76.09
2016,12,18,9,30,60.0,130.0,4.7,14.0,149.0,126.66,99.25
2016,12,18,9,45,62.0,144.0,4.8,15.0,165.5,143.41,112.86
2016,12,18,10,0,64.0,158.0,4.9,16.0,182.0,160.26,126.46
2016,12,18,10,15,65.0,170.0,4.8,16.5,196.5,175.22,138.63
2016,12,18,10,30,66.0,182.0,4.7,17.0,211.0,190.15,150.67
2016,12,18,10,45,33.0,115.0,4.6,17.5,129.5,121.27,94.77
2016,12,18,11,0,0.0,48.0,4.5,18.0,48.0,46.38,33.14
2016,12,18,11,15,0.0,49.5,4.35,18.0,49.5,47.83,34.33
2016,12,18,11,30,0.0,51.0,4.2,18.0,51.0,49.28,35.51
2016,12,18,11,45,0.0,29.5,4.1,18.0,29.5,28.49,18.17
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.72,0.81
2016,12,18,12,15,0.0,14.0,4.05,17.5,14.0,13.52,5.68
2016,12,18,12,30,0.0,20.0,4.1,17.0,20.0,19.31,10.57
2016,12,18,12,45,0.0,14.0,4.15,16.5,14.0,13.52,5.72
2016,12,18,13,0,0.0,8.0,4.2,16.0,8.0,7.72,0.86
2016,12,18,13,15,0.0,7.5,4.05,15.0,7.5,7.24,0.48
2016,12,18,13,30,0.0,7.0,3.9,14.0,7.0,6.75,0.1
2016,12,18,13,45,0.0,23.0,3.8,13.5,23.0,22.2,13.31
2016,12,18,14,0,0.0,39.0,3.7,13.0,39.0,37.67,26.57
2016,12,18,14,15,0.0,22.0,3.4,12.5,22.0,21.23,12.59
2016,12,18,14,30,0.0,5.0,3.1,12.0,5.0,4.82,0.0
2016,12,18,14,45,0.0,4.5,2.85,11.5,4.5,4.34,0.0
2016,12,18,15,0,0.0,4.0,2.6,11.0,4.0,3.86,0.0
2016,12,18,15,15,0.0,3.5,2.2,10.5,3.5,3.37,0.0
2016,12,18,15,30,0.0,3.0,1.8,10.0,3.0,2.89,0.0
2016,12,18,15,45,0.0,2.5,1.4,10.0,2.5,2.41,0.0
2016,12,18,16,0,0.0,2.0,1.0,10.0,2.0,1.93,0.0
2016,12,18,16,15,0.0,1.0,1.0,9.5,1.0,0.96,0.0
2016,12,18,16,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,18,16,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,13.0,3.55,1.0,13.0,12.55,0.0
2016,12,19,8,0,0.0,26.0,3.6,1.0,26.0,24.78,14.94
2016,12,19,8,15,6.0,44.0,3.7,1.0,45.5,40.86,31.41
2016,12,19,8,30,12.0,62.0,3.8,1.0,65.0,56.67,46.68
2016,12,19,8,45,24.0,80.0,3.9,1.0,86.0,70.47,56.65
2016,12,19,9,0,36.0,98.0,4.0,1.0,107.0,88.96,72.28
2016,12,19,9,15,47.0,113.0,3.95,1.0,127.0,106.28,86.86
2016,12,19,9,30,58.0,128.0,3.9,1.0,147.0,124.56,102.36
2016,12,19,9,45,69.5,143.5,3.85,1.0,168.5,144.27,119.18
2016,12,19,10,0,81.0,159.0,3.8,1.0,190.0,164.91,136.89
2016,12,19,10,15,111.5,173.0,3.75,1.0,219.0,188.73,156.82
2016,12,19,10,30,142.0,187.0,3.7,1.0,248.0,216.56,180.39
2016,12,19,10,45,158.5,197.0,3.65,1.5,268.5,238.01,198.56
2016,12,19,11,0,175.0,207.0,3.6,2.0,289.0,260.22,217.31
2016,12,19,11,15,170.5,217.5,3.5,2.0,299.5,275.09,230.34
2016,12,19,11,30,166.0,228.0,3.4,2.0,310.0,289.39,242.73
2016,12,19,11,45,83.0,191.0,3.35,2.5,232.0,221.75,185.96
2016,12,19,12,0,0.0,154.0,3.3,3.0,154.0,148.78,123.62
2016,12,19,12,15,19.0,180.5,3.2,3.0,190.5,184.04,153.91
2016,12,19,12,30,38.0,207.0,3.1,3.0,227.0,222.06,186.16
2016,12,19,12,45,160.0,210.0,3.05,3.5,289.5,292.17,245.69
2016,12,19,13,0,282.0,213.0,3.0,4.0,352.0,365.25,306.59
2016,12,19,13,15,171.0,207.0,2.9,4.0,290.5,300.38,252.18
2016,12,19,13,30,60.0,201.0,2.8,4.0,229.0,233.55,195.64
2016,12,19,13,45,409.5,147.0,2.75,4.5,326.5,376.41,318.01
2016,12,19,14,0,759.0,93.0,2.7,5.0,424.0,505.43,423.8
2016,12,19,14,15,741.5,90.5,2.6,5.0,396.5,489.16,409.66
2016,12,19,14,30,724.0,88.0,2.5,5.0,369.0,470.81,394.42
2016,12,19,14,45,702.0,83.5,2.45,5.0,336.0,446.16,373.88
2016,12,19,15,0,680.0,79.0,2.4,5.0,303.0,419.95,351.58
2016,12,19,15,15,644.0,74.0,2.15,4.5,265.5,385.51,322.14
2016,12,19,15,30,608.0,69.0,1.9,4.0,228.0,350.64,291.58
2016,12,19,15,45,559.5,61.5,1.65,3.5,188.5,307.92,253.74
2016,12,19,16,0,511.0,54.0,1.4,3.0,149.0,266.2,215.82
2016,12,19,16,15,425.0,44.5,1.3,2.5,109.5,210.85,166.44
2016,12,19,16,30,339.0,35.0,1.2,2.0,70.0,160.05,118.74
2016,12,19,16,45,169.5,17.5,1.15,1.5,35.0,77.23,26.84
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,230.0,13.5,2.15,-2.5,33.0,11.05,0.0
2016,12,20,8,0,460.0,27.0,2.4,-2.0,66.0,22.99,13.5
2016,12,20,8,15,554.5,34.5,2.35,-1.5,109.0,28.04,20.02
2016,12,20,8,30,649.0,42.0,2.3,-1.0,152.0,32.99,25.11
2016,12,20,8,45,704.5,46.5,2.3,-0.5,196.0,44.99,27.21
2016,12,20,9,0,760.0,51.0,2.3,0.0,240.0,86.15,44.61
2016,12,20,9,15,795.5,54.5,2.1,0.0,281.0,128.53,73.24
2016,12,20,9,30,831.0,58.0,1.9,0.0,322.0,173.0,109.46
2016,12,20,9,45,559.0,103.5,1.75,0.5,290.0,196.96,143.85
2016,12,20,10,0,287.0,149.0,1.6,1.0,258.0,200.05,158.82
2016,12,20,10,15,324.0,156.0,1.45,1.5,288.0,229.39,183.72
2016,12,20,10,30,361.0,163.0,1.3,2.0,318.0,260.79,210.27
2016,12,20,10,45,646.0,116.5,1.15,2.5,411.0,328.78,262.29
2016,12,20,11,0,931.0,70.0,1.0,3.0,504.0,415.34,329.93
2016,12,20,11,15,938.0,71.0,0.8,3.5,520.5,447.08,356.33
2016,12,20,11,30,945.0,72.0,0.6,4.0,537.0,476.69,380.21
2016,12,20,11,45,948.5,72.5,0.4,4.5,546.0,501.95,399.55
2016,12,20,12,0,952.0,73.0,0.2,5.0,555.0,524.61,416.0
2016,12,20,12,15,952.5,73.0,0.35,5.0,556.0,542.61,432.65
2016,12,20,12,30,953.0,73.0,0.5,5.0,557.0,557.71,447.0
2016,12,20,12,45,947.0,74.0,0.65,5.5,549.5,567.53,456.31
2016,12,20,13,0,941.0,75.0,0.8,6.0,542.0,574.26,463.01
2016,12,20,13,15,935.0,74.0,0.9,6.0,527.0,575.82,465.94
2016,12,20,13,30,929.0,73.0,1.0,6.0,512.0,574.32,466.34
2016,12,20,13,45,622.5,124.5,1.15,6.0,412.5,468.12,384.23
2016,12,20,14,0,316.0,176.0,1.3,6.0,313.0,352.98,292.34
2016,12,20,14,15,600.5,120.5,1.35,6.0,361.5,447.9,371.38
